Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,262.849752563,24.1022036224,0.0,0.0,24.9203635341,149.522181205,671.170055822,668.980608476,2.18944734623
 01/01  02:00:00,257.996728371,19.3469936119,0.0,0.0,24.9203635341,149.522181205,581.229020041,579.039349305,2.18967073562
 01/01  03:00:00,263.219374211,24.1837420149,0.0,0.0,24.9203635341,149.522181205,854.289461729,852.099930398,2.18953133065
 01/01  04:00:00,258.111806505,19.3469936119,0.0,0.0,24.9203635341,149.522181205,622.884422936,620.694728301,2.18969463499
 01/01  05:00:00,275.587676293,24.1837420149,0.0,0.0,24.9203635341,149.522181205,892.229448036,890.039832554,2.18961548144
 01/01  06:00:00,294.883297161,19.3469936119,0.0,0.0,24.9203635341,149.522181205,647.501860306,645.309170858,2.19268944726
 01/01  07:00:00,349.030134373,24.1837420149,0.0,0.0,24.9203635341,149.522181205,903.096209638,900.906519308,2.1896903304
 01/01  08:00:00,368.2674658,19.3469936119,0.0,0.0,24.9203635341,149.522181205,644.024016873,641.834585064,2.18943180853
 01/01  09:00:00,322.061556258,24.1837420149,0.0,0.0,24.9203635341,149.522181205,769.053397809,766.863742053,2.18965575627
 01/01  10:00:00,280.032188289,19.3469936119,0.0,0.0,24.9203635341,149.522181205,429.154227698,426.964711131,2.18951656742
 01/01  11:00:00,236.106695218,24.1837420149,0.0,0.0,24.9203635341,149.522181205,496.136841223,493.947161052,2.18968017106
 01/01  12:00:00,231.010349554,19.3469936119,0.0,0.0,24.9203635341,149.522181205,340.421196163,336.05797756,4.36321860268
 01/01  13:00:00,236.010900814,24.1837420149,0.0,0.0,24.9203635341,149.522181205,442.847047938,440.655482527,2.19156541148
 01/01  14:00:00,230.910164715,19.3469936119,0.0,0.0,24.9203635341,149.522181205,290.33523167,283.791223433,6.54400823679
 01/01  15:00:00,235.853213723,24.1837420149,0.0,0.0,24.9203635341,149.522181205,365.361802964,363.170116599,2.19168636542
 01/01  16:00:00,230.836090266,19.3469936119,0.0,0.0,24.9203635341,149.522181205,258.642064726,256.452370581,2.18969414505
 01/01  17:00:00,284.784929048,24.1837420149,0.0,0.0,24.9203635341,149.522181205,426.576182047,424.386687115,2.18949493289
 01/01  18:00:00,367.73373077,19.3469936119,0.0,0.0,24.9203635341,149.522181205,341.854987006,339.665328297,2.18965870823
 01/01  19:00:00,372.777031891,24.1837420149,0.0,0.0,24.9203635341,149.522181205,513.477803735,511.288224045,2.1895796896
 01/01  20:00:00,343.320794151,19.3469936119,0.0,0.0,24.9203635341,149.522181205,391.617557629,389.427874453,2.18968317664
 01/01  21:00:00,348.384637177,24.1837420149,0.0,0.0,24.9203635341,149.522181205,581.826923894,579.637259632,2.18966426248
 01/01  22:00:00,318.90595853,19.3469936119,0.0,0.0,24.9203635341,149.522181205,429.600641365,425.235520424,4.3651209401
 01/01  23:00:00,299.526492211,24.1837420149,0.0,0.0,24.9203635341,149.522181205,618.041805687,615.852144966,2.18966072164
 01/01  24:00:00,270.041238872,19.3469936119,0.0,0.0,24.9203635341,149.522181205,452.537356579,450.347835017,2.18952156178
 01/02  01:00:00,312.718300167,24.1837420149,0.0,0.0,24.9203635341,199.362908273,632.605945318,630.415533488,2.19041182993
 01/02  02:00:00,307.66667182,19.3469936119,0.0,0.0,24.9203635341,199.362908273,454.011662591,451.820951819,2.19071077129
 01/02  03:00:00,312.738605106,24.1837420149,0.0,0.0,24.9203635341,199.362908273,642.834158542,638.472803501,4.36135504133
 01/02  04:00:00,307.676968378,19.3469936119,0.0,0.0,24.9203635341,199.362908273,456.248119146,454.057401443,2.19071770299
 01/02  05:00:00,324.977719896,24.1837420149,0.0,0.0,24.9203635341,199.362908273,646.245674591,644.055248652,2.19042593953
 01/02  06:00:00,369.26378916,19.3469936119,0.0,0.0,49.8407270682,199.362908273,452.038992281,447.671556334,4.36743594715
 01/02  07:00:00,433.850097006,30.2378933764,0.0,0.0,49.8407270682,199.362908273,3277.34338122,3272.97818111,4.36520011424
 01/02  08:00:00,561.674749831,30.2378933764,0.0,0.0,149.522181205,199.362908273,3935.16671768,3926.40931857,8.75739910705
 01/02  09:00:00,1057.45167611,30.2378933764,0.0,0.0,448.566543614,448.566543614,2484.42896593,2466.80235732,17.6266086069
 01/02  10:00:00,1019.92105824,30.2378933764,0.0,0.0,448.566543614,448.566543614,2069.86473613,2050.00840108,19.8563350511
 01/02  11:00:00,969.40853357,30.2378933764,0.0,0.0,448.566543614,448.566543614,1742.31277145,1722.44940165,19.8633697994
 01/02  12:00:00,968.151220453,30.2378933764,0.0,0.0,448.566543614,448.566543614,1557.83546732,1535.6824767,22.1529906266
 01/02  13:00:00,917.711009614,30.2378933764,0.0,0.0,448.566543614,398.725816546,1517.73669135,1488.80402045,28.9326709015
 01/02  14:00:00,966.886458985,30.2378933764,0.0,0.0,448.566543614,448.566543614,1325.24181311,1298.57698102,26.6648320888
 01/02  15:00:00,966.462063799,30.2378933764,0.0,0.0,448.566543614,448.566543614,1188.54949846,1170.92943249,17.6200659702
 01/02  16:00:00,966.13941034,30.2378933764,0.0,0.0,448.566543614,448.566543614,1094.75369107,1079.34368163,15.4100094366
 01/02  17:00:00,1014.87940566,30.2378933764,0.0,0.0,448.566543614,448.566543614,1081.19016948,1059.06623467,22.1239348083
 01/02  18:00:00,944.914860363,30.2378933764,0.0,0.0,348.885089477,398.725816546,1215.38225056,1202.21402791,13.1682226549
 01/02  19:00:00,754.299647512,30.2378933764,0.0,0.0,249.203635341,299.044362409,1367.08885172,1356.13709751,10.9517542108
 01/02  20:00:00,729.824115583,30.2378933764,0.0,0.0,249.203635341,299.044362409,1383.07451271,1376.51335145,6.56116126082
 01/02  21:00:00,580.387574574,30.2378933764,0.0,0.0,149.522181205,249.203635341,1477.48566115,1468.73623489,8.74942626195
 01/02  22:00:00,555.918429943,30.2378933764,0.0,0.0,149.522181205,249.203635341,1496.94064931,1492.57388121,4.36676810486
 01/02  23:00:00,349.356938041,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070877638,0.0,2.19070877638
 01/02  24:00:00,302.849034799,2.83935940491,0.0,0.0,24.9203635341,199.362908273,15.5686782684,11.2075862787,4.36109198973
 01/03  01:00:00,310.145455117,22.2420037878,0.0,0.0,24.9203635341,199.362908273,90.5297464386,88.3390412558,2.19070518287
 01/03  02:00:00,305.717929773,17.7936030302,0.0,0.0,24.9203635341,199.362908273,109.930966007,107.740254679,2.19071132744
 01/03  03:00:00,311.398280241,23.407046724,0.0,0.0,24.9203635341,199.362908273,165.047196072,162.856553953,2.19064211908
 01/03  04:00:00,306.853163178,18.8809764374,0.0,0.0,24.9203635341,199.362908273,160.729113515,156.367660187,4.36145332783
 01/03  05:00:00,323.882740401,23.6400553113,0.0,0.0,24.9203635341,199.362908273,204.030758361,201.840022308,2.19073605285
 01/03  06:00:00,368.535778912,18.9586459665,0.0,0.0,49.8407270682,199.362908273,186.645857518,182.278387748,4.36746977036
 01/03  07:00:00,430.987664401,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1823.55245294,1819.18774138,4.36471155967
 01/03  08:00:00,556.314242869,30.2378933764,0.0,0.0,149.522181205,199.362908273,2576.0832438,2567.32546315,8.75778064673
 01/03  09:00:00,1052.36038585,30.2378933764,0.0,0.0,448.566543614,448.566543614,1571.29054384,1553.6629526,17.6275912445
 01/03  10:00:00,1015.27975666,30.2378933764,0.0,0.0,448.566543614,448.566543614,1237.61705061,1217.75936698,19.8576836316
 01/03  11:00:00,966.137328623,30.2378933764,0.0,0.0,448.566543614,448.566543614,1099.29555129,1081.63804962,17.6575016691
 01/03  12:00:00,965.923614747,30.2378933764,0.0,0.0,448.566543614,448.566543614,994.427541547,970.059000662,24.3685408842
 01/03  13:00:00,916.024437434,30.2378933764,0.0,0.0,448.566543614,398.725816546,999.591631659,970.658903363,28.9327282963
 01/03  14:00:00,965.707121686,30.2378933764,0.0,0.0,448.566543614,448.566543614,921.395588472,894.730253217,26.6653352548
 01/03  15:00:00,965.550590257,30.2378933764,0.0,0.0,448.566543614,448.566543614,829.938919821,812.318554897,17.6203649238
 01/03  16:00:00,965.453954938,30.2378933764,0.0,0.0,448.566543614,448.566543614,797.084048087,781.673596288,15.4104517997
 01/03  17:00:00,1014.33223575,30.2378933764,0.0,0.0,448.566543614,448.566543614,814.945332134,792.820203328,22.1251288055
 01/03  18:00:00,944.234409787,30.2378933764,0.0,0.0,348.885089477,398.725816546,855.915635884,842.746760665,13.1688752196
 01/03  19:00:00,753.558118581,30.2378933764,0.0,0.0,249.203635341,299.044362409,981.894291984,970.941949719,10.9523422653
 01/03  20:00:00,729.123083704,30.2378933764,0.0,0.0,249.203635341,299.044362409,1028.03460198,1021.4730856,6.56151638548
 01/03  21:00:00,579.717721545,30.2378933764,0.0,0.0,149.522181205,249.203635341,1147.93839581,1139.18842957,8.74996623469
 01/03  22:00:00,555.281891831,30.2378933764,0.0,0.0,149.522181205,249.203635341,1190.52844843,1186.1614291,4.36701933795
 01/03  23:00:00,349.356939743,0.0,0.0,0.0,49.8407270682,199.362908273,4.36119194083,0.0,4.36119194083
 01/03  24:00:00,299.992180446,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053118728,0.0,2.19053118728
 01/04  01:00:00,289.410514963,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.01028453999,6.81966800743,2.19061653256
 01/04  02:00:00,289.823681663,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.8787392498,10.688037889,2.19070136079
 01/04  03:00:00,289.418229359,1.63076784906,0.0,0.0,24.9203635341,199.362908273,16.6752607938,12.313829546,4.36143124776
 01/04  04:00:00,302.003853934,14.1605861972,0.0,0.0,24.9203635341,199.362908273,54.6040313642,52.4134508774,2.19058048675
 01/04  05:00:00,321.952226693,21.8343118255,0.0,0.0,24.9203635341,199.362908273,95.2064197001,93.0157541379,2.19066556215
 01/04  06:00:00,367.673953739,18.2012949925,0.0,0.0,49.8407270682,199.362908273,92.0015707427,87.6342092256,4.36736151717
 01/04  07:00:00,430.260570617,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1367.35954164,1362.99416532,4.3653763152
 01/04  08:00:00,555.0133604,30.2378933764,0.0,0.0,149.522181205,199.362908273,1868.10575539,1859.34715843,8.75859695533
 01/04  09:00:00,1051.44125591,30.2378933764,0.0,0.0,448.566543614,448.566543614,1284.19029049,1266.56064055,17.6296499374
 01/04  10:00:00,1014.70802451,30.2378933764,0.0,0.0,448.566543614,448.566543614,1132.67641735,1112.81871006,19.8577072913
 01/04  11:00:00,965.906104476,30.2378933764,0.0,0.0,448.566543614,448.566543614,1091.98813874,1072.12278758,19.8653511544
 01/04  12:00:00,965.923149052,30.2378933764,0.0,0.0,448.566543614,448.566543614,1021.91753247,999.761257487,22.1562749814
 01/04  13:00:00,915.963500796,30.2378933764,0.0,0.0,448.566543614,398.725816546,939.161330913,910.22676883,28.9345620837
 01/04  14:00:00,965.750057146,30.2378933764,0.0,0.0,448.566543614,448.566543614,912.168409749,885.497128809,26.6712809399
 01/04  15:00:00,965.766002199,30.2378933764,0.0,0.0,448.566543614,448.566543614,897.243946761,879.624479018,17.6194677434
 01/04  16:00:00,965.738388188,30.2378933764,0.0,0.0,448.566543614,448.566543614,872.608406617,857.196713188,15.4116934289
 01/04  17:00:00,1014.72034119,30.2378933764,0.0,0.0,448.566543614,448.566543614,919.305255863,897.180659872,22.1245959906
 01/04  18:00:00,944.69971826,30.2378933764,0.0,0.0,348.885089477,398.725816546,962.804031224,949.631825497,13.1722057275
 01/04  19:00:00,754.266316604,30.2378933764,0.0,0.0,249.203635341,299.044362409,1130.23804125,1119.28587235,10.9521689041
 01/04  20:00:00,730.310905287,30.2378933764,0.0,0.0,249.203635341,299.044362409,1246.80890101,1238.06755642,8.74134458877
 01/04  21:00:00,581.096425849,30.2378933764,0.0,0.0,149.522181205,249.203635341,1304.64573239,1295.89591578,8.74981660494
 01/04  22:00:00,556.140373463,30.2378933764,0.0,0.0,149.522181205,249.203635341,1141.273056,1136.90618901,4.36686699551
 01/04  23:00:00,349.356941177,0.0,0.0,0.0,49.8407270682,199.362908273,2.19063224762,0.0,2.19063224762
 01/04  24:00:00,301.634413835,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.67532527966,5.48461062848,2.19071465118
 01/05  01:00:00,289.82953706,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.3718907394,10.1814584392,2.19043230019
 01/05  02:00:00,303.232468794,15.369177753,0.0,0.0,24.9203635341,199.362908273,50.9281303216,46.566632345,4.36149797664
 01/05  03:00:00,310.158567123,22.2420037878,0.0,0.0,24.9203635341,199.362908273,80.8342528952,78.6435605564,2.19069233876
 01/05  04:00:00,305.73064335,17.7936030302,0.0,0.0,24.9203635341,199.362908273,98.9479639784,96.7575553888,2.19040858962
 01/05  05:00:00,322.446736987,22.2420037878,0.0,0.0,24.9203635341,199.362908273,134.665300926,132.474805371,2.19049555537
 01/05  06:00:00,367.398489415,17.7936030302,0.0,0.0,49.8407270682,199.362908273,168.064641728,163.697285827,4.36735590043
 01/05  07:00:00,430.474723558,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1378.98167318,1374.61617945,4.36549372581
 01/05  08:00:00,560.259140074,30.2378933764,0.0,0.0,149.522181205,199.362908273,3124.29073403,3115.53360289,8.75713114769
 01/05  09:00:00,1056.71886801,30.2378933764,0.0,0.0,448.566543614,448.566543614,1674.20715135,1656.57683448,17.6303168674
 01/05  10:00:00,1019.85085697,30.2378933764,0.0,0.0,448.566543614,448.566543614,1366.94486794,1347.08594521,19.8589227296
 01/05  11:00:00,969.549212908,30.2378933764,0.0,0.0,448.566543614,448.566543614,1024.20195913,1004.33448877,19.8674703599
 01/05  12:00:00,967.445213486,30.3448439773,0.0,0.0,448.566543614,448.566543614,826.477761199,802.108965588,24.3687956109
 01/05  13:00:00,917.862123174,31.5177025086,0.0,0.0,448.566543614,398.725816546,762.109711301,735.400556331,26.7091549696
 01/05  14:00:00,968.399247949,32.926444631,0.0,0.0,448.566543614,448.566543614,650.782548441,621.884517733,28.8980307078
 01/05  15:00:00,968.044149054,32.7545160133,0.0,0.0,448.566543614,448.566543614,654.865920504,639.446837524,15.4190829796
 01/05  16:00:00,966.880842983,31.4259725994,0.0,0.0,448.566543614,448.566543614,744.570326232,726.959193766,17.6111324655
 01/05  17:00:00,1015.13285508,30.244856902,0.0,0.0,448.566543614,448.566543614,899.471498336,877.34848672,22.1230116159
 01/05  18:00:00,946.711197856,30.2378933764,0.0,0.0,348.885089477,398.725816546,1242.12243172,1228.95269042,13.1697412982
 01/05  19:00:00,758.332693527,30.2378933764,0.0,0.0,249.203635341,299.044362409,1348.50055503,1337.54747022,10.9530848108
 01/05  20:00:00,734.431235798,30.2378933764,0.0,0.0,249.203635341,299.044362409,1279.47314362,1272.91143089,6.5617127352
 01/05  21:00:00,585.048662044,30.2378933764,0.0,0.0,149.522181205,249.203635341,1412.83685622,1404.08790117,8.74895504611
 01/05  22:00:00,560.568905676,30.2378933764,0.0,0.0,149.522181205,249.203635341,1428.33286466,1423.96580279,4.36706187055
 01/05  23:00:00,349.3569424,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069772486,0.0,2.19069772486
 01/05  24:00:00,302.045053187,2.03845981132,0.0,0.0,24.9203635341,199.362908273,7.30757202595,2.94621378515,4.3613582408
 01/06  01:00:00,289.419697974,1.63076784906,0.0,0.0,24.9203635341,199.362908273,6.16005760293,3.96931774445,2.19073985848
 01/06  02:00:00,293.908449202,6.07916860661,0.0,0.0,24.9203635341,199.362908273,15.173425332,12.9829667007,2.19045863129
 01/06  03:00:00,309.711578559,21.8343118255,0.0,0.0,24.9203635341,199.362908273,28.9031821844,26.7126231018,2.19055908263
 01/06  04:00:00,306.106459153,18.2012949925,0.0,0.0,24.9203635341,199.362908273,43.6094134349,39.2479688122,4.36144462269
 01/06  05:00:00,321.980607061,21.8343118255,0.0,0.0,24.9203635341,199.362908273,54.2746094716,52.0839129055,2.19069656604
 01/06  06:00:00,367.748874974,18.2012949925,0.0,0.0,49.8407270682,199.362908273,77.6552774743,73.2877186983,4.36755877596
 01/06  07:00:00,430.232309119,30.2378933764,0.0,0.0,49.8407270682,199.362908273,891.042290518,886.677032582,4.36525793583
 01/06  08:00:00,556.048239926,30.2378933764,0.0,0.0,149.522181205,199.362908273,1987.0423223,1978.28420939,8.75811290993
 01/06  09:00:00,1052.77626401,30.2378933764,0.0,0.0,448.566543614,448.566543614,1439.95713584,1422.3275929,17.6295429448
 01/06  10:00:00,1015.77636816,30.2378933764,0.0,0.0,448.566543614,448.566543614,1057.78177208,1037.92142917,19.8603429114
 01/06  11:00:00,966.366030356,30.2378933764,0.0,0.0,448.566543614,448.566543614,834.883405258,815.016940774,19.8664644837
 01/06  12:00:00,965.686180244,30.2378933764,0.0,0.0,448.566543614,448.566543614,658.783371151,636.624841767,22.1585293839
 01/06  13:00:00,915.369597054,30.2378933764,0.0,0.0,448.566543614,398.725816546,553.618964948,524.683873898,28.9350910509
 01/06  14:00:00,964.900823757,30.2378933764,0.0,0.0,448.566543614,448.566543614,467.795363232,441.118815933,26.6765472982
 01/06  15:00:00,964.773904073,30.2410459175,0.0,0.0,448.566543614,448.566543614,436.052254106,418.430202468,17.6220516379
 01/06  16:00:00,964.688837081,30.2378933764,0.0,0.0,448.566543614,448.566543614,413.411404107,395.799351505,17.6120526021
 01/06  17:00:00,1013.56653733,30.2378933764,0.0,0.0,448.566543614,448.566543614,428.899956855,406.774910937,22.1250459185
 01/06  18:00:00,943.57970721,30.2378933764,0.0,0.0,348.885089477,398.725816546,550.114498844,536.94996154,13.1645373038
 01/06  19:00:00,753.028812125,30.2378933764,0.0,0.0,249.203635341,299.044362409,749.234562219,740.468470189,8.76609203011
 01/06  20:00:00,728.696364733,30.2378933764,0.0,0.0,249.203635341,299.044362409,821.795478948,813.052949956,8.74252899158
 01/06  21:00:00,579.327501181,30.2378933764,0.0,0.0,149.522181205,249.203635341,914.543090583,905.793275539,8.74981504437
 01/06  22:00:00,554.994306414,30.2378933764,0.0,0.0,149.522181205,249.203635341,967.60620774,963.239339972,4.36686776821
 01/06  23:00:00,349.356943889,0.0,0.0,0.0,49.8407270682,199.362908273,2.19064726812,0.0,2.19064726812
 01/06  24:00:00,299.99218498,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055084937,0.0,2.19055084937
 01/07  01:00:00,239.980533435,2.03845981132,0.0,0.0,24.9203635341,149.522181205,12.9367733667,8.57531603217,4.3614573345
 01/07  02:00:00,239.574821461,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.1284593847,9.93800088362,2.19045850111
 01/07  03:00:00,239.996808535,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.8039102651,19.613358512,2.19055175309
 01/07  04:00:00,239.584566723,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.7959665747,16.6052455913,2.19072098349
 01/07  05:00:00,252.237638887,2.03845981132,0.0,0.0,24.9203635341,149.522181205,36.7239193903,32.3624206169,4.36149877339
 01/07  06:00:00,292.490503097,17.7936030302,0.0,0.0,24.9203635341,149.522181205,72.8671500666,68.4995226077,4.36762745883
 01/07  07:00:00,429.987829435,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1068.10144407,1065.90878134,2.19266273031
 01/07  08:00:00,455.336910425,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1737.49417896,1730.94451325,6.54966571605
 01/07  09:00:00,652.74813188,30.2378933764,0.0,0.0,249.203635341,249.203635341,1258.30332444,1249.56150652,8.74181791489
 01/07  10:00:00,615.596366075,30.2378933764,0.0,0.0,249.203635341,249.203635341,932.372900196,923.606556294,8.76634390252
 01/07  11:00:00,566.306236822,30.2378933764,0.0,0.0,249.203635341,249.203635341,696.334340112,685.389928924,10.9444111882
 01/07  12:00:00,566.291781972,30.4735179236,0.0,0.0,249.203635341,249.203635341,550.735756708,539.770627595,10.9651291124
 01/07  13:00:00,567.430410988,31.8555868571,0.0,0.0,249.203635341,249.203635341,400.377840545,389.43012915,10.9477113954
 01/07  14:00:00,567.187611834,31.7198492106,0.0,0.0,249.203635341,249.203635341,335.35277935,326.595014685,8.7577646648
 01/07  15:00:00,316.620589911,30.2378933764,0.0,0.0,74.7610906023,174.442544739,467.669470551,458.926992466,8.74247808477
 01/07  16:00:00,316.58760694,30.2378933764,0.0,0.0,74.7610906023,174.442544739,465.237963509,458.681348066,6.55661544273
 01/07  17:00:00,365.498665993,30.2378933764,0.0,0.0,74.7610906023,174.442544739,511.97741956,505.419617187,6.55780237376
 01/07  18:00:00,370.337545358,30.2378933764,0.0,0.0,24.9203635341,149.522181205,762.16503665,757.799899677,4.36513697378
 01/07  19:00:00,347.930049476,0.0,0.0,0.0,24.9203635341,149.522181205,4.36523247451,0.0,4.36523247451
 01/07  20:00:00,323.485653535,0.0,0.0,0.0,24.9203635341,149.522181205,2.19246142189,0.0,2.19246142189
 01/07  21:00:00,323.894905263,0.407691962264,0.0,0.0,24.9203635341,149.522181205,6.04201339038,1.67681971293,4.36519367746
 01/07  22:00:00,301.088383704,2.03845981132,0.0,0.0,24.9203635341,149.522181205,12.6049765063,8.23594063187,4.36903587447
 01/07  23:00:00,276.233761091,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.0433625592,7.68199456381,4.36136799542
 01/07  24:00:00,252.199918248,2.03845981132,0.0,0.0,24.9203635341,149.522181205,12.9596141538,10.7689406028,2.19067355108
 01/08  01:00:00,239.577167852,1.63076784906,0.0,0.0,24.9203635341,149.522181205,21.1992469503,19.0097019959,2.18954495439
 01/08  02:00:00,256.24170773,18.2012949925,0.0,0.0,24.9203635341,149.522181205,122.781286911,120.591555085,2.18973182631
 01/08  03:00:00,259.976694401,21.8343118255,0.0,0.0,24.9203635341,149.522181205,233.343642986,231.153892714,2.18975027184
 01/08  04:00:00,257.408241464,19.2109988706,0.0,0.0,24.9203635341,149.522181205,290.522187046,288.33244845,2.18973859576
 01/08  05:00:00,274.292508374,23.7760500526,0.0,0.0,24.9203635341,149.522181205,388.051652219,385.86191012,2.18974209909
 01/08  06:00:00,294.776924191,19.7546855742,0.0,0.0,24.9203635341,149.522181205,437.74502076,433.37964696,4.36537379975
 01/08  07:00:00,347.778004075,23.7760500526,0.0,0.0,24.9203635341,149.522181205,507.020950474,504.831207137,2.18974333631
 01/08  08:00:00,368.303365659,19.7546855742,0.0,0.0,24.9203635341,149.522181205,569.021827791,566.832080807,2.18974698439
 01/08  09:00:00,321.082676394,23.7760500526,0.0,0.0,24.9203635341,149.522181205,550.583569119,548.393818472,2.18975064672
 01/08  10:00:00,280.374309275,19.7546855742,0.0,0.0,24.9203635341,149.522181205,497.131551079,494.94179676,2.1897543192
 01/08  11:00:00,235.408315545,23.7760500526,0.0,0.0,24.9203635341,149.522181205,393.786898435,391.597140437,2.18975799865
 01/08  12:00:00,231.417031666,19.7546855742,0.0,0.0,24.9203635341,149.522181205,392.732174954,390.540368126,2.19180682768
 01/08  13:00:00,235.407054652,23.7760500526,0.0,0.0,24.9203635341,149.522181205,359.074669314,354.71107595,4.36359336361
 01/08  14:00:00,231.376700975,19.7546855742,0.0,0.0,24.9203635341,149.522181205,341.452460836,337.082821584,4.36963925269
 01/08  15:00:00,235.379189598,23.7760500526,0.0,0.0,24.9203635341,149.522181205,324.785755503,320.422259332,4.36349617085
 01/08  16:00:00,231.39799052,19.7546855742,0.0,0.0,24.9203635341,149.522181205,340.880381473,338.690667498,2.18971397543
 01/08  17:00:00,284.339133844,23.7760500526,0.0,0.0,24.9203635341,149.522181205,355.66025178,353.470534046,2.18971773414
 01/08  18:00:00,359.811072181,19.7546855742,0.0,0.0,24.9203635341,149.522181205,419.345811372,417.156089883,2.18972148875
 01/08  19:00:00,372.413037921,23.7760500526,0.0,0.0,24.9203635341,149.522181205,445.053611825,442.863886586,2.18972523929
 01/08  20:00:00,344.019604174,19.7546855742,0.0,0.0,24.9203635341,149.522181205,487.140755133,484.951026147,2.18972898582
 01/08  21:00:00,348.065328856,23.7760500526,0.0,0.0,24.9203635341,149.522181205,503.996907231,501.807174502,2.18973272839
 01/08  22:00:00,319.714028842,19.7546855742,0.0,0.0,24.9203635341,149.522181205,568.603508433,564.237898767,4.36560966596
 01/08  23:00:00,299.261027649,23.7760500526,0.0,0.0,24.9203635341,149.522181205,546.820422114,544.630687467,2.18973464645
 01/08  24:00:00,270.964275254,19.7546855742,0.0,0.0,24.9203635341,149.522181205,634.946441949,632.756703552,2.18973839642
 01/09  01:00:00,312.534492298,23.7760500526,0.0,0.0,24.9203635341,199.362908273,584.675380434,582.484642028,2.19073840602
 01/09  02:00:00,308.619212255,19.7546855742,0.0,0.0,24.9203635341,199.362908273,634.346339674,632.155576641,2.19076303299
 01/09  03:00:00,312.541802371,23.7760500526,0.0,0.0,24.9203635341,199.362908273,577.163316657,574.972528974,2.19078768299
 01/09  04:00:00,308.644958499,19.7546855742,0.0,0.0,24.9203635341,199.362908273,642.986281602,638.624780751,4.3615008518
 01/09  05:00:00,324.786067849,23.7760500526,0.0,0.0,24.9203635341,199.362908273,584.496556844,582.3057693,2.19078754345
 01/09  06:00:00,370.259170006,19.7546855742,0.0,0.0,49.8407270682,199.362908273,652.796726275,648.429061028,4.36766524653
 01/09  07:00:00,433.18557739,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2480.89750413,2476.53207849,4.36542564478
 01/09  08:00:00,562.042978145,30.2378933764,0.0,0.0,149.522181205,199.362908273,3763.53255912,3754.7737244,8.75883471909
 01/09  09:00:00,1057.74547953,30.2378933764,0.0,0.0,448.566543614,448.566543614,2541.7713607,2524.13915236,17.6322083427
 01/09  10:00:00,1020.62201278,30.2378933764,0.0,0.0,448.566543614,448.566543614,2199.46731069,2179.60602907,19.861281617
 01/09  11:00:00,971.397903898,30.2378933764,0.0,0.0,448.566543614,448.566543614,1905.94883714,1886.07766348,19.8711736574
 01/09  12:00:00,971.20579676,30.2378933764,0.0,0.0,448.566543614,448.566543614,1676.61207571,1654.45345,22.1586257076
 01/09  13:00:00,921.444026254,30.2378933764,0.0,0.0,448.566543614,398.725816546,1688.09003238,1659.14790056,28.9421318162
 01/09  14:00:00,971.16300331,30.2378933764,0.0,0.0,448.566543614,448.566543614,1632.59816337,1603.69686858,28.9012947904
 01/09  15:00:00,970.960999557,30.2378933764,0.0,0.0,448.566543614,448.566543614,1401.01203459,1385.59232231,15.4197122788
 01/09  16:00:00,970.398511432,30.2378933764,0.0,0.0,448.566543614,448.566543614,1104.40171457,1086.7881216,17.6135929658
 01/09  17:00:00,1018.85551704,30.2378933764,0.0,0.0,448.566543614,448.566543614,1056.32937998,1034.2003092,22.1290707839
 01/09  18:00:00,949.694445961,30.2378933764,0.0,0.0,348.885089477,398.725816546,1238.22751755,1225.05640184,13.171115715
 01/09  19:00:00,759.175240169,30.2378933764,0.0,0.0,249.203635341,299.044362409,1561.62234443,1550.66935735,10.952987082
 01/09  20:00:00,734.701777897,30.2378933764,0.0,0.0,249.203635341,299.044362409,1635.14753104,1626.40559151,8.74193952441
 01/09  21:00:00,584.608416993,30.2378933764,0.0,0.0,149.522181205,249.203635341,1544.37500819,1535.62531586,8.7496923321
 01/09  22:00:00,560.575699138,30.2378933764,0.0,0.0,149.522181205,249.203635341,1719.1476849,1714.78095344,4.36673145866
 01/09  23:00:00,350.588972621,1.22307588679,0.0,0.0,49.8407270682,199.362908273,4.31035501394,2.1196072713,2.19074774264
 01/09  24:00:00,321.966730589,21.8343118255,0.0,0.0,24.9203635341,199.362908273,39.6566105174,37.4658558941,2.19075462338
 01/10  01:00:00,307.501877728,19.5216769869,0.0,0.0,24.9203635341,199.362908273,70.8852259945,68.6944611027,2.1907648918
 01/10  02:00:00,311.926877457,23.7760500526,0.0,0.0,24.9203635341,199.362908273,156.701201987,152.339664328,4.36153765886
 01/10  03:00:00,307.920446268,19.7546855742,0.0,0.0,24.9203635341,199.362908273,187.838866056,185.648093166,2.19077288967
 01/10  04:00:00,312.177746936,23.7760500526,0.0,0.0,24.9203635341,199.362908273,330.222254152,328.03145372,2.19080043152
 01/10  05:00:00,320.324068339,19.7546855742,0.0,0.0,24.9203635341,199.362908273,323.769628597,321.578875043,2.19075355469
 01/10  06:00:00,373.936379015,23.7760500526,0.0,0.0,49.8407270682,199.362908273,467.304833633,462.93718911,4.36764452365
 01/10  07:00:00,431.598751041,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1832.8593546,1828.49390091,4.36545369116
 01/10  08:00:00,561.296517253,30.2378933764,0.0,0.0,149.522181205,199.362908273,3515.26232402,3504.32007303,10.9422509826
 01/10  09:00:00,1057.27000853,30.2378933764,0.0,0.0,448.566543614,448.566543614,2203.20379782,2185.57400315,17.6297946685
 01/10  10:00:00,1020.24576752,30.2378933764,0.0,0.0,448.566543614,448.566543614,1818.58224138,1800.92695593,17.6552854475
 01/10  11:00:00,971.168681165,30.2378933764,0.0,0.0,448.566543614,448.566543614,1598.83897213,1578.96717395,19.871798182
 01/10  12:00:00,971.057753433,30.2378933764,0.0,0.0,448.566543614,448.566543614,1463.3127448,1438.93642336,24.3763214446
 01/10  13:00:00,921.26279403,30.2879498656,0.0,0.0,448.566543614,398.725816546,1423.16775629,1394.22355712,28.9441991614
 01/10  14:00:00,972.046696919,31.3993829153,0.0,0.0,448.566543614,448.566543614,1275.97699899,1249.29795367,26.6790453151
 01/10  15:00:00,971.404429743,30.7230058236,0.0,0.0,448.566543614,448.566543614,1250.50896891,1232.88349774,17.6254711779
 01/10  16:00:00,970.83357298,30.2378933764,0.0,0.0,448.566543614,448.566543614,1222.73621906,1205.12187469,17.6143443769
 01/10  17:00:00,1019.65786739,30.2378933764,0.0,0.0,448.566543614,448.566543614,1090.04894677,1067.91987671,22.1290700564
 01/10  18:00:00,949.651570242,30.2378933764,0.0,0.0,348.885089477,398.725816546,1185.38155333,1172.21343552,13.1681178129
 01/10  19:00:00,759.058024023,30.2378933764,0.0,0.0,249.203635341,299.044362409,1441.77985445,1430.82713088,10.9527235738
 01/10  20:00:00,734.641936924,30.2378933764,0.0,0.0,249.203635341,299.044362409,1537.93468755,1531.37271663,6.56197092486
 01/10  21:00:00,585.291374322,30.2378933764,0.0,0.0,149.522181205,249.203635341,1681.92498987,1673.17540197,8.74958789446
 01/10  22:00:00,560.922310984,30.2378933764,0.0,0.0,149.522181205,249.203635341,1805.27517391,1800.9084429,4.36673100851
 01/10  23:00:00,352.07742688,2.70346208415,0.0,0.0,49.8407270682,199.362908273,6.46395117789,4.27320763088,2.19074354701
 01/10  24:00:00,322.383904863,22.2420037878,0.0,0.0,24.9203635341,199.362908273,46.5219028383,42.1603343837,4.36156845458
 01/11  01:00:00,306.38964732,18.4149592629,0.0,0.0,24.9203635341,199.362908273,70.7845466376,68.5940162808,2.19053035682
 01/11  02:00:00,311.898372535,23.7953943695,0.0,0.0,24.9203635341,199.362908273,134.947967704,132.757181069,2.19078663524
 01/11  03:00:00,307.84504982,19.7353412573,0.0,0.0,24.9203635341,199.362908273,160.821869426,156.460740227,4.36112919871
 01/11  04:00:00,312.033286263,23.7953943695,0.0,0.0,24.9203635341,199.362908273,242.210073904,240.019270955,2.19080294849
 01/11  05:00:00,320.160932534,19.7353412573,0.0,0.0,24.9203635341,199.362908273,242.509433627,240.318656397,2.19077722948
 01/11  06:00:00,373.726130189,23.7953943695,0.0,0.0,49.8407270682,199.362908273,339.475896724,335.108120426,4.36777629804
 01/11  07:00:00,431.056366992,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1595.13789704,1590.77228156,4.36561548146
 01/11  08:00:00,560.755219169,30.2378933764,0.0,0.0,149.522181205,199.362908273,3269.80294882,3261.04350179,8.7594470337
 01/11  09:00:00,1056.97227642,30.2378933764,0.0,0.0,448.566543614,448.566543614,1911.31743016,1893.68710883,17.6303213234
 01/11  10:00:00,1020.02344468,30.2378933764,0.0,0.0,448.566543614,448.566543614,1555.73850064,1535.87771911,19.8607815267
 01/11  11:00:00,969.952708306,30.2378933764,0.0,0.0,448.566543614,448.566543614,1234.38183235,1214.514169,19.8676633439
 01/11  12:00:00,967.45047867,30.2378933764,0.0,0.0,448.566543614,448.566543614,941.83003965,917.454757572,24.3752820778
 01/11  13:00:00,916.178016822,30.2378933764,0.0,0.0,448.566543614,398.725816546,704.910511808,675.965732714,28.9447790941
 01/11  14:00:00,965.239574343,30.2378933764,0.0,0.0,448.566543614,448.566543614,537.556598749,510.881584686,26.6750140627
 01/11  15:00:00,965.155004685,30.4693049324,0.0,0.0,448.566543614,448.566543614,462.61415334,444.990841018,17.6233123219
 01/11  16:00:00,965.001628053,30.4344323406,0.0,0.0,448.566543614,448.566543614,442.202262969,426.787574834,15.4146881344
 01/11  17:00:00,1013.84075449,30.2378933764,0.0,0.0,448.566543614,448.566543614,552.574934466,529.051515301,23.5234191643
 01/11  18:00:00,944.167292617,30.2378933764,0.0,0.0,348.885089477,398.725816546,811.152338646,797.17334116,13.9789974859
 01/11  19:00:00,755.071380905,30.2378933764,0.0,0.0,249.203635341,299.044362409,1493.63737871,1484.870447,8.76693171159
 01/11  20:00:00,732.221023542,30.2378933764,0.0,0.0,249.203635341,299.044362409,1438.04783379,1429.30442952,8.74340426354
 01/11  21:00:00,583.743871674,30.2378933764,0.0,0.0,149.522181205,249.203635341,1458.7680297,1450.01702419,8.75100550885
 01/11  22:00:00,559.964712168,30.2378933764,0.0,0.0,149.522181205,249.203635341,1462.12312197,1457.755736,4.367385968
 01/11  23:00:00,349.971846177,0.611537943396,0.0,0.0,49.8407270682,199.362908273,2.95041424471,0.759699125126,2.19071511959
 01/11  24:00:00,301.635995398,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.34916776319,2.98822244265,4.36094532054
 01/12  01:00:00,302.019862683,14.1605861972,0.0,0.0,24.9203635341,199.362908273,24.3263747494,22.1355625115,2.19081223788
 01/12  02:00:00,309.799391664,21.8343118255,0.0,0.0,24.9203635341,199.362908273,59.9959614708,57.8051909947,2.19077047608
 01/12  03:00:00,307.411327353,19.3663379287,0.0,0.0,24.9203635341,199.362908273,100.842042283,98.6512388355,2.19080344739
 01/12  04:00:00,311.885530646,23.7760500526,0.0,0.0,24.9203635341,199.362908273,148.001821039,143.640264459,4.36155658047
 01/12  05:00:00,320.191247998,19.7546855742,0.0,0.0,24.9203635341,199.362908273,216.33495686,214.144615036,2.19034182402
 01/12  06:00:00,373.646682135,23.7760500526,0.0,0.0,49.8407270682,199.362908273,273.933973473,269.566204873,4.36776859987
 01/12  07:00:00,430.888949522,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1422.66891581,1418.3034794,4.36543640788
 01/12  08:00:00,560.636259092,30.2378933764,0.0,0.0,149.522181205,199.362908273,3167.63218625,3158.87297703,8.75920922384
 01/12  09:00:00,1056.8536641,30.2378933764,0.0,0.0,448.566543614,448.566543614,1811.82829047,1794.19421144,17.6340790293
 01/12  10:00:00,1019.8952518,30.2378933764,0.0,0.0,448.566543614,448.566543614,1415.10145163,1395.23906534,19.8623862888
 01/12  11:00:00,970.571150059,30.2378933764,0.0,0.0,448.566543614,448.566543614,1216.792235,1196.91731695,19.8749180492
 01/12  12:00:00,968.625684999,30.2378933764,0.0,0.0,448.566543614,448.566543614,985.17459265,960.798551374,24.3760412753
 01/12  13:00:00,917.242080117,30.2378933764,0.0,0.0,448.566543614,398.725816546,833.053079954,804.107166401,28.9459135524
 01/12  14:00:00,966.680250951,30.2378933764,0.0,0.0,448.566543614,448.566543614,871.633951031,844.958583372,26.6753676595
 01/12  15:00:00,966.781315867,30.2378933764,0.0,0.0,448.566543614,448.566543614,946.02174238,928.397555262,17.6241871179
 01/12  16:00:00,966.537510295,30.2378933764,0.0,0.0,448.566543614,448.566543614,903.030105053,887.61511846,15.4149865927
 01/12  17:00:00,1015.25628733,30.2378933764,0.0,0.0,448.566543614,448.566543614,912.24306602,887.899155562,24.3439104587
 01/12  18:00:00,936.471888817,30.2378933764,0.0,0.0,348.885089477,398.725816546,920.488300908,907.322296397,13.1660045113
 01/12  19:00:00,754.061351796,30.2378933764,0.0,0.0,249.203635341,299.044362409,942.05671362,931.103434195,10.9532794247
 01/12  20:00:00,729.32854824,30.2378933764,0.0,0.0,249.203635341,299.044362409,888.377094281,881.814596504,6.56249777644
 01/12  21:00:00,579.699056699,30.2378933764,0.0,0.0,149.522181205,249.203635341,940.912560917,932.161179927,8.75138098982
 01/12  22:00:00,555.05824865,30.2378933764,0.0,0.0,149.522181205,249.203635341,924.872078999,920.504520782,4.36755821692
 01/12  23:00:00,349.356952123,0.0,0.0,0.0,49.8407270682,199.362908273,2.19079986675,0.0,2.19079986675
 01/12  24:00:00,299.992193264,0.0,0.0,0.0,24.9203635341,199.362908273,4.3611731239,0.0,4.3611731239
 01/13  01:00:00,289.408848697,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.45054870699,5.25971870916,2.19082999783
 01/13  02:00:00,289.820479741,2.03845981132,0.0,0.0,24.9203635341,199.362908273,10.0466099234,7.8558191204,2.19079080296
 01/13  03:00:00,289.412418325,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.84126068562,7.65047175302,2.1907889326
 01/13  04:00:00,289.823371845,2.03845981132,0.0,0.0,24.9203635341,199.362908273,14.2031806782,9.84164896464,4.36153171357
 01/13  05:00:00,301.637282021,1.63076784906,0.0,0.0,24.9203635341,199.362908273,11.6895837181,9.49902710174,2.19055661639
 01/13  06:00:00,351.41441763,2.03845981132,0.0,0.0,49.8407270682,199.362908273,16.0313068534,11.6641304482,4.36717640515
 01/13  07:00:00,429.766705715,30.2378933764,0.0,0.0,49.8407270682,199.362908273,895.236695565,890.871279278,4.36541628695
 01/13  08:00:00,554.413348595,30.2378933764,0.0,0.0,149.522181205,199.362908273,1406.43061293,1397.67081069,8.75980223892
 01/13  09:00:00,1051.29117964,30.2378933764,0.0,0.0,448.566543614,448.566543614,1198.24651324,1180.61643783,17.6300754163
 01/13  10:00:00,1014.26187472,30.2378933764,0.0,0.0,448.566543614,448.566543614,833.687565632,813.824169986,19.8633956459
 01/13  11:00:00,964.959985091,30.2455419784,0.0,0.0,448.566543614,448.566543614,565.480126672,545.608431417,19.8716952545
 01/13  12:00:00,965.639467725,31.2782056881,0.0,0.0,448.566543614,448.566543614,372.376774285,347.999163661,24.3776106235
 01/13  13:00:00,917.397428021,33.1081711539,0.0,0.0,448.566543614,398.725816546,241.682269369,212.734246518,28.9480228517
 01/13  14:00:00,968.677401918,34.6520291971,0.0,0.0,448.566543614,448.566543614,177.014750695,150.334900607,26.6798500878
 01/13  15:00:00,968.472077496,34.5015923581,0.0,0.0,448.566543614,448.566543614,140.134094387,122.509338972,17.6247554152
 01/13  16:00:00,967.097121948,33.1692749761,0.0,0.0,448.566543614,448.566543614,109.758631676,92.1432682598,17.6153634161
 01/13  17:00:00,1013.75550712,30.9151172639,0.0,0.0,448.566543614,448.566543614,132.270843927,110.139470563,22.1313733642
 01/13  18:00:00,934.741244278,30.2378933764,0.0,0.0,348.885089477,398.725816546,430.919084706,417.747694798,13.1713899082
 01/13  19:00:00,752.959462122,30.2378933764,0.0,0.0,249.203635341,299.044362409,820.99302236,810.038245532,10.9547768284
 01/13  20:00:00,728.928450349,30.2378933764,0.0,0.0,249.203635341,299.044362409,1039.33156644,1032.76987273,6.56169371247
 01/13  21:00:00,580.215817569,30.2378933764,0.0,0.0,149.522181205,249.203635341,1346.99401125,1338.24321525,8.75079599136
 01/13  22:00:00,556.173675759,30.2378933764,0.0,0.0,149.522181205,249.203635341,1239.83424704,1235.46695634,4.36729070731
 01/13  23:00:00,349.35695384,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158953603,0.0,4.36158953603
 01/13  24:00:00,300.402166959,0.407691962264,0.0,0.0,24.9203635341,199.362908273,3.1952128669,1.00449695193,2.19071591498
 01/14  01:00:00,239.980055963,2.03845981132,0.0,0.0,24.9203635341,149.522181205,7.64647817721,5.45564591364,2.19083226357
 01/14  02:00:00,239.586441267,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.9801307224,11.7893352146,2.19079550774
 01/14  03:00:00,240.009212554,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.0527921536,18.6913152178,4.36147693583
 01/14  04:00:00,259.898386856,21.8343118255,0.0,0.0,24.9203635341,149.522181205,65.5411544582,63.3503384715,2.19081598672
 01/14  05:00:00,268.492030636,18.2012949925,0.0,0.0,24.9203635341,149.522181205,72.037979691,69.8471815169,2.19079817406
 01/14  06:00:00,296.634788377,21.8343118255,0.0,0.0,24.9203635341,149.522181205,113.045027982,108.677271241,4.36775674041
 01/14  07:00:00,430.149275497,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1002.45439745,998.089122716,4.36527473419
 01/14  08:00:00,458.869060918,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2654.16123614,2647.61118413,6.55005200782
 01/14  09:00:00,654.560127533,30.2378933764,0.0,0.0,249.203635341,249.203635341,1253.29867169,1246.73652238,6.5621493135
 01/14  10:00:00,616.412311977,30.2378933764,0.0,0.0,249.203635341,249.203635341,884.455800811,873.501065036,10.9547357742
 01/14  11:00:00,566.539128056,30.2378933764,0.0,0.0,249.203635341,249.203635341,579.458968383,568.514230016,10.9447383678
 01/14  12:00:00,566.293064732,30.6092833815,0.0,0.0,249.203635341,249.203635341,353.361589987,342.395686368,10.9659036184
 01/14  13:00:00,567.879676718,32.461303246,0.0,0.0,249.203635341,249.203635341,234.910851836,223.962233526,10.9486183106
 01/14  14:00:00,569.061593979,33.6928888511,0.0,0.0,249.203635341,249.203635341,220.780438332,212.020062497,8.76037583439
 01/14  15:00:00,319.095733182,32.8342479419,0.0,0.0,74.7610906023,174.442544739,322.415897799,313.672852435,8.74304536407
 01/14  16:00:00,317.688507067,31.456664674,0.0,0.0,74.7610906023,174.442544739,322.470538006,315.913736574,6.55680143147
 01/14  17:00:00,365.367623632,30.2429286791,0.0,0.0,74.7610906023,174.442544739,346.933679915,340.373481693,6.56019822222
 01/14  18:00:00,361.57070251,30.2378933764,0.0,0.0,24.9203635341,149.522181205,497.826415509,493.460825105,4.36559040429
 01/14  19:00:00,347.930062388,0.0,0.0,0.0,24.9203635341,149.522181205,4.36532065142,0.0,4.36532065142
 01/14  20:00:00,323.485666434,0.0,0.0,0.0,24.9203635341,149.522181205,2.19262645735,0.0,2.19262645735
 01/14  21:00:00,323.485666411,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558583579,0.0,4.36558583579
 01/14  22:00:00,300.269637134,1.22307588679,0.0,0.0,24.9203635341,149.522181205,8.79678395242,4.42756031252,4.36922363989
 01/14  23:00:00,276.64496145,2.03845981132,0.0,0.0,24.9203635341,149.522181205,15.3753958526,11.0137342422,4.36166161044
 01/14  24:00:00,251.793837829,1.63076784906,0.0,0.0,24.9203635341,149.522181205,14.2124460349,12.021868555,2.19057747992
 01/15  01:00:00,247.288424593,9.31173564284,0.0,0.0,24.9203635341,149.522181205,51.9071448705,49.7176232417,2.18952162877
 01/15  02:00:00,255.810360888,17.7936030302,0.0,0.0,24.9203635341,149.522181205,93.9789575954,91.7891671901,2.18979040533
 01/15  03:00:00,260.333817328,22.2420037878,0.0,0.0,24.9203635341,149.522181205,173.24128177,171.051593733,2.18968803706
 01/15  04:00:00,255.882114227,17.7936030302,0.0,0.0,24.9203635341,149.522181205,170.298800623,168.109028301,2.18977232273
 01/15  05:00:00,272.678485735,22.2420037878,0.0,0.0,24.9203635341,149.522181205,301.05287006,298.86332314,2.18954691995
 01/15  06:00:00,293.728554723,18.8809764374,0.0,0.0,24.9203635341,149.522181205,263.813436606,259.448280547,4.36515605874
 01/15  07:00:00,348.078215909,24.1837420149,0.0,0.0,24.9203635341,149.522181205,417.716038712,415.526248717,2.18978999442
 01/15  08:00:00,367.601717995,19.3469936119,0.0,0.0,24.9203635341,149.522181205,323.940393835,321.750581947,2.18981188769
 01/15  09:00:00,321.354920901,24.1837420149,0.0,0.0,24.9203635341,149.522181205,483.275054378,481.085406113,2.18964826489
 01/15  10:00:00,279.707027767,19.3469936119,0.0,0.0,24.9203635341,149.522181205,334.098631243,331.908836949,2.18979429396
 01/15  11:00:00,235.556626423,24.0284029567,0.0,0.0,24.9203635341,149.522181205,372.35761839,370.168054248,2.18956414126
 01/15  12:00:00,229.582696776,18.1819506756,0.0,0.0,24.9203635341,149.522181205,251.615550686,247.252113025,4.36343766126
 01/15  13:00:00,233.739745958,22.2420037878,0.0,0.0,24.9203635341,149.522181205,323.421056117,321.229226004,2.19183011285
 01/15  14:00:00,229.159880462,17.7936030302,0.0,0.0,24.9203635341,149.522181205,210.866451711,206.496915379,4.36953633158
 01/15  15:00:00,233.675111854,22.2420037878,0.0,0.0,24.9203635341,149.522181205,263.961092103,259.597388682,4.36370342185
 01/15  16:00:00,229.508429271,18.1819506756,0.0,0.0,24.9203635341,149.522181205,175.036186858,172.846449177,2.18973768087
 01/15  17:00:00,284.519196041,24.1837420149,0.0,0.0,24.9203635341,149.522181205,269.333620661,267.143875339,2.18974532131
 01/15  18:00:00,350.489317045,19.3469936119,0.0,0.0,24.9203635341,149.522181205,240.630541767,238.440759052,2.18978271514
 01/15  19:00:00,372.6531433,24.1837420149,0.0,0.0,24.9203635341,149.522181205,426.863456447,424.673697858,2.18975858904
 01/15  20:00:00,343.288356477,19.3469936119,0.0,0.0,24.9203635341,149.522181205,356.28659272,354.096827413,2.18976530604
 01/15  21:00:00,348.422462919,24.1837420149,0.0,0.0,24.9203635341,149.522181205,570.367606221,568.178066226,2.18953999543
 01/15  22:00:00,318.964500223,19.3469936119,0.0,0.0,24.9203635341,149.522181205,426.313280483,421.947513348,4.36576713497
 01/15  23:00:00,299.658032715,24.1837420149,0.0,0.0,24.9203635341,149.522181205,624.830670296,622.640886648,2.18978364742
 01/15  24:00:00,270.156457465,19.3469936119,0.0,0.0,24.9203635341,149.522181205,456.118155998,453.928350414,2.18980558456
 01/16  01:00:00,263.103491772,24.1837420149,0.0,0.0,24.9203635341,149.522181205,664.587075967,662.397307153,2.18976881466
 01/16  02:00:00,258.046793541,19.3469936119,0.0,0.0,24.9203635341,149.522181205,503.914731439,501.724938758,2.18979268033
 01/16  03:00:00,263.319165984,24.1837420149,0.0,0.0,24.9203635341,149.522181205,755.256535219,753.066718584,2.18981663518
 01/16  04:00:00,258.204484864,19.3469936119,0.0,0.0,24.9203635341,149.522181205,561.813742498,559.623963286,2.18977921177
 01/16  05:00:00,275.644592244,24.1837420149,0.0,0.0,24.9203635341,149.522181205,768.693090983,766.503411959,2.18967902425
 01/16  06:00:00,294.919163809,19.3469936119,0.0,0.0,24.9203635341,149.522181205,567.653315719,563.287563891,4.36575182804
 01/16  07:00:00,349.038216511,24.1837420149,0.0,0.0,24.9203635341,149.522181205,783.541713677,781.351907505,2.18980617217
 01/16  08:00:00,368.318055207,19.3469936119,0.0,0.0,24.9203635341,149.522181205,595.054831742,592.865062821,2.18976892178
 01/16  09:00:00,322.095189376,24.1837420149,0.0,0.0,24.9203635341,149.522181205,703.672199823,701.482406652,2.18979317054
 01/16  10:00:00,280.061991623,19.3469936119,0.0,0.0,24.9203635341,149.522181205,401.16982032,398.980002941,2.18981737868
 01/16  11:00:00,236.161867283,24.1837420149,0.0,0.0,24.9203635341,149.522181205,468.780096167,466.590285807,2.1898103609
 01/16  12:00:00,231.092641305,19.3469936119,0.0,0.0,24.9203635341,149.522181205,336.740083262,332.376328036,4.36375522515
 01/16  13:00:00,236.066234649,24.1837420149,0.0,0.0,24.9203635341,149.522181205,402.89543326,400.703702902,2.19173035761
 01/16  14:00:00,230.937156795,19.3469936119,0.0,0.0,24.9203635341,149.522181205,259.013005978,252.468276303,6.54472967525
 01/16  15:00:00,235.876933015,24.1837420149,0.0,0.0,24.9203635341,149.522181205,321.437480676,319.245635201,2.19184547508
 01/16  16:00:00,230.840593064,19.3469936119,0.0,0.0,24.9203635341,149.522181205,223.253561797,221.063781425,2.18978037195
 01/16  17:00:00,284.724240965,24.1837420149,0.0,0.0,24.9203635341,149.522181205,328.789392588,326.599587926,2.18980466202
 01/16  18:00:00,350.633307637,19.3469936119,0.0,0.0,24.9203635341,149.522181205,282.776079987,280.586312504,2.18976748351
 01/16  19:00:00,372.832642486,24.1837420149,0.0,0.0,24.9203635341,149.522181205,472.192583651,470.003039494,2.1895441569
 01/16  20:00:00,343.385166283,19.3469936119,0.0,0.0,24.9203635341,149.522181205,374.030173279,371.840357237,2.18981604176
 01/16  21:00:00,348.533957225,24.1837420149,0.0,0.0,24.9203635341,149.522181205,587.967765813,585.778049746,2.18971606741
 01/16  22:00:00,319.033933674,19.3469936119,0.0,0.0,24.9203635341,149.522181205,442.680196751,438.314369181,4.36582756957
 01/16  23:00:00,299.738758857,24.1837420149,0.0,0.0,24.9203635341,149.522181205,647.773984403,645.584202436,2.1897819675
 01/16  24:00:00,270.194988173,19.3469936119,0.0,0.0,24.9203635341,149.522181205,468.052133927,465.862327701,2.18980622658
 01/17  01:00:00,312.917199412,24.1837420149,0.0,0.0,24.9203635341,199.362908273,638.898441169,636.707809841,2.19063132775
 01/17  02:00:00,307.774833666,19.3469936119,0.0,0.0,24.9203635341,199.362908273,438.511707872,434.150079328,4.3616285437
 01/17  03:00:00,312.828417798,24.1837420149,0.0,0.0,24.9203635341,199.362908273,579.136485345,576.945640593,2.19084475168
 01/17  04:00:00,307.684158917,19.3469936119,0.0,0.0,24.9203635341,199.362908273,379.597456495,377.406641538,2.19081495731
 01/17  05:00:00,324.843690997,24.1837420149,0.0,0.0,24.9203635341,199.362908273,458.42390137,454.062440469,4.36146090123
 01/17  06:00:00,369.15109463,19.3469936119,0.0,0.0,49.8407270682,199.362908273,317.508480406,313.140548848,4.36793155729
