Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/02  16:00:00,967.08892258,31.7983260887,0.0,0.0,448.566543614,448.566543614,676.354094085,658.733004284,17.6210898001
 02/02  17:00:00,1015.02987517,30.3519700033,0.0,0.0,448.566543614,448.566543614,853.012433264,830.870897668,22.1415355959
 02/02  18:00:00,920.104724052,30.2378933764,0.0,0.0,348.885089477,398.725816546,1058.14765413,1044.96976798,13.1778861447
 02/02  19:00:00,756.314780833,30.2378933764,0.0,0.0,249.203635341,299.044362409,1255.80031812,1244.84345136,10.956866762
 02/02  20:00:00,733.991140717,30.2378933764,0.0,0.0,249.203635341,299.044362409,1394.98444383,1386.24092224,8.74352159353
 02/02  21:00:00,585.026226185,30.2378933764,0.0,0.0,149.522181205,249.203635341,1386.37633112,1377.62292681,8.75340430438
 02/02  22:00:00,560.637364847,30.2378933764,0.0,0.0,149.522181205,249.203635341,1462.31266853,1457.94551804,4.36715049139
 02/02  23:00:00,350.176440728,0.815383924528,0.0,0.0,49.8407270682,199.362908273,3.05234374355,0.861567112562,2.19077663098
 02/02  24:00:00,301.637540033,1.63076784906,0.0,0.0,24.9203635341,199.362908273,5.30771216012,3.11682452263,2.19088763749
 02/03  01:00:00,302.031074531,14.1605861972,0.0,0.0,24.9203635341,199.362908273,27.7931151503,23.431350541,4.36176460922
 02/03  02:00:00,309.770253154,21.8343118255,0.0,0.0,24.9203635341,199.362908273,48.1412772675,45.9503814768,2.19089579068
 02/03  03:00:00,306.215883825,18.2012949925,0.0,0.0,24.9203635341,199.362908273,83.4997442826,81.3087948965,2.19094938615
 02/03  04:00:00,311.020064383,22.9216852327,0.0,0.0,24.9203635341,199.362908273,133.122193383,128.760305424,4.36188795928
 02/03  05:00:00,320.546053468,20.1430332196,0.0,0.0,24.9203635341,199.362908273,187.623488825,185.432550344,2.19093848072
 02/03  06:00:00,373.185009334,23.3877024072,0.0,0.0,49.8407270682,199.362908273,223.389417195,219.021358132,4.36805906387
 02/03  07:00:00,430.754485768,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1310.21228426,1305.84627212,4.36601214853
 02/03  08:00:00,543.568240029,30.2378933764,0.0,0.0,149.522181205,199.362908273,3170.40147904,3161.64180967,8.75966937052
 02/03  09:00:00,1056.89379381,30.2378933764,0.0,0.0,448.566543614,448.566543614,1862.56942372,1842.72586815,19.8435555763
 02/03  10:00:00,1019.9864681,30.2378933764,0.0,0.0,448.566543614,448.566543614,1506.77585718,1486.90720537,19.8686518047
 02/03  11:00:00,970.99789103,30.2378933764,0.0,0.0,448.566543614,448.566543614,1363.21739475,1343.33783803,19.8795567136
 02/03  12:00:00,969.181534461,30.2378933764,0.0,0.0,448.566543614,448.566543614,1075.30517453,1050.91440723,24.390767303
 02/03  13:00:00,917.91739092,30.2378933764,0.0,0.0,448.566543614,398.725816546,1027.53838286,998.573812741,28.9645701231
 02/03  14:00:00,967.225449212,30.2378933764,0.0,0.0,448.566543614,448.566543614,990.272531635,961.347905325,28.9246263095
 02/03  15:00:00,966.659373012,30.2378933764,0.0,0.0,448.566543614,448.566543614,885.449312273,867.81905866,17.6302536131
 02/03  16:00:00,966.211267911,30.2378933764,0.0,0.0,448.566543614,448.566543614,823.320326152,807.900004276,15.4203218751
 02/03  17:00:00,1014.9610715,30.2378933764,0.0,0.0,448.566543614,448.566543614,851.131116838,826.774559207,24.3565576304
 02/03  18:00:00,919.225972262,30.2378933764,0.0,0.0,348.885089477,398.725816546,909.968373821,896.794502902,13.173870919
 02/03  19:00:00,754.293852718,30.2378933764,0.0,0.0,249.203635341,299.044362409,1055.80486544,1044.8481696,10.9566958408
 02/03  20:00:00,730.194645029,30.2378933764,0.0,0.0,249.203635341,299.044362409,1170.59035952,1161.84646226,8.743897262
 02/03  21:00:00,580.967383322,30.2378933764,0.0,0.0,149.522181205,249.203635341,1247.29424437,1238.54096009,8.75328427514
 02/03  22:00:00,556.774740458,30.2378933764,0.0,0.0,149.522181205,249.203635341,1326.31104083,1321.9440516,4.36698922955
 02/03  23:00:00,349.562703195,0.203845981132,0.0,0.0,49.8407270682,199.362908273,2.95112267838,0.760187275908,2.19093540247
 02/03  24:00:00,302.04704664,2.03845981132,0.0,0.0,24.9203635341,199.362908273,8.8353459065,6.64464498215,2.19070092436
 02/04  01:00:00,247.710063765,9.71218543964,0.0,0.0,24.9203635341,149.522181205,33.0563083836,28.6944517746,4.36185660891
 02/04  02:00:00,256.267719198,18.2012949925,0.0,0.0,24.9203635341,149.522181205,64.1203493259,61.9294252466,2.19092407927
 02/04  03:00:00,259.991478292,21.8343118255,0.0,0.0,24.9203635341,149.522181205,116.345608095,114.154688633,2.19091946201
 02/04  04:00:00,256.367378379,18.2012949925,0.0,0.0,24.9203635341,149.522181205,134.720602122,130.359000304,4.36160181847
 02/04  05:00:00,273.436367348,22.9216852327,0.0,0.0,24.9203635341,149.522181205,219.05490012,216.863987548,2.19091257131
 02/04  06:00:00,294.70422986,19.7546855742,0.0,0.0,24.9203635341,149.522181205,228.826935965,224.458746069,4.36818989618
 02/04  07:00:00,430.959601327,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1566.72407898,1562.35819874,4.36588024674
 02/04  08:00:00,443.844343783,30.2378933764,0.0,0.0,49.8407270682,199.362908273,3192.08722595,3187.71384817,4.37337777758
 02/04  09:00:00,658.502101541,30.2378933764,0.0,0.0,249.203635341,249.203635341,2068.00990667,2059.26480913,8.74509754352
 02/04  10:00:00,621.678976407,30.2378933764,0.0,0.0,249.203635341,249.203635341,1908.75290376,1897.79615849,10.9567452742
 02/04  11:00:00,572.670970425,30.2378933764,0.0,0.0,249.203635341,249.203635341,1810.12851416,1799.18236512,10.9461490399
 02/04  12:00:00,572.55905575,30.2378933764,0.0,0.0,249.203635341,249.203635341,1712.78174535,1701.81447705,10.9672683034
 02/04  13:00:00,572.466757977,30.2378933764,0.0,0.0,249.203635341,249.203635341,1610.25445815,1599.30258101,10.9518771412
 02/04  14:00:00,572.408899549,30.2378933764,0.0,0.0,249.203635341,249.203635341,1537.22374944,1526.27834469,10.9454047567
 02/04  15:00:00,323.369760752,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1662.48863453,1655.92504609,6.56358843395
 02/04  16:00:00,323.400856535,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1745.06145039,1738.50378556,6.55766483003
 02/04  17:00:00,372.274834125,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1737.65949183,1728.91902869,8.74046314537
 02/04  18:00:00,351.436225013,30.2378933764,0.0,0.0,24.9203635341,149.522181205,1856.5102217,1852.14428288,4.36593881162
 02/04  19:00:00,353.092109307,5.12788736133,0.0,0.0,24.9203635341,149.522181205,11.3168136469,9.12379307677,2.19302057009
 02/04  20:00:00,347.043826606,23.329377195,0.0,0.0,24.9203635341,149.522181205,76.2207469787,71.8547459515,4.36600102717
 02/04  21:00:00,343.141081084,19.3469936119,0.0,0.0,24.9203635341,149.522181205,123.250777703,118.884739189,4.36603851396
 02/04  22:00:00,323.726868084,24.1837420149,0.0,0.0,24.9203635341,149.522181205,232.126633164,227.756454401,4.37017876286
 02/04  23:00:00,294.510008234,19.3469936119,0.0,0.0,24.9203635341,149.522181205,292.656464205,288.294682279,4.36178192607
 02/04  24:00:00,275.158316914,24.1837420149,0.0,0.0,24.9203635341,149.522181205,444.582322051,442.391435175,2.19088687657
 02/05  01:00:00,258.114364883,19.3469936119,0.0,0.0,24.9203635341,149.522181205,459.6924639,457.502771339,2.18969256166
 02/05  02:00:00,263.079692184,24.1837420149,0.0,0.0,24.9203635341,149.522181205,533.92235707,531.732483666,2.18987340388
 02/05  03:00:00,258.148329308,19.3469936119,0.0,0.0,24.9203635341,149.522181205,479.585506529,477.395641266,2.18986526306
 02/05  04:00:00,263.064209246,24.1837420149,0.0,0.0,24.9203635341,149.522181205,526.007439498,523.817582323,2.18985717518
 02/05  05:00:00,270.369119886,19.3469936119,0.0,0.0,24.9203635341,149.522181205,479.626841279,477.436992193,2.18984908672
 02/05  06:00:00,299.744622019,24.1837420149,0.0,0.0,24.9203635341,149.522181205,536.101706092,531.735613151,4.36609294101
 02/05  07:00:00,343.790924494,19.3469936119,0.0,0.0,24.9203635341,149.522181205,529.12573649,526.935856177,2.18988031296
 02/05  08:00:00,356.100481627,24.1837420149,0.0,0.0,24.9203635341,149.522181205,596.337804793,594.147931576,2.18987321661
 02/05  09:00:00,316.839324764,19.3469936119,0.0,0.0,24.9203635341,149.522181205,454.779820402,452.589955252,2.18986515014
 02/05  10:00:00,284.948213971,24.1837420149,0.0,0.0,24.9203635341,149.522181205,411.960566679,409.77096151,2.18960516883
 02/05  11:00:00,231.039048653,19.3469936119,0.0,0.0,24.9203635341,149.522181205,300.000745351,297.810896292,2.18984905915
 02/05  12:00:00,235.915464122,24.1837420149,0.0,0.0,24.9203635341,149.522181205,320.718809186,316.354834602,4.36397458409
 02/05  13:00:00,230.919020671,19.3469936119,0.0,0.0,24.9203635341,149.522181205,241.593320524,239.401309795,2.19201072926
 02/05  14:00:00,235.778069979,24.1837420149,0.0,0.0,24.9203635341,149.522181205,265.918431682,259.37339922,6.54503246217
 02/05  15:00:00,230.784235267,19.3469936119,0.0,0.0,24.9203635341,149.522181205,185.268686063,183.076878832,2.19180723144
 02/05  16:00:00,235.604288338,24.1837420149,0.0,0.0,24.9203635341,149.522181205,182.57093855,180.381343508,2.18959504197
 02/05  17:00:00,279.586673941,19.3469936119,0.0,0.0,24.9203635341,149.522181205,145.990876638,143.801330291,2.18954634687
 02/05  18:00:00,338.28387067,24.1837420149,0.0,0.0,24.9203635341,149.522181205,215.957260735,213.767430302,2.18983043393
 02/05  19:00:00,367.678929034,19.3469936119,0.0,0.0,24.9203635341,149.522181205,258.159376994,255.969491636,2.1898853581
 02/05  20:00:00,348.193473021,24.1837420149,0.0,0.0,24.9203635341,149.522181205,345.936689174,343.746811869,2.1898773059
 02/05  21:00:00,343.376641239,19.3469936119,0.0,0.0,24.9203635341,149.522181205,368.895758287,364.536027758,4.35973052891
 02/05  22:00:00,323.910016393,24.1837420149,0.0,0.0,24.9203635341,149.522181205,465.278724078,463.085648017,2.19307606147
 02/05  23:00:00,294.582134689,19.3469936119,0.0,0.0,24.9203635341,149.522181205,434.79123483,432.601392624,2.18984220601
 02/05  24:00:00,275.114949933,24.1837420149,0.0,0.0,24.9203635341,149.522181205,528.130123734,525.940227069,2.18989666485
 02/06  01:00:00,307.84009681,19.3469936119,0.0,0.0,24.9203635341,199.362908273,486.442622629,482.081446741,4.36117588793
 02/06  02:00:00,312.827968779,24.1837420149,0.0,0.0,24.9203635341,199.362908273,577.090209318,574.89948745,2.1907218684
 02/06  03:00:00,307.898714966,19.3469936119,0.0,0.0,24.9203635341,199.362908273,506.981946349,504.790987943,2.19095840621
 02/06  04:00:00,312.859377863,24.1837420149,0.0,0.0,24.9203635341,199.362908273,583.336416963,578.974582764,4.36183419892
 02/06  05:00:00,320.160926646,19.3469936119,0.0,0.0,24.9203635341,199.362908273,520.889961179,518.699315752,2.19064542647
 02/06  06:00:00,374.533523721,24.1837420149,0.0,0.0,49.8407270682,199.362908273,624.203744385,619.835880936,4.36786344832
 02/06  07:00:00,433.114063785,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2618.87315509,2614.50709008,4.36606501287
 02/06  08:00:00,544.804348888,30.2378933764,0.0,0.0,149.522181205,199.362908273,3799.75349271,3790.99362036,8.75987235148
 02/06  09:00:00,1057.51847504,30.2378933764,0.0,0.0,448.566543614,448.566543614,2416.0906071,2396.24702703,19.8435800698
 02/06  10:00:00,1020.30434134,30.2378933764,0.0,0.0,448.566543614,448.566543614,1910.20551271,1890.33580444,19.8697082616
 02/06  11:00:00,970.707538521,30.2378933764,0.0,0.0,448.566543614,448.566543614,1484.78777982,1464.9069427,19.8808371207
 02/06  12:00:00,968.520822627,30.2378933764,0.0,0.0,448.566543614,448.566543614,1158.25850763,1133.8672381,24.3912695281
 02/06  13:00:00,918.096478161,30.2378933764,0.0,0.0,448.566543614,398.725816546,1215.29266746,1186.32478685,28.9678806089
 02/06  14:00:00,968.059001732,30.6698764372,0.0,0.0,448.566543614,448.566543614,1151.18878735,1122.26475156,28.9240357844
 02/06  15:00:00,968.177452805,30.9776935318,0.0,0.0,448.566543614,448.566543614,1070.95297753,1053.32074112,17.632236412
 02/06  16:00:00,968.102768033,30.4078166425,0.0,0.0,448.566543614,448.566543614,1101.28408093,1083.66122961,17.6228513266
 02/06  17:00:00,1017.92720221,30.2378933764,0.0,0.0,448.566543614,448.566543614,1119.48393463,1097.34116318,22.1427714457
 02/06  18:00:00,915.358235683,30.2378933764,0.0,0.0,348.885089477,398.725816546,1224.51238264,1211.33573866,13.1766439745
 02/06  19:00:00,759.091103062,30.2378933764,0.0,0.0,249.203635341,299.044362409,1470.76924987,1459.81330247,10.9559474011
 02/06  20:00:00,734.748452525,30.2378933764,0.0,0.0,249.203635341,299.044362409,1652.80961049,1644.06499291,8.74461757522
 02/06  21:00:00,585.45136252,30.2378933764,0.0,0.0,149.522181205,249.203635341,1879.79857383,1871.04647,8.75210383079
 02/06  22:00:00,561.05388196,30.2378933764,0.0,0.0,149.522181205,249.203635341,1990.32977265,1985.96205842,4.3677142239
 02/06  23:00:00,354.376356152,4.99199004057,0.0,0.0,49.8407270682,199.362908273,9.58843113569,7.39756621767,2.19086491802
 02/06  24:00:00,323.519981644,23.329377195,0.0,0.0,24.9203635341,199.362908273,65.6078862639,61.2461619009,4.36172436296
 02/07  01:00:00,307.407217019,19.3469936119,0.0,0.0,24.9203635341,199.362908273,109.863608206,107.672669594,2.19093861171
 02/07  02:00:00,312.450265306,24.1837420149,0.0,0.0,24.9203635341,199.362908273,219.223028453,217.032090665,2.19093778839
 02/07  03:00:00,307.672662519,19.3469936119,0.0,0.0,24.9203635341,199.362908273,274.969306419,270.607433273,4.36187314561
 02/07  04:00:00,312.683561937,24.1837420149,0.0,0.0,24.9203635341,199.362908273,381.07692843,378.885993058,2.19093537196
 02/07  05:00:00,320.089627475,19.3469936119,0.0,0.0,24.9203635341,199.362908273,403.271802786,401.08087002,2.19093276596
 02/07  06:00:00,374.485746487,24.1837420149,0.0,0.0,49.8407270682,199.362908273,516.111012846,511.742807589,4.36820525621
 02/07  07:00:00,431.629200409,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1771.97156945,1767.60553442,4.36603503331
 02/07  08:00:00,544.232692407,30.2378933764,0.0,0.0,149.522181205,199.362908273,3583.26928018,3572.32365071,10.945629475
 02/07  09:00:00,1057.21918818,30.2378933764,0.0,0.0,448.566543614,448.566543614,2210.73078955,2193.09111601,17.6396735387
 02/07  10:00:00,1020.11009253,30.2378933764,0.0,0.0,448.566543614,448.566543614,1715.58502398,1695.71231588,19.8727080991
 02/07  11:00:00,971.052783242,30.2378933764,0.0,0.0,448.566543614,448.566543614,1469.9017981,1450.01788781,19.8839102844
 02/07  12:00:00,970.919159555,30.2378933764,0.0,0.0,448.566543614,448.566543614,1304.17669173,1279.78699556,24.3896961746
 02/07  13:00:00,921.146054163,30.2378933764,0.0,0.0,448.566543614,398.725816546,1321.67152583,1292.70348912,28.9680367065
 02/07  14:00:00,970.610087313,30.2378933764,0.0,0.0,448.566543614,448.566543614,1213.04353855,1184.1220891,28.9214494424
 02/07  15:00:00,969.581823263,30.2378933764,0.0,0.0,448.566543614,448.566543614,1075.75857885,1058.1282921,17.6302867486
 02/07  16:00:00,968.967166491,30.2378933764,0.0,0.0,448.566543614,448.566543614,995.281269096,977.659050398,17.6222186976
 02/07  17:00:00,1018.30744313,30.2378933764,0.0,0.0,448.566543614,448.566543614,1102.50891748,1080.36653197,22.1423855172
 02/07  18:00:00,914.419529336,30.2378933764,0.0,0.0,348.885089477,398.725816546,1182.18848312,1169.01045721,13.1780259035
 02/07  19:00:00,758.464123367,30.2378933764,0.0,0.0,249.203635341,299.044362409,1349.61475589,1338.6584422,10.9563136857
 02/07  20:00:00,734.387110422,30.2378933764,0.0,0.0,249.203635341,299.044362409,1396.98907192,1388.24402245,8.74504946998
 02/07  21:00:00,584.988754045,30.2378933764,0.0,0.0,149.522181205,249.203635341,1509.51495391,1500.7625515,8.75240241166
 02/07  22:00:00,560.557985192,30.2378933764,0.0,0.0,149.522181205,249.203635341,1567.94602158,1563.5787397,4.3672818846
 02/07  23:00:00,350.178646925,0.815383924528,0.0,0.0,49.8407270682,199.362908273,5.78417701848,1.42261419573,4.36156282275
 02/07  24:00:00,309.766401326,9.71218543964,0.0,0.0,24.9203635341,199.362908273,17.008233516,14.8172988705,2.19093464553
 02/08  01:00:00,306.141071488,18.2012949925,0.0,0.0,24.9203635341,199.362908273,50.1671829123,47.9762482882,2.1909346241
 02/08  02:00:00,309.851218862,21.8343118255,0.0,0.0,24.9203635341,199.362908273,87.8340757383,85.6431414693,2.19093426897
 02/08  03:00:00,307.989753147,19.9100246323,0.0,0.0,24.9203635341,199.362908273,132.91070049,128.548832988,4.361867502
 02/08  04:00:00,311.539224582,23.3877024072,0.0,0.0,24.9203635341,199.362908273,185.291362389,183.10042914,2.19093324849
 02/08  05:00:00,320.569533492,20.1430332196,0.0,0.0,24.9203635341,199.362908273,235.009106031,232.81817311,2.19093292107
 02/08  06:00:00,373.228444415,23.3877024072,0.0,0.0,49.8407270682,199.362908273,283.084407474,278.716141857,4.36826561728
 02/08  07:00:00,431.030526454,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1585.67464629,1581.30867708,4.36596920086
 02/08  08:00:00,543.537251183,30.2378933764,0.0,0.0,149.522181205,199.362908273,3195.89221222,3184.94598597,10.9462262448
 02/08  09:00:00,1056.92058658,30.2378933764,0.0,0.0,448.566543614,448.566543614,1836.45426347,1818.81513852,17.6391249469
 02/08  10:00:00,1020.05172556,30.2378933764,0.0,0.0,448.566543614,448.566543614,1555.94858986,1536.08035455,19.8682353118
 02/08  11:00:00,970.483390151,30.2378933764,0.0,0.0,448.566543614,448.566543614,1317.43933222,1297.56009564,19.8792365804
 02/08  12:00:00,967.683620157,30.2378933764,0.0,0.0,448.566543614,448.566543614,955.122847177,930.731628555,24.3912186221
 02/08  13:00:00,916.570147971,30.2378933764,0.0,0.0,448.566543614,398.725816546,862.566203222,831.36918283,31.1970203919
 02/08  14:00:00,965.833708747,30.2378933764,0.0,0.0,448.566543614,448.566543614,791.424604139,764.729924853,26.694679286
 02/08  15:00:00,965.667847729,30.2378933764,0.0,0.0,448.566543614,448.566543614,794.242248574,776.611578969,17.630669605
 02/08  16:00:00,965.543351012,30.2378933764,0.0,0.0,448.566543614,448.566543614,781.663766968,764.041452514,17.6223144541
 02/08  17:00:00,1014.35380227,30.2378933764,0.0,0.0,448.566543614,448.566543614,784.858107964,762.716418752,22.1416892113
 02/08  18:00:00,909.993027826,30.2378933764,0.0,0.0,348.885089477,398.725816546,795.168515725,779.799729473,15.3687862524
 02/08  19:00:00,753.473841018,30.2378933764,0.0,0.0,249.203635341,299.044362409,912.310016651,901.352849217,10.9571674338
 02/08  20:00:00,729.125772659,30.2378933764,0.0,0.0,249.203635341,299.044362409,988.179453321,981.616734129,6.56271919173
 02/08  21:00:00,579.557846404,30.2378933764,0.0,0.0,149.522181205,249.203635341,1002.24791339,993.494930553,8.75298284214
 02/08  22:00:00,554.962711344,30.2378933764,0.0,0.0,149.522181205,249.203635341,978.83214053,974.463960197,4.36818033292
 02/08  23:00:00,349.356972431,0.0,0.0,0.0,49.8407270682,199.362908273,4.36161283361,0.0,4.36161283361
 02/08  24:00:00,299.992212958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084356322,0.0,2.19084356322
 02/09  01:00:00,289.409705932,1.63076784906,0.0,0.0,24.9203635341,199.362908273,8.63674844272,6.44582615833,2.19092228439
 02/09  02:00:00,289.82174861,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.9858393973,9.62415164143,4.36168775591
 02/09  03:00:00,289.413841295,1.63076784906,0.0,0.0,24.9203635341,199.362908273,11.6974008784,9.50671066667,2.19069021176
 02/09  04:00:00,289.825159969,2.03845981132,0.0,0.0,24.9203635341,199.362908273,14.3902036566,12.1992812018,2.19092245477
 02/09  05:00:00,301.639681957,1.63076784906,0.0,0.0,24.9203635341,199.362908273,16.6252268408,12.2633432796,4.36188356122
 02/09  06:00:00,351.417869635,2.03845981132,0.0,0.0,49.8407270682,199.362908273,19.7890953584,15.4212078934,4.36788746501
 02/09  07:00:00,429.928559865,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1073.25916707,1071.06632455,2.19284252175
 02/09  08:00:00,537.096046312,30.2378933764,0.0,0.0,149.522181205,199.362908273,1308.08331833,1297.13614339,10.9471749476
 02/09  09:00:00,1050.72663163,30.2378933764,0.0,0.0,448.566543614,448.566543614,933.758717714,916.119571878,17.6391458357
 02/09  10:00:00,1013.93690932,30.2378933764,0.0,0.0,448.566543614,448.566543614,815.076880362,795.204357012,19.8725233504
 02/09  11:00:00,964.928584171,30.2378933764,0.0,0.0,448.566543614,448.566543614,709.729156518,689.845549913,19.8836066042
 02/09  12:00:00,964.845490297,30.2378933764,0.0,0.0,448.566543614,448.566543614,646.280792022,620.021799057,26.2589929651
 02/09  13:00:00,915.002850924,30.2378933764,0.0,0.0,448.566543614,398.725816546,644.330473681,615.014597244,29.3158764363
 02/09  14:00:00,964.783435944,30.2378933764,0.0,0.0,448.566543614,448.566543614,594.186092009,567.485174927,26.7009170824
 02/09  15:00:00,964.845018415,30.2378933764,0.0,0.0,448.566543614,448.566543614,636.13441613,618.501447371,17.6329687596
 02/09  16:00:00,965.147343786,30.2378933764,0.0,0.0,448.566543614,448.566543614,833.681377134,816.057453668,17.623923466
 02/09  17:00:00,1014.40883293,30.2378933764,0.0,0.0,448.566543614,448.566543614,998.29600271,973.939325714,24.3566769963
 02/09  18:00:00,910.411822074,30.2378933764,0.0,0.0,348.885089477,398.725816546,1059.03434547,1045.86157223,13.1727732439
 02/09  19:00:00,754.107312271,30.2378933764,0.0,0.0,249.203635341,299.044362409,1129.62171321,1118.66435303,10.9573601847
 02/09  20:00:00,729.815410832,30.2378933764,0.0,0.0,249.203635341,299.044362409,1109.26572726,1100.52191386,8.74381340068
 02/09  21:00:00,580.618801989,30.2378933764,0.0,0.0,149.522181205,249.203635341,1201.40774432,1192.6550395,8.75270481334
 02/09  22:00:00,556.595270673,30.2378933764,0.0,0.0,149.522181205,249.203635341,1297.54869092,1293.18072062,4.3679703074
 02/09  23:00:00,349.356972425,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078205123,0.0,2.19078205123
 02/09  24:00:00,301.223012878,1.22307588679,0.0,0.0,24.9203635341,199.362908273,5.36322861481,3.17229227357,2.19093634125
 02/10  01:00:00,289.830273021,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.4105286833,9.04873294322,4.3617957401
 02/10  02:00:00,293.48521726,5.67147664435,0.0,0.0,24.9203635341,199.362908273,20.7107503017,18.5201216276,2.19062867412
 02/10  03:00:00,310.167220267,22.2420037878,0.0,0.0,24.9203635341,199.362908273,72.8923425826,70.7014619758,2.19088060676
 02/10  04:00:00,305.723951983,17.7936030302,0.0,0.0,24.9203635341,199.362908273,84.8254256676,80.4635478996,4.36187776795
 02/10  05:00:00,322.466352325,22.2420037878,0.0,0.0,24.9203635341,199.362908273,129.640259291,127.449319712,2.1909395792
 02/10  06:00:00,367.375738669,17.7936030302,0.0,0.0,49.8407270682,199.362908273,137.196211571,132.827954471,4.36825709982
 02/10  07:00:00,430.427284203,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1249.70542148,1245.33950024,4.3659212392
 02/10  08:00:00,533.385192112,30.2378933764,0.0,0.0,149.522181205,199.362908273,2814.20935106,2805.44761607,8.7617349897
 02/10  09:00:00,1055.33023041,30.2378933764,0.0,0.0,448.566543614,448.566543614,1557.45156447,1537.60875703,19.8428074439
 02/10  10:00:00,1018.3486791,30.2378933764,0.0,0.0,448.566543614,448.566543614,1321.37878843,1301.50986025,19.8689281816
 02/10  11:00:00,968.792712422,30.2378933764,0.0,0.0,448.566543614,448.566543614,1173.88062439,1154.00040457,19.8802198232
 02/10  12:00:00,968.350932515,30.2378933764,0.0,0.0,448.566543614,448.566543614,1132.64083619,1108.24849605,24.3923401439
 02/10  13:00:00,918.227892074,30.2378933764,0.0,0.0,448.566543614,398.725816546,1109.67043046,1080.70291827,28.9675121908
 02/10  14:00:00,967.5037409,30.2378933764,0.0,0.0,448.566543614,448.566543614,1016.08101031,987.155494498,28.9255158112
 02/10  15:00:00,967.021064253,30.2378933764,0.0,0.0,448.566543614,448.566543614,938.413235394,920.78083517,17.6324002235
 02/10  16:00:00,966.840008546,30.2378933764,0.0,0.0,448.566543614,448.566543614,939.738750052,922.11561039,17.6231396617
 02/10  17:00:00,1015.70937622,30.2378933764,0.0,0.0,448.566543614,448.566543614,963.594659899,941.452313585,22.1423463139
 02/10  18:00:00,911.458955686,30.2378933764,0.0,0.0,348.885089477,398.725816546,1008.18609667,995.010015646,13.1760810285
 02/10  19:00:00,755.626448752,30.2378933764,0.0,0.0,249.203635341,299.044362409,1265.2958349,1254.33953904,10.9562958524
 02/10  20:00:00,732.254053709,30.2378933764,0.0,0.0,249.203635341,299.044362409,1369.36299166,1360.61809444,8.74489721382
 02/10  21:00:00,583.668054617,30.2378933764,0.0,0.0,149.522181205,249.203635341,1435.24076715,1426.48834404,8.75242311011
 02/10  22:00:00,560.398253729,30.2378933764,0.0,0.0,149.522181205,249.203635341,1529.79040537,1525.42254244,4.36786293936
 02/10  23:00:00,350.383224242,1.01922990566,0.0,0.0,49.8407270682,199.362908273,3.69216433017,1.50122662686,2.19093770331
 02/10  24:00:00,306.521876541,6.4796184034,0.0,0.0,24.9203635341,199.362908273,15.5794457725,11.217567525,4.36187824741
 02/11  01:00:00,256.285888789,18.2012949925,0.0,0.0,24.9203635341,149.522181205,43.2139188224,41.0229785544,2.190940268
 02/11  02:00:00,260.042941503,21.8343118255,0.0,0.0,24.9203635341,149.522181205,94.795697133,92.6049114745,2.19078565849
 02/11  03:00:00,257.430599228,19.2109988706,0.0,0.0,24.9203635341,149.522181205,120.69108435,116.329200572,4.36188377847
 02/11  04:00:00,261.749610639,23.3877024072,0.0,0.0,24.9203635341,149.522181205,204.072034188,201.881091247,2.19094294163
 02/11  05:00:00,270.716317994,20.1430332196,0.0,0.0,24.9203635341,149.522181205,222.621250829,220.430307174,2.19094365463
 02/11  06:00:00,298.58284603,23.3877024072,0.0,0.0,24.9203635341,149.522181205,340.983673115,336.615517566,4.36815554959
 02/11  07:00:00,430.986053035,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1514.30353379,1509.9375747,4.36595909465
 02/11  08:00:00,435.553561566,30.2378933764,0.0,0.0,49.8407270682,199.362908273,3283.87334506,3277.32217589,6.55116917733
 02/11  09:00:00,658.409081362,30.2378933764,0.0,0.0,249.203635341,249.203635341,2032.07483186,2025.5119961,6.56283576183
 02/11  10:00:00,621.359281059,30.2378933764,0.0,0.0,249.203635341,249.203635341,1628.19522032,1617.23897351,10.9562468075
 02/11  11:00:00,570.139837513,30.2378933764,0.0,0.0,249.203635341,249.203635341,1117.77089096,1106.82348323,10.947407731
 02/11  12:00:00,568.00212834,30.2378933764,0.0,0.0,249.203635341,249.203635341,905.17865006,892.02218443,13.1564656297
 02/11  13:00:00,567.665930367,30.8929340756,0.0,0.0,249.203635341,249.203635341,743.044056603,734.279326087,8.76473051634
 02/11  14:00:00,568.338716918,32.1193128868,0.0,0.0,249.203635341,249.203635341,626.596684624,615.649750962,10.9469336622
 02/11  15:00:00,318.689878561,31.7453322308,0.0,0.0,74.7610906023,174.442544739,700.356597345,691.612693457,8.74390388757
 02/11  16:00:00,317.689020942,30.8883686858,0.0,0.0,74.7610906023,174.442544739,687.478233535,680.921311405,6.55692212948
 02/11  17:00:00,365.928943985,30.2378933764,0.0,0.0,74.7610906023,174.442544739,740.11323095,733.552972834,6.56025811592
 02/11  18:00:00,336.643337492,30.2378933764,0.0,0.0,24.9203635341,149.522181205,975.270474007,970.904646388,4.36582761944
 02/11  19:00:00,347.930087662,0.0,0.0,0.0,24.9203635341,149.522181205,4.36614420602,0.0,4.36614420602
 02/11  20:00:00,324.713033863,1.22307588679,0.0,0.0,24.9203635341,149.522181205,7.82994957953,3.46393541065,4.36601416888
 02/11  21:00:00,325.535487267,2.03845981132,0.0,0.0,24.9203635341,149.522181205,11.4135740819,9.22056034505,2.19301373686
 02/11  22:00:00,312.033914889,12.9447524759,0.0,0.0,24.9203635341,149.522181205,44.8875735209,38.3423450177,6.5452285032
 02/11  23:00:00,296.958166348,22.2420037878,0.0,0.0,24.9203635341,149.522181205,102.322842871,100.131943135,2.19089973618
 02/11  24:00:00,268.070013706,17.7936030302,0.0,0.0,24.9203635341,149.522181205,108.1551535,105.964252963,2.19090053665
 02/12  01:00:00,260.95679475,22.7856904914,0.0,0.0,24.9203635341,149.522181205,210.826579341,208.636886921,2.18969241977
 02/12  02:00:00,257.419681052,19.2693240828,0.0,0.0,24.9203635341,149.522181205,195.102316129,192.912439536,2.18987659302
 02/12  03:00:00,262.485810781,24.1837420149,0.0,0.0,24.9203635341,149.522181205,327.505343837,325.31547245,2.18987138762
 02/12  04:00:00,257.62312133,19.3469936119,0.0,0.0,24.9203635341,149.522181205,301.776549674,299.586810171,2.1897395036
 02/12  05:00:00,274.936973927,24.1837420149,0.0,0.0,24.9203635341,149.522181205,507.714341779,503.354814672,4.35952710736
 02/12  06:00:00,294.416415548,19.3469936119,0.0,0.0,24.9203635341,149.522181205,383.122445944,380.929474671,2.19297127351
 02/12  07:00:00,348.400870772,24.1837420149,0.0,0.0,24.9203635341,149.522181205,567.495026514,565.305122839,2.18990367568
 02/12  08:00:00,342.193373547,19.3469936119,0.0,0.0,24.9203635341,149.522181205,408.823044469,406.633334431,2.18971003729
 02/12  09:00:00,321.580597419,24.1837420149,0.0,0.0,24.9203635341,149.522181205,523.789868222,519.430337339,4.3595308832
 02/12  10:00:00,279.730527246,19.3469936119,0.0,0.0,24.9203635341,149.522181205,267.05257251,264.862688701,2.18988380925
 02/12  11:00:00,234.936582759,23.407046724,0.0,0.0,24.9203635341,149.522181205,283.402564512,281.212686409,2.18987810261
 02/12  12:00:00,229.147256177,17.7936030302,0.0,0.0,24.9203635341,149.522181205,162.409140057,160.217227634,2.19191242272
 02/12  13:00:00,233.612617276,22.2420037878,0.0,0.0,24.9203635341,149.522181205,176.723134179,172.359166021,4.36396815817
 02/12  14:00:00,229.049505948,17.7936030302,0.0,0.0,24.9203635341,149.522181205,101.181436672,96.811449996,4.36998667614
 02/12  15:00:00,233.496325461,22.2420037878,0.0,0.0,24.9203635341,149.522181205,103.70453366,99.3413036942,4.36322996608
 02/12  16:00:00,228.99155552,17.7936030302,0.0,0.0,24.9203635341,149.522181205,64.5451362274,62.3552335464,2.18990268098
 02/12  17:00:00,282.396036467,22.2420037878,0.0,0.0,24.9203635341,149.522181205,116.241500191,114.051603946,2.189896245
 02/12  18:00:00,323.137359169,17.7936030302,0.0,0.0,24.9203635341,149.522181205,104.43966637,102.249963759,2.18970261061
 02/12  19:00:00,370.368678652,22.2420037878,0.0,0.0,24.9203635341,149.522181205,158.905025672,156.715138886,2.18988678624
 02/12  20:00:00,341.434563673,17.7936030302,0.0,0.0,24.9203635341,149.522181205,130.291285494,128.101656172,2.18962932249
 02/12  21:00:00,345.957741935,22.2420037878,0.0,0.0,24.9203635341,149.522181205,197.063792185,194.873915723,2.18987646127
 02/12  22:00:00,317.01726561,17.7936030302,0.0,0.0,24.9203635341,149.522181205,162.247052007,157.880921044,4.36613096312
 02/12  23:00:00,297.114874012,22.2420037878,0.0,0.0,24.9203635341,149.522181205,247.987901975,245.798045974,2.18985600087
 02/12  24:00:00,268.152289308,17.7936030302,0.0,0.0,24.9203635341,149.522181205,190.085234539,187.895636106,2.1895984329
 02/13  01:00:00,310.292235314,22.2420037878,0.0,0.0,24.9203635341,199.362908273,259.973927521,257.783322363,2.19060515714
 02/13  02:00:00,306.724243182,18.7256373792,0.0,0.0,24.9203635341,199.362908273,215.683877102,213.492961712,2.19091539041
 02/13  03:00:00,312.319155949,24.1837420149,0.0,0.0,24.9203635341,199.362908273,348.606907335,344.24507351,4.36183382544
 02/13  04:00:00,307.383924876,19.3469936119,0.0,0.0,24.9203635341,199.362908273,255.385755538,253.194915704,2.1908398337
 02/13  05:00:00,323.660540463,23.329377195,0.0,0.0,24.9203635341,199.362908273,325.720101789,323.529491678,2.1906101103
 02/13  06:00:00,367.373232471,17.7936030302,0.0,0.0,49.8407270682,199.362908273,217.392969198,213.025052086,4.36791711252
 02/13  07:00:00,431.572237481,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2339.56305599,2335.19705329,4.36600270181
 02/13  08:00:00,529.116947204,30.2378933764,0.0,0.0,149.522181205,199.362908273,1883.62162667,1872.67497691,10.9466497678
 02/13  09:00:00,1050.8572241,30.2378933764,0.0,0.0,448.566543614,448.566543614,1158.16349056,1140.52475272,17.6387378355
 02/13  10:00:00,1013.86484201,30.2378933764,0.0,0.0,448.566543614,448.566543614,877.903894844,858.034567144,19.8693277
 02/13  11:00:00,964.763652376,30.2378933764,0.0,0.0,448.566543614,448.566543614,690.523149735,670.64268826,19.8804614754
 02/13  12:00:00,964.634610999,30.2378933764,0.0,0.0,448.566543614,448.566543614,578.863043107,554.470243314,24.3927997925
 02/13  13:00:00,914.772264647,30.2451595541,0.0,0.0,448.566543614,398.725816546,566.416058942,535.220626664,31.1954322781
 02/13  14:00:00,964.433814034,30.2378933764,0.0,0.0,448.566543614,448.566543614,402.266267502,375.569181123,26.6970863792
 02/13  15:00:00,964.410136539,30.2378933764,0.0,0.0,448.566543614,448.566543614,385.30873952,367.678207341,17.6305321786
 02/13  16:00:00,964.333343471,30.2378933764,0.0,0.0,448.566543614,448.566543614,308.087658248,290.466098675,17.6215595726
 02/13  17:00:00,1013.28066047,30.2378933764,0.0,0.0,448.566543614,448.566543614,373.504304109,349.420030152,24.084273957
 02/13  18:00:00,909.1591848,30.2378933764,0.0,0.0,348.885089477,398.725816546,569.059242974,555.619869816,13.4393731575
 02/13  19:00:00,752.877138396,30.2378933764,0.0,0.0,249.203635341,299.044362409,922.198985046,911.241483135,10.9575019118
 02/13  20:00:00,729.049682647,30.2378933764,0.0,0.0,249.203635341,299.044362409,1388.29846752,1381.73509962,6.56336790052
 02/13  21:00:00,579.979151313,30.2378933764,0.0,0.0,149.522181205,249.203635341,1487.74655135,1476.81122664,10.9353247093
 02/13  22:00:00,555.300010906,30.2378933764,0.0,0.0,149.522181205,249.203635341,1212.17463763,1207.80720348,4.36743414887
 02/13  23:00:00,349.356972903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089797672,0.0,2.19089797672
 02/13  24:00:00,299.99221361,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066836992,0.0,2.19066836992
 02/14  01:00:00,288.179517262,0.407691962264,0.0,0.0,24.9203635341,199.362908273,5.62401006346,1.262284253,4.36172581045
 02/14  02:00:00,289.818581755,2.03845981132,0.0,0.0,24.9203635341,199.362908273,9.25611989461,7.06537162405,2.19074827056
 02/14  03:00:00,289.412235459,1.63076784906,0.0,0.0,24.9203635341,199.362908273,10.2283141634,8.03741138767,2.19090277577
 02/14  04:00:00,289.825097365,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.9075841799,11.7169110752,2.19067310471
 02/14  05:00:00,303.267254507,3.24705136717,0.0,0.0,24.9203635341,199.362908273,24.1960846978,19.834270757,4.36181394085
 02/14  06:00:00,370.080971707,20.6257202697,0.0,0.0,49.8407270682,199.362908273,74.3072149,69.9391275385,4.36808736152
 02/14  07:00:00,430.117825194,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1225.74213296,1221.37647193,4.36566103121
 02/14  08:00:00,530.700158439,30.2378933764,0.0,0.0,149.522181205,199.362908273,2406.97923003,2398.21819773,8.76103229959
 02/14  09:00:00,1052.25516129,30.2378933764,0.0,0.0,448.566543614,448.566543614,1261.63532507,1243.99584393,17.6394811469
 02/14  10:00:00,1014.39213707,30.2378933764,0.0,0.0,448.566543614,448.566543614,732.699579916,712.824625001,19.8749549144
 02/14  11:00:00,964.965946956,30.2378933764,0.0,0.0,448.566543614,448.566543614,541.951353658,519.861197239,22.0901564191
 02/14  12:00:00,964.670988409,30.2378933764,0.0,0.0,448.566543614,448.566543614,411.323215864,386.930453299,24.392762565
 02/14  13:00:00,914.765880619,30.2378933764,0.0,0.0,448.566543614,398.725816546,399.688969948,370.723854113,28.9651158357
 02/14  14:00:00,964.45910875,30.2393985481,0.0,0.0,448.566543614,448.566543614,314.263703688,285.334178705,28.929524983
 02/14  15:00:00,964.358839612,30.2441418541,0.0,0.0,448.566543614,448.566543614,246.39544162,228.764855198,17.630586422
 02/14  16:00:00,964.334758488,30.2385542313,0.0,0.0,448.566543614,448.566543614,239.026827511,223.605967712,15.4208597982
 02/14  17:00:00,1013.28018125,30.2378933764,0.0,0.0,448.566543614,448.566543614,295.054497418,270.696453299,24.3580441191
 02/14  18:00:00,900.588441074,30.2378933764,0.0,0.0,348.885089477,398.725816546,429.551104587,416.375424261,13.1756803255
 02/14  19:00:00,752.689349204,30.2378933764,0.0,0.0,249.203635341,299.044362409,598.921787667,587.964311736,10.9574759302
 02/14  20:00:00,728.513051811,30.2378933764,0.0,0.0,249.203635341,299.044362409,805.906713631,797.162696839,8.74401679119
 02/14  21:00:00,579.346721237,30.2378933764,0.0,0.0,149.522181205,249.203635341,1025.07223242,1016.31944035,8.75279207804
 02/14  22:00:00,555.180279206,30.2378933764,0.0,0.0,149.522181205,249.203635341,1142.7533872,1138.38595755,4.3674296566
 02/14  23:00:00,349.356972661,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091411369,0.0,2.19091411369
 02/14  24:00:00,299.992213886,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152161682,0.0,4.36152161682
 02/15  01:00:00,289.408887458,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.63926442979,5.44830852954,2.19095590025
 02/15  02:00:00,289.824062525,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.7101452758,10.5191884463,2.19095682951
 02/15  03:00:00,289.424855419,1.63076784906,0.0,0.0,24.9203635341,199.362908273,18.4993640594,16.3084063026,2.19095775683
 02/15  04:00:00,301.192907932,13.3524444381,0.0,0.0,24.9203635341,199.362908273,52.6847568813,48.32322629,4.36153059124
 02/15  05:00:00,321.970992238,21.8343118255,0.0,0.0,24.9203635341,199.362908273,104.46449848,102.27359574,2.19090274023
 02/15  06:00:00,367.694881742,18.2012949925,0.0,0.0,49.8407270682,199.362908273,103.335222565,98.9671120943,4.36811047112
 02/15  07:00:00,430.17931235,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1238.43105726,1234.06552453,4.36553273152
 02/15  08:00:00,531.428661626,30.2378933764,0.0,0.0,149.522181205,199.362908273,2506.1934805,2497.43281628,8.76066422618
 02/15  09:00:00,1052.0765565,30.2378933764,0.0,0.0,448.566543614,448.566543614,1077.45915551,1057.61571512,19.8434403814
 02/15  10:00:00,1014.11902995,30.2378933764,0.0,0.0,448.566543614,448.566543614,591.731774032,571.859665203,19.8721088292
 02/15  11:00:00,964.696263966,30.2378933764,0.0,0.0,448.566543614,448.566543614,385.917197058,366.033725417,19.8834716402
 02/15  12:00:00,964.395057985,30.2378933764,0.0,0.0,448.566543614,448.566543614,241.558736664,217.166392247,24.3923444169
 02/15  13:00:00,914.467696893,30.2424685325,0.0,0.0,448.566543614,398.725816546,197.607948173,168.641172035,28.9667761383
 02/15  14:00:00,964.510014123,30.507528715,0.0,0.0,448.566543614,448.566543614,161.926438014,133.002067039,28.924370975
 02/15  15:00:00,964.723387827,30.7658837235,0.0,0.0,448.566543614,448.566543614,129.379699467,111.749167527,17.63053194
 02/15  16:00:00,964.176418876,30.2378933764,0.0,0.0,448.566543614,448.566543614,118.327667874,100.706222403,17.621445471
 02/15  17:00:00,1013.0751233,30.2378933764,0.0,0.0,448.566543614,448.566543614,129.853194161,107.710073479,22.143120682
 02/15  18:00:00,900.253343308,30.2378933764,0.0,0.0,348.885089477,398.725816546,162.621242298,149.442789524,13.1784527739
 02/15  19:00:00,752.236962167,30.2378933764,0.0,0.0,249.203635341,299.044362409,246.622377267,235.665698236,10.9566790311
 02/15  20:00:00,727.836301542,30.2378933764,0.0,0.0,249.203635341,299.044362409,299.341454832,290.597198404,8.74425642792
 02/15  21:00:00,578.409188281,30.2378933764,0.0,0.0,149.522181205,249.203635341,403.738389033,394.9862792,8.75210983236
 02/15  22:00:00,554.032085741,30.2378933764,0.0,0.0,149.522181205,249.203635341,483.982977652,479.615535003,4.36744264895
 02/15  23:00:00,349.356972921,0.0,0.0,0.0,49.8407270682,199.362908273,4.36164663557,0.0,4.36164663557
 02/15  24:00:00,299.992213634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086242425,0.0,2.19086242425
 02/16  01:00:00,287.77001561,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063248777,0.0,2.19063248777
 02/16  02:00:00,287.770015899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078705661,0.0,2.19078705661
 02/16  03:00:00,287.770015926,0.0,0.0,0.0,24.9203635341,199.362908273,4.36165280774,0.0,4.36165280774
 02/16  04:00:00,287.770015616,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908659059,0.0,2.1908659059
 02/16  05:00:00,301.22015331,1.22307588679,0.0,0.0,24.9203635341,199.362908273,7.21860751813,5.02766245808,2.19094506004
 02/16  06:00:00,351.406593227,2.03845981132,0.0,0.0,49.8407270682,199.362908273,14.3341818832,9.96593851223,4.36824337093
 02/16  07:00:00,429.336312469,30.2378933764,0.0,0.0,49.8407270682,199.362908273,857.656639013,853.290850077,4.36578893654
 02/16  08:00:00,527.579581462,30.2378933764,0.0,0.0,149.522181205,199.362908273,630.143095962,619.196331269,10.9467646927
 02/16  09:00:00,1049.94198036,30.2378933764,0.0,0.0,448.566543614,448.566543614,373.325179679,355.685442776,17.6397369022
 02/16  10:00:00,1013.2081258,30.2378933764,0.0,0.0,448.566543614,448.566543614,307.439649504,287.570182058,19.8694674463
 02/16  11:00:00,964.234677954,30.2378933764,0.0,0.0,448.566543614,448.566543614,217.268873697,197.388292361,19.8805813364
 02/16  12:00:00,964.203613203,30.2378933764,0.0,0.0,448.566543614,448.566543614,184.691785903,160.298885649,24.3929002546
 02/16  13:00:00,914.54390367,30.4069790336,0.0,0.0,448.566543614,398.725816546,201.203949178,170.008055731,31.1958934472
 02/16  14:00:00,965.694822984,31.75722464,0.0,0.0,448.566543614,448.566543614,154.020644987,127.323452252,26.6971927355
 02/16  15:00:00,967.150712635,33.2516225757,0.0,0.0,448.566543614,448.566543614,113.018233278,95.3876936861,17.6305395921
 02/16  16:00:00,966.607228608,32.735223295,0.0,0.0,448.566543614,448.566543614,82.4711141142,64.8495624458,17.6215516684
 02/16  17:00:00,1013.68272603,30.9151805861,0.0,0.0,448.566543614,448.566543614,90.5581840256,66.4582145118,24.0999695138
 02/16  18:00:00,900.168509896,30.2378933764,0.0,0.0,348.885089477,398.725816546,112.97057781,99.5461192603,13.42445855
 02/16  19:00:00,752.193846601,30.2378933764,0.0,0.0,249.203635341,299.044362409,263.643962687,252.686488049,10.9574746378
 02/16  20:00:00,727.947797571,30.2378933764,0.0,0.0,249.203635341,299.044362409,491.917068111,485.35371731,6.56335080142
 02/16  21:00:00,578.636314034,30.2378933764,0.0,0.0,149.522181205,249.203635341,713.072889208,702.13759949,10.935289718
 02/16  22:00:00,554.368974906,30.2378933764,0.0,0.0,149.522181205,249.203635341,852.859943013,848.492521784,4.3674212293
 02/16  23:00:00,349.356972791,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089161714,0.0,2.19089161714
 02/16  24:00:00,299.9922135,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066180375,0.0,2.19066180375
 02/17  01:00:00,287.770015895,0.0,0.0,0.0,24.9203635341,199.362908273,4.36140194634,0.0,4.36140194634
 02/17  02:00:00,287.770015849,0.0,0.0,0.0,24.9203635341,199.362908273,2.19074036678,0.0,2.19074036678
 02/17  03:00:00,287.770015551,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089444525,0.0,2.19089444525
 02/17  04:00:00,288.997749045,1.22307588679,0.0,0.0,24.9203635341,199.362908273,6.90215243854,4.71148800933,2.19066442921
 02/17  05:00:00,301.631665625,1.63076784906,0.0,0.0,24.9203635341,199.362908273,13.1543762629,8.79258106501,4.36179519784
 02/17  06:00:00,351.409003936,2.03845981132,0.0,0.0,49.8407270682,199.362908273,16.5746323389,12.206567386,4.3680649529
 02/17  07:00:00,429.322030884,30.2378933764,0.0,0.0,49.8407270682,199.362908273,822.425053518,818.059680156,4.3653733628
 02/17  08:00:00,528.003763444,30.2378933764,0.0,0.0,149.522181205,199.362908273,992.289149654,983.528185948,8.76096370536
 02/17  09:00:00,1050.24828879,30.2378933764,0.0,0.0,448.566543614,448.566543614,619.996758818,602.355783074,17.6409757441
 02/17  10:00:00,1013.36109954,30.2378933764,0.0,0.0,448.566543614,448.566543614,416.340973657,396.466308828,19.8746648286
 02/17  11:00:00,964.315057292,30.2378933764,0.0,0.0,448.566543614,448.566543614,274.325951248,252.236161226,22.0897900219
 02/17  12:00:00,964.248382608,30.2378933764,0.0,0.0,448.566543614,448.566543614,212.194939166,187.802387424,24.3925517415
 02/17  13:00:00,914.421295284,30.2378933764,0.0,0.0,448.566543614,398.725816546,230.034493507,201.069768455,28.9647250528
 02/17  14:00:00,964.184242099,30.2378933764,0.0,0.0,448.566543614,448.566543614,153.824210556,124.89700626,28.9272042964
 02/17  15:00:00,964.142489756,30.2378933764,0.0,0.0,448.566543614,448.566543614,110.674187996,93.0434607261,17.6307272702
 02/17  16:00:00,964.151910082,30.2378933764,0.0,0.0,448.566543614,448.566543614,120.205008007,104.784045866,15.4209621416
 02/17  17:00:00,1013.05092101,30.2378933764,0.0,0.0,448.566543614,448.566543614,135.386165947,111.028647865,24.357518082
 02/17  18:00:00,900.238058183,30.2378933764,0.0,0.0,348.885089477,398.725816546,182.839135488,169.66481409,13.1743213974
 02/17  19:00:00,752.227995114,30.2378933764,0.0,0.0,249.203635341,299.044362409,287.784464712,276.827335467,10.9571292449
 02/17  20:00:00,727.825806212,30.2378933764,0.0,0.0,249.203635341,299.044362409,340.937574539,332.193832516,8.74374202287
 02/17  21:00:00,578.39077903,30.2378933764,0.0,0.0,149.522181205,249.203635341,442.72141244,433.968469738,8.75294270153
 02/17  22:00:00,553.97774637,30.2378933764,0.0,0.0,149.522181205,249.203635341,480.974322784,476.607033506,4.36728927777
 02/17  23:00:00,349.356972377,0.0,0.0,0.0,49.8407270682,199.362908273,2.19065134624,0.0,2.19065134624
 02/17  24:00:00,299.992213602,0.0,0.0,0.0,24.9203635341,199.362908273,2.19080558894,0.0,2.19080558894
 02/18  01:00:00,237.92928857,0.0,0.0,0.0,24.9203635341,149.522181205,4.3616880912,0.0,4.3616880912
 02/18  02:00:00,237.929288279,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088268077,0.0,2.19088268077
 02/18  03:00:00,237.929288496,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065237971,0.0,2.19065237971
 02/18  04:00:00,239.977887444,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.022499499,11.6605780738,4.3619214252
 02/18  05:00:00,251.79243641,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.9072546916,11.7165250857,2.1907296059
 02/18  06:00:00,276.651531196,2.03845981132,0.0,0.0,24.9203635341,149.522181205,22.3971412807,18.0291871979,4.36795408272
 02/18  07:00:00,429.388331156,30.2378933764,0.0,0.0,49.8407270682,199.362908273,979.028905324,974.663268758,4.36563656576
 02/18  08:00:00,419.76214037,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1063.16440382,1056.61412238,6.55028143913
 02/18  09:00:00,651.502701947,30.2378933764,0.0,0.0,249.203635341,249.203635341,642.15043003,635.58740072,6.56302930974
 02/18  10:00:00,614.567108804,30.2378933764,0.0,0.0,249.203635341,249.203635341,370.613804407,359.656790079,10.9570143286
 02/18  11:00:00,565.561653858,30.2378933764,0.0,0.0,249.203635341,249.203635341,256.572651401,245.624695732,10.9479556694
 02/18  12:00:00,566.354524327,31.0446687987,0.0,0.0,249.203635341,249.203635341,244.880977201,233.914699458,10.9662777431
 02/18  13:00:00,568.314928718,33.0280578677,0.0,0.0,249.203635341,249.203635341,226.968419593,216.016728267,10.951691326
 02/18  14:00:00,569.466715549,34.1899993218,0.0,0.0,249.203635341,249.203635341,220.672262294,209.725521078,10.9467412155
 02/18  15:00:00,319.716660301,33.6052336678,0.0,0.0,74.7610906023,174.442544739,264.905518088,258.34221028,6.56330780728
 02/18  16:00:00,318.409217483,32.3164187924,0.0,0.0,74.7610906023,174.442544739,251.910484275,243.175115159,8.73536911621
 02/18  17:00:00,365.415050302,30.4311462094,0.0,0.0,74.7610906023,174.442544739,255.519092158,248.958246615,6.56084554292
 02/18  18:00:00,327.207793679,30.2378933764,0.0,0.0,24.9203635341,149.522181205,355.140037448,350.77457499,4.36546245814
 02/18  19:00:00,347.930086961,0.0,0.0,0.0,24.9203635341,149.522181205,4.3657242376,0.0,4.3657242376
 02/18  20:00:00,323.485691462,0.0,0.0,0.0,24.9203635341,149.522181205,2.19243424769,0.0,2.19243424769
 02/18  21:00:00,323.485691363,0.0,0.0,0.0,24.9203635341,149.522181205,4.36558678249,0.0,4.36558678249
 02/18  22:00:00,299.042314345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36946803281,0.0,4.36946803281
 02/18  23:00:00,274.595882182,0.0,0.0,0.0,24.9203635341,149.522181205,4.361400903,0.0,4.361400903
 02/18  24:00:00,250.560474786,0.407691962264,0.0,0.0,24.9203635341,149.522181205,3.7112081169,1.52046880109,2.19073931582
