Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/19  01:00:00,239.973714212,2.03845981132,0.0,0.0,24.9203635341,149.522181205,9.7838835831,7.59403291165,2.18985067145
 02/19  02:00:00,239.565852001,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.58631311355,7.39650117292,2.18981194063
 02/19  03:00:00,239.976166367,2.03845981132,0.0,0.0,24.9203635341,149.522181205,12.6649385884,10.4753213027,2.18961728563
 02/19  04:00:00,239.568820085,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.0749449636,10.885050522,2.18989444156
 02/19  05:00:00,252.201769688,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.6713869964,14.4815312547,2.18985574173
 02/19  06:00:00,276.239998075,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.8481383493,14.4825146455,4.36562370372
 02/19  07:00:00,325.538724981,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.1060652109,18.9161700058,2.18989520503
 02/19  08:00:00,315.399735402,1.63076784906,0.0,0.0,24.9203635341,149.522181205,19.8995797993,17.7096908812,2.18988891815
 02/19  09:00:00,298.716393356,2.03845981132,0.0,0.0,24.9203635341,149.522181205,15.5501080021,13.3602882045,2.18981979759
 02/19  10:00:00,261.63727492,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.87320832196,7.68333199715,2.18987632482
 02/19  11:00:00,213.155585288,2.03845981132,0.0,0.0,24.9203635341,149.522181205,9.18040555345,6.9905047585,2.18990079495
 02/19  12:00:00,212.338115642,1.22307588679,0.0,0.0,24.9203635341,149.522181205,7.70842604745,3.34463439429,4.36379165316
 02/19  13:00:00,230.992011827,19.8798187858,0.0,0.0,24.9203635341,149.522181205,4.36364040168,0.0,4.36364040168
 02/19  14:00:00,228.919407325,17.8056829154,0.0,0.0,24.9203635341,149.522181205,4.37024349358,0.0,4.37024349358
 02/19  15:00:00,233.506422499,22.394204986,0.0,0.0,24.9203635341,149.522181205,2.19193462525,0.0,2.19193462525
 02/19  16:00:00,251.342501491,16.6441113031,0.0306483406277,0.0,24.9203635341,149.522181205,2.18979090745,0.0,2.18979090745
 02/19  17:00:00,310.157017486,12.1371358376,0.275404578308,0.0,24.9203635341,149.522181205,2.18987899894,0.0,2.18987899894
 02/19  18:00:00,296.666559432,0.0,0.0,0.0,24.9203635341,149.522181205,4.35970672128,0.0,4.35970672128
 02/19  19:00:00,348.541204253,0.611537943396,0.0,0.0,24.9203635341,149.522181205,3.49046365198,1.30056219038,2.1899014616
 02/19  20:00:00,325.118936987,1.63076784906,0.0,0.0,24.9203635341,149.522181205,6.8958031455,4.70620170366,2.18960144184
 02/19  21:00:00,325.529596131,2.03845981132,0.0,0.0,24.9203635341,149.522181205,10.38344552,8.1936191864,2.18982633362
 02/19  22:00:00,300.678370413,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.7786460103,7.41264329428,4.36600271604
 02/19  23:00:00,276.643939594,2.03845981132,0.0,0.0,24.9203635341,149.522181205,14.070414923,11.8806551373,2.18975978571
 02/19  24:00:00,251.790346714,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.3023246118,10.112444619,2.18987999281
 02/20  01:00:00,239.979396249,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.482275438,14.2924337829,2.18984165512
 02/20  02:00:00,239.57023271,1.63076784906,0.0,0.0,24.9203635341,149.522181205,14.7525642539,12.5627617715,2.18980248233
 02/20  03:00:00,239.984116411,2.03845981132,0.0,0.0,24.9203635341,149.522181205,22.0342166045,19.8443570632,2.18985954136
 02/20  04:00:00,239.573837105,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.9910525579,16.8013263409,2.18972621698
 02/20  05:00:00,252.210698422,2.03845981132,0.0,0.0,24.9203635341,149.522181205,27.1797530371,24.9899069607,2.18984607645
 02/20  06:00:00,276.24568551,1.63076784906,0.0,0.0,24.9203635341,149.522181205,25.5376098463,21.1715088601,4.3661009862
 02/20  07:00:00,325.549576059,2.03845981132,0.0,0.0,24.9203635341,149.522181205,33.8452662116,31.6553828275,2.18988338418
 02/20  08:00:00,315.406096516,1.63076784906,0.0,0.0,24.9203635341,149.522181205,27.3539729778,25.1642856284,2.18968734936
 02/20  09:00:00,298.731228961,2.03845981132,0.0,0.0,24.9203635341,149.522181205,32.947501376,30.7576315096,2.18986986644
 02/20  10:00:00,261.649086695,1.63076784906,0.0,0.0,24.9203635341,149.522181205,23.7313772315,21.5415141028,2.18986312874
 02/20  11:00:00,213.169485715,2.03845981132,0.0,0.0,24.9203635341,149.522181205,25.5028528695,23.3131230665,2.18972980298
 02/20  12:00:00,212.757442431,1.63076784906,0.0,0.0,24.9203635341,149.522181205,21.3843869659,17.0203686254,4.3640183405
 02/20  13:00:00,213.167396786,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.8874350469,19.6955438402,2.19189120676
 02/20  14:00:00,212.756389842,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.3806512048,14.0110943211,4.36955688365
 02/20  15:00:00,213.165111642,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.398024237,17.0341307797,4.36389345726
 02/20  16:00:00,212.753439318,1.63076784906,0.0,0.0,24.9203635341,149.522181205,15.7448246003,13.554998318,2.18982628236
 02/20  17:00:00,262.054710699,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.4042983153,19.2145634014,2.18973491393
 02/20  18:00:00,298.311527708,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.9569101797,16.7670557455,2.18985443423
 02/20  19:00:00,349.986142084,2.03845981132,0.0,0.0,24.9203635341,149.522181205,24.7843520709,22.5946935433,2.18965852758
 02/20  20:00:00,325.130346368,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.4158935233,18.2260368065,2.18985671681
 02/20  21:00:00,325.542283863,2.03845981132,0.0,0.0,24.9203635341,149.522181205,25.451918937,23.2620231701,2.18989576693
 02/20  22:00:00,300.6875285,1.63076784906,0.0,0.0,24.9203635341,149.522181205,22.6775457621,18.3119800052,4.36556575685
 02/20  23:00:00,276.653196867,2.03845981132,0.0,0.0,24.9203635341,149.522181205,25.1350873542,22.9454687441,2.18961861006
 02/20  24:00:00,251.797008054,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.289189105,18.0993462077,2.18984289724
 02/21  01:00:00,289.825860355,2.03845981132,0.0,0.0,24.9203635341,199.362908273,24.9915557766,20.6299435841,4.36161219242
 02/21  02:00:00,289.414748913,1.63076784906,0.0,0.0,24.9203635341,199.362908273,18.7743207017,16.5834150753,2.19090562634
 02/21  03:00:00,289.826234919,2.03845981132,0.0,0.0,24.9203635341,199.362908273,23.2925200896,21.1018460668,2.19067402279
 02/21  04:00:00,289.415478074,1.63076784906,0.0,0.0,24.9203635341,199.362908273,21.8325976627,17.4707895986,4.36180806416
 02/21  05:00:00,302.050229031,2.03845981132,0.0,0.0,24.9203635341,199.362908273,25.4548797548,23.2640032639,2.19087649085
 02/21  06:00:00,351.004882788,1.63076784906,0.0,0.0,49.8407270682,199.362908273,22.9554156249,18.5871627595,4.36825286547
 02/21  07:00:00,429.505154549,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1152.42130151,1148.05562611,4.36567540513
 02/21  08:00:00,519.143770858,30.2378933764,0.0,0.0,149.522181205,199.362908273,802.230459593,793.468966045,8.7614935488
 02/21  09:00:00,1049.95974598,30.2378933764,0.0,0.0,448.566543614,448.566543614,418.848533846,401.209232895,17.6393009501
 02/21  10:00:00,1013.24278496,30.2378933764,0.0,0.0,448.566543614,448.566543614,365.838048974,345.962646694,19.8754022803
 02/21  11:00:00,964.320330798,30.2378933764,0.0,0.0,448.566543614,448.566543614,331.412610496,309.325055089,22.0875554071
 02/21  12:00:00,964.282598312,30.2378933764,0.0,0.0,448.566543614,448.566543614,286.666953803,262.275722302,24.3912315012
 02/21  13:00:00,914.45249315,30.2378933764,0.0,0.0,448.566543614,398.725816546,300.068262781,271.104552741,28.9637100409
 02/21  14:00:00,964.222593468,30.2378933764,0.0,0.0,448.566543614,448.566543614,218.808696911,189.880629356,28.9280675558
 02/21  15:00:00,964.193873012,30.2378933764,0.0,0.0,448.566543614,448.566543614,186.389342089,168.759425812,17.6299162771
 02/21  16:00:00,964.181515265,30.2378933764,0.0,0.0,448.566543614,448.566543614,170.795633395,155.375484511,15.4201488833
 02/21  17:00:00,1013.0410058,30.2378933764,0.0,0.0,448.566543614,448.566543614,137.669705778,113.312959154,24.3567466233
 02/21  18:00:00,900.246746728,30.2378933764,0.0,0.0,348.885089477,398.725816546,214.127047475,200.953112248,13.1739352269
 02/21  19:00:00,752.287567425,30.2378933764,0.0,0.0,249.203635341,299.044362409,391.256738189,380.299955212,10.9567829774
 02/21  20:00:00,727.913273778,30.2378933764,0.0,0.0,249.203635341,299.044362409,475.935483283,467.191254152,8.74422913134
 02/21  21:00:00,578.52840845,30.2378933764,0.0,0.0,149.522181205,249.203635341,632.247402719,623.493987019,8.75341569977
 02/21  22:00:00,554.17262061,30.2378933764,0.0,0.0,149.522181205,249.203635341,713.904952745,709.537814642,4.36713810343
 02/21  23:00:00,349.356971556,0.0,0.0,0.0,49.8407270682,199.362908273,2.19047512195,0.0,2.19047512195
 02/21  24:00:00,299.992212658,0.0,0.0,0.0,24.9203635341,199.362908273,2.19072875058,0.0,2.19072875058
 02/22  01:00:00,287.770014677,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152823489,0.0,4.36152823489
 02/22  02:00:00,287.770014319,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079969631,0.0,2.19079969631
 02/22  03:00:00,287.770014543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19095099556,0.0,2.19095099556
 02/22  04:00:00,289.819012526,2.03845981132,0.0,0.0,24.9203635341,199.362908273,16.3979673398,12.0361463554,4.36182098446
 02/22  05:00:00,301.633138417,1.63076784906,0.0,0.0,24.9203635341,199.362908273,13.7992472104,11.6086090838,2.19063812658
 02/22  06:00:00,351.412278882,2.03845981132,0.0,0.0,49.8407270682,199.362908273,21.883923078,17.5160188718,4.36790420622
 02/22  07:00:00,429.431388085,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1023.10270607,1018.73674883,4.36595724138
 02/22  08:00:00,519.531371171,30.2378933764,0.0,0.0,149.522181205,199.362908273,1142.66737365,1133.90756551,8.75980814278
 02/22  09:00:00,1050.21939075,30.2378933764,0.0,0.0,448.566543614,448.566543614,623.426232556,603.582668632,19.843563924
 02/22  10:00:00,1013.2702361,30.2378933764,0.0,0.0,448.566543614,448.566543614,343.810844119,323.941438053,19.8694060659
 02/22  11:00:00,964.219543209,30.2378933764,0.0,0.0,448.566543614,448.566543614,184.795150003,164.912304603,19.8828454006
 02/22  12:00:00,964.191032079,30.2378933764,0.0,0.0,448.566543614,448.566543614,158.366015722,133.973850354,24.3921653684
 02/22  13:00:00,914.353211326,30.2378933764,0.0,0.0,448.566543614,398.725816546,162.89842408,133.931771986,28.9666520945
 02/22  14:00:00,964.147024641,30.2378933764,0.0,0.0,448.566543614,448.566543614,116.283904373,87.3584628402,28.9254415333
 02/22  15:00:00,964.122108534,30.2378933764,0.0,0.0,448.566543614,448.566543614,89.9729333677,72.3412721376,17.6316612301
 02/22  16:00:00,964.116992195,30.2378933764,0.0,0.0,448.566543614,448.566543614,85.5455635094,67.9233099028,17.6222536066
 02/22  17:00:00,1013.02476553,30.2378933764,0.0,0.0,448.566543614,448.566543614,105.263112738,83.1191289477,22.1439837899
 02/22  18:00:00,900.200391489,30.2378933764,0.0,0.0,348.885089477,398.725816546,141.778041561,128.602847265,13.175194296
 02/22  19:00:00,743.613489731,30.2378933764,0.0,0.0,249.203635341,299.044362409,208.735075244,197.778013245,10.9570619995
 02/22  20:00:00,727.734102064,30.2378933764,0.0,0.0,249.203635341,299.044362409,237.231150312,228.486874662,8.74427565012
 02/22  21:00:00,578.26082521,30.2378933764,0.0,0.0,149.522181205,249.203635341,295.932973148,287.181222237,8.75175091146
 02/22  22:00:00,553.828071071,30.2378933764,0.0,0.0,149.522181205,249.203635341,314.60193112,310.234388413,4.36754270686
 02/22  23:00:00,349.35697128,0.0,0.0,0.0,49.8407270682,199.362908273,2.19077825297,0.0,2.19077825297
 02/22  24:00:00,299.992212573,0.0,0.0,0.0,24.9203635341,199.362908273,4.36162698006,0.0,4.36162698006
 02/23  01:00:00,287.770014214,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084754434,0.0,2.19084754434
 02/23  02:00:00,287.770014049,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061478006,0.0,2.19061478006
 02/23  03:00:00,287.770014299,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076567449,0.0,2.19076567449
 02/23  04:00:00,287.770014342,0.0,0.0,0.0,24.9203635341,199.362908273,4.36159972612,0.0,4.36159972612
 02/23  05:00:00,299.992211809,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908342063,0.0,2.1908342063
 02/23  06:00:00,349.358497933,0.0,0.0,0.0,49.8407270682,199.362908273,4.36799128656,0.0,4.36799128656
 02/23  07:00:00,429.041387523,30.2378933764,0.0,0.0,49.8407270682,199.362908273,646.021707681,641.656151384,4.36555629704
 02/23  08:00:00,518.875515828,30.2378933764,0.0,0.0,149.522181205,199.362908273,511.36303408,502.602479798,8.76055428196
 02/23  09:00:00,1049.87217651,30.2378933764,0.0,0.0,448.566543614,448.566543614,325.499283079,305.656246552,19.8430365269
 02/23  10:00:00,1013.15480359,30.2378933764,0.0,0.0,448.566543614,448.566543614,266.748881506,246.877986481,19.8708950252
 02/23  11:00:00,964.218341752,30.2378933764,0.0,0.0,448.566543614,448.566543614,211.656091046,191.774187518,19.8819035285
 02/23  12:00:00,964.201652033,30.2378933764,0.0,0.0,448.566543614,448.566543614,192.812054193,168.421671479,24.3903827147
 02/23  13:00:00,914.381830613,30.2378933764,0.0,0.0,448.566543614,398.725816546,217.702633484,188.738383495,28.9642499891
 02/23  14:00:00,964.178216847,30.2378933764,0.0,0.0,448.566543614,448.566543614,166.676368062,137.751737149,28.9246309133
 02/23  15:00:00,964.164447866,30.2378933764,0.0,0.0,448.566543614,448.566543614,151.686197995,134.053503004,17.6326949913
 02/23  16:00:00,964.165745914,30.2378933764,0.0,0.0,448.566543614,448.566543614,154.49955987,136.876359689,17.6232001812
 02/23  17:00:00,1013.07471702,30.2378933764,0.0,0.0,448.566543614,448.566543614,177.660110441,155.518241298,22.1418691432
 02/23  18:00:00,900.256792717,30.2378933764,0.0,0.0,348.885089477,398.725816546,227.615679412,214.439822716,13.1758566959
 02/23  19:00:00,743.684790302,30.2378933764,0.0,0.0,249.203635341,299.044362409,320.001069775,309.045003124,10.956066651
 02/23  20:00:00,727.822518826,30.2378933764,0.0,0.0,249.203635341,299.044362409,370.01168134,361.266980178,8.74470116234
 02/23  21:00:00,578.412082222,30.2378933764,0.0,0.0,149.522181205,249.203635341,505.579209056,496.827051261,8.75215779555
 02/23  22:00:00,554.047664343,30.2378933764,0.0,0.0,149.522181205,249.203635341,595.413890289,591.04614269,4.36774759908
 02/23  23:00:00,349.356971061,0.0,0.0,0.0,49.8407270682,199.362908273,2.1908814539,0.0,2.1908814539
 02/23  24:00:00,299.992212219,0.0,0.0,0.0,24.9203635341,199.362908273,4.36144622088,0.0,4.36144622088
 02/24  01:00:00,287.770013826,0.0,0.0,0.0,24.9203635341,199.362908273,2.19094744631,0.0,2.19094744631
 02/24  02:00:00,287.770013613,0.0,0.0,0.0,24.9203635341,199.362908273,2.19071405034,0.0,2.19071405034
 02/24  03:00:00,287.770013984,0.0,0.0,0.0,24.9203635341,199.362908273,4.36149420581,0.0,4.36149420581
 02/24  04:00:00,288.17964988,0.407691962264,0.0,0.0,24.9203635341,199.362908273,4.53296321202,2.34218290243,2.19078030959
 02/24  05:00:00,302.041712167,2.03845981132,0.0,0.0,24.9203635341,199.362908273,15.495667702,13.3047361632,2.19093153883
 02/24  06:00:00,351.001610967,1.63076784906,0.0,0.0,49.8407270682,199.362908273,19.2481883179,14.8800022257,4.36818609214
 02/24  07:00:00,429.363626487,30.2378933764,0.0,0.0,49.8407270682,199.362908273,985.488148021,981.122406898,4.36574112264
 02/24  08:00:00,519.698033088,30.2378933764,0.0,0.0,149.522181205,199.362908273,1307.12725058,1296.53107266,10.596177919
 02/24  09:00:00,1050.30616743,30.2378933764,0.0,0.0,448.566543614,448.566543614,666.903786644,648.911201084,17.9925855593
 02/24  10:00:00,1013.27195716,30.2378933764,0.0,0.0,448.566543614,448.566543614,318.926253825,299.056151475,19.8701023508
 02/24  11:00:00,964.303070171,30.3329812223,0.0,0.0,448.566543614,448.566543614,159.313573718,139.432407504,19.8811662138
 02/24  12:00:00,966.05478975,32.1199905488,0.0,0.0,448.566543614,448.566543614,129.356091747,104.965293556,24.3907981906
 02/24  13:00:00,917.282842002,33.1810081256,0.0,0.0,448.566543614,398.725816546,138.660188768,109.695497043,28.9646917251
 02/24  14:00:00,966.837788304,32.9377206324,0.0,0.0,448.566543614,448.566543614,100.325757616,71.4039261396,28.9218314763
 02/24  15:00:00,966.903646975,33.0416909352,0.0,0.0,448.566543614,448.566543614,62.1407430347,44.5100445946,17.6306984401
 02/24  16:00:00,966.537500019,32.6975398294,0.0,0.0,448.566543614,448.566543614,41.0081826722,23.3848088199,17.6233738523
 02/24  17:00:00,1014.1562074,31.4205624201,0.0,0.0,448.566543614,448.566543614,46.9188462095,24.77690533,22.1419408795
 02/24  18:00:00,900.127100716,30.2378933764,0.0,0.0,348.885089477,398.725816546,56.4989633222,43.3230373592,13.175925963
 02/24  19:00:00,743.549195108,30.2378933764,0.0,0.0,249.203635341,299.044362409,125.159996245,114.203893286,10.9561029582
 02/24  20:00:00,727.684607937,30.2378933764,0.0,0.0,249.203635341,299.044362409,165.541482313,156.796754261,8.74472805179
 02/24  21:00:00,578.215588361,30.2378933764,0.0,0.0,149.522181205,249.203635341,223.902226939,215.150060522,8.75216641709
 02/24  22:00:00,553.798644391,30.2378933764,0.0,0.0,149.522181205,249.203635341,258.877803592,254.510047583,4.36775600897
 02/24  23:00:00,349.356970651,0.0,0.0,0.0,49.8407270682,199.362908273,2.19088479821,0.0,2.19088479821
 02/24  24:00:00,299.992211832,0.0,0.0,0.0,24.9203635341,199.362908273,4.36145246198,0.0,4.36145246198
 02/25  01:00:00,237.929286334,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094906604,0.0,2.19094906604
 02/25  02:00:00,237.929286118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071489968,0.0,2.19071489968
 02/25  03:00:00,237.92928649,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149316988,0.0,4.36149316988
 02/25  04:00:00,237.929286372,0.0,0.0,0.0,24.9203635341,149.522181205,2.19077842486,0.0,2.19077842486
 02/25  05:00:00,250.151483981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092707063,0.0,2.19092707063
 02/25  06:00:00,274.597406193,0.0,0.0,0.0,24.9203635341,149.522181205,4.36816555137,0.0,4.36816555137
 02/25  07:00:00,429.049138592,30.2378933764,0.0,0.0,49.8407270682,199.362908273,609.641446206,605.275721157,4.36572504882
 02/25  08:00:00,410.644444922,30.2378933764,0.0,0.0,49.8407270682,199.362908273,478.119322349,471.568584866,6.55073748298
 02/25  09:00:00,651.137564031,30.2378933764,0.0,0.0,249.203635341,249.203635341,298.095719746,291.532312946,6.56340680028
 02/25  10:00:00,614.380060032,30.2378933764,0.0,0.0,249.203635341,249.203635341,200.642697876,189.686014329,10.9566835468
 02/25  11:00:00,565.476264955,30.2579886177,0.0,0.0,249.203635341,249.203635341,163.876863531,152.929266391,10.9475971405
 02/25  12:00:00,566.906757158,31.6811524937,0.0,0.0,249.203635341,249.203635341,171.464572261,160.499317738,10.9652545232
 02/25  13:00:00,568.769078928,33.5617276235,0.0,0.0,249.203635341,249.203635341,153.672337557,142.720569803,10.9517677542
 02/25  14:00:00,623.528699676,34.0052364196,13.5913479085,0.0,249.203635341,249.203635341,136.67342986,125.728104648,10.9453252125
 02/25  15:00:00,440.507143591,32.7547576524,72.9528373516,0.0,74.7610906023,174.442544739,152.552857995,145.989593202,6.56326479332
 02/25  16:00:00,534.472260913,31.9391244422,136.585449314,0.0,74.7610906023,174.442544739,120.762019786,112.026751403,8.73526838264
 02/25  17:00:00,566.76334979,30.3243076399,122.314491552,0.0,74.7610906023,174.442544739,152.264110018,145.70341131,6.56069870782
 02/25  18:00:00,379.450914717,30.2378933764,14.2579344136,0.0,24.9203635341,149.522181205,271.39323533,267.027847406,4.36538792393
 02/25  19:00:00,339.386417111,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656280674,0.0,4.3656280674
 02/25  20:00:00,323.48568835,0.0,0.0,0.0,24.9203635341,149.522181205,2.19303489498,0.0,2.19303489498
 02/25  21:00:00,323.485688377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36546424464,0.0,4.36546424464
 02/25  22:00:00,299.04231045,0.0,0.0,0.0,24.9203635341,149.522181205,4.36931534342,0.0,4.36931534342
 02/25  23:00:00,274.595879942,0.0,0.0,0.0,24.9203635341,149.522181205,4.36163607641,0.0,4.36163607641
 02/25  24:00:00,250.151483998,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906581086,0.0,2.1906581086
 02/26  01:00:00,237.928777154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960948147,0.0,2.18960948147
 02/26  02:00:00,237.928777119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972362534,0.0,2.18972362534
 02/26  03:00:00,237.928777164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983746307,0.0,2.18983746307
 02/26  04:00:00,237.928777177,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963846905,0.0,2.18963846905
 02/26  05:00:00,251.787520548,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.19539150491,7.00555972606,2.18983177885
 02/26  06:00:00,276.644400881,2.03845981132,0.0,0.0,24.9203635341,149.522181205,15.3346757697,10.9689041233,4.36577164645
 02/26  07:00:00,325.124444108,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.7311480346,11.5413730864,2.18977494818
 02/26  08:00:00,307.260863956,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.9671131271,14.7772235136,2.18988961349
 02/26  09:00:00,298.306503629,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.3268799922,11.137032854,2.18984713822
 02/26  10:00:00,262.044884295,2.03845981132,0.0,0.0,24.9203635341,149.522181205,10.0296909539,7.83988673346,2.18980422044
 02/26  11:00:00,212.747249838,1.63076784906,0.0,0.0,24.9203635341,149.522181205,8.63289959194,6.44304376515,2.18985582679
 02/26  12:00:00,213.156873848,2.03845981132,0.0,0.0,24.9203635341,149.522181205,11.9172045312,7.55349459824,4.36370993294
 02/26  13:00:00,220.02144643,8.90404368058,0.0,0.0,24.9203635341,149.522181205,8.5159801077,6.32406172237,2.19191838533
 02/26  14:00:00,229.833153182,18.7135352279,0.0,0.0,24.9203635341,149.522181205,13.70273772,7.15733131527,6.54540640474
 02/26  15:00:00,233.458940683,22.3439394243,0.0,0.0,24.9203635341,149.522181205,5.60297572765,3.41099971002,2.19197601763
 02/26  16:00:00,225.666228502,14.5537938285,0.0,0.0,24.9203635341,149.522181205,3.72192425376,1.53203546426,2.1898887895
 02/26  17:00:00,261.429315306,1.42692186792,0.0,0.0,24.9203635341,149.522181205,5.13945773375,2.94958078799,2.18987694577
 02/26  18:00:00,298.709183918,2.03845981132,0.0,0.0,24.9203635341,149.522181205,7.24835293986,5.05846632889,2.18988661097
 02/26  19:00:00,341.020909156,1.63076784906,0.0,0.0,24.9203635341,149.522181205,10.7348815657,6.3752253156,4.35965625011
 02/26  20:00:00,325.531550498,2.03845981132,0.0,0.0,24.9203635341,149.522181205,13.0309264079,10.8412205603,2.18970584766
 02/26  21:00:00,325.125396585,1.63076784906,0.0,0.0,24.9203635341,149.522181205,14.8955248991,12.7056417238,2.18988317533
 02/26  22:00:00,301.093853015,2.03845981132,0.0,0.0,24.9203635341,149.522181205,19.3060303753,17.1130255689,2.19300480642
 02/26  23:00:00,276.244433656,1.63076784906,0.0,0.0,24.9203635341,149.522181205,24.3749900318,22.1851322605,2.18985777124
 02/26  24:00:00,252.213399233,2.03845981132,0.0,0.0,24.9203635341,149.522181205,33.3684639095,29.0089725473,4.35949136219
 02/27  01:00:00,289.430775206,1.63076784906,0.0,0.0,24.9203635341,199.362908273,38.3859469476,36.1950126994,2.19093424817
 02/27  02:00:00,289.841347782,2.03845981132,0.0,0.0,24.9203635341,199.362908273,41.6799271411,39.4889992175,2.1909279236
 02/27  03:00:00,289.43544006,1.63076784906,0.0,0.0,24.9203635341,199.362908273,43.6234766541,41.4325550662,2.19092158791
 02/27  04:00:00,289.847352851,2.03845981132,0.0,0.0,24.9203635341,199.362908273,50.6137819092,46.2523440555,4.36143785373
 02/27  05:00:00,301.668094272,1.63076784906,0.0,0.0,24.9203635341,199.362908273,55.5320079879,53.3412604024,2.1907475855
 02/27  06:00:00,351.442778168,2.03845981132,0.0,0.0,49.8407270682,199.362908273,58.186599085,53.8188080087,4.3677910763
 02/27  07:00:00,429.722695824,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1304.18189491,1299.81628787,4.36560703574
 02/27  08:00:00,510.893996853,30.2378933764,0.0,0.0,149.522181205,199.362908273,1033.21290865,1024.45294376,8.75996488962
 02/27  09:00:00,1050.06279154,30.2378933764,0.0,0.0,448.566543614,448.566543614,481.19471672,461.354046287,19.8406704326
 02/27  10:00:00,1013.14805077,30.2378933764,0.0,0.0,448.566543614,448.566543614,229.047778551,209.177909935,19.8698686164
 02/27  11:00:00,964.315094369,30.3558478035,0.0,0.0,448.566543614,448.566543614,166.605415284,146.724301805,19.8811134787
 02/27  12:00:00,965.605330109,31.653761267,0.0,0.0,448.566543614,448.566543614,160.759343886,136.369571659,24.3897722273
 02/27  13:00:00,916.496297127,32.3747453276,0.0,0.0,448.566543614,398.725816546,173.391548302,144.428909818,28.9626384838
 02/27  14:00:00,967.745061027,33.8270204511,0.0,0.0,448.566543614,448.566543614,128.386015137,99.4598739095,28.9261412277
 02/27  15:00:00,967.4785203,33.6045396242,0.0,0.0,448.566543614,448.566543614,80.5251264282,62.8963074908,17.6288189375
 02/27  16:00:00,966.184742594,32.3325575402,0.0,0.0,448.566543614,448.566543614,55.0271740493,39.6076876925,15.4194863568
 02/27  17:00:00,1013.14515583,30.3845519239,0.0,0.0,448.566543614,448.566543614,79.7702944879,55.4164886935,24.3538057944
 02/27  18:00:00,900.177546835,30.2378933764,0.0,0.0,348.885089477,398.725816546,118.101243731,104.928810254,13.1724334769
 02/27  19:00:00,743.595666383,30.2378933764,0.0,0.0,249.203635341,299.044362409,190.968358465,180.011381884,10.9569765801
 02/27  20:00:00,727.719430591,30.2378933764,0.0,0.0,249.203635341,299.044362409,222.60923581,213.86574994,8.74348587005
 02/27  21:00:00,578.301832676,30.2378933764,0.0,0.0,149.522181205,249.203635341,345.210564589,336.458338274,8.75222631557
 02/27  22:00:00,553.854513889,30.2378933764,0.0,0.0,149.522181205,249.203635341,344.99781388,340.630046841,4.36776703851
 02/27  23:00:00,349.35696931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19068269306,0.0,2.19068269306
 02/27  24:00:00,299.992210192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082928487,0.0,2.19082928487
 02/28  01:00:00,287.770012175,0.0,0.0,0.0,24.9203635341,199.362908273,4.36132966941,0.0,4.36132966941
 02/28  02:00:00,287.770011925,0.0,0.0,0.0,24.9203635341,199.362908273,2.19088299048,0.0,2.19088299048
 02/28  03:00:00,287.770011726,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064602071,0.0,2.19064602071
 02/28  04:00:00,287.770012044,0.0,0.0,0.0,24.9203635341,199.362908273,2.19079149093,0.0,2.19079149093
 02/28  05:00:00,299.992209811,0.0,0.0,0.0,24.9203635341,199.362908273,4.36163633225,0.0,4.36163633225
 02/28  06:00:00,350.586189498,1.22307588679,0.0,0.0,49.8407270682,199.362908273,9.79578698993,5.42767357429,4.36811341564
 02/28  07:00:00,429.174498806,30.2378933764,0.0,0.0,49.8407270682,199.362908273,785.951139947,781.585623219,4.36551672802
 02/28  08:00:00,510.511958696,30.2378933764,0.0,0.0,149.522181205,199.362908273,694.260804713,685.499909095,8.76089561784
 02/28  09:00:00,1049.83123267,30.2378933764,0.0,0.0,448.566543614,448.566543614,262.582693078,244.944933592,17.6377594859
 02/28  10:00:00,1013.05850697,30.2378933764,0.0,0.0,448.566543614,448.566543614,146.197200274,126.32620723,19.8709930441
 02/28  11:00:00,964.581668269,30.6793583393,0.0,0.0,448.566543614,448.566543614,115.503380368,93.4150169682,22.0883633997
 02/28  12:00:00,966.405018157,32.5214111951,0.0,0.0,448.566543614,448.566543614,91.0364377003,68.1387147321,22.8977229682
 02/28  13:00:00,918.495963434,34.4422680376,0.0,0.0,448.566543614,398.725816546,105.519545023,75.0598569205,30.4596881025
 02/28  14:00:00,982.631140336,36.2543243288,0.000865002465384,0.0,448.566543614,448.566543614,71.7676812592,45.0725832411,26.695098018
 02/28  15:00:00,1055.83689431,36.1493706167,10.3435183343,0.0,448.566543614,448.566543614,39.9919971482,22.3626301564,17.6293669918
 02/28  16:00:00,1068.54149652,33.6898715702,24.9371570443,0.0,448.566543614,448.566543614,29.2928548016,11.6730094326,17.619845369
 02/28  17:00:00,1027.13612242,31.3252578886,0.552026498843,0.0,448.566543614,448.566543614,39.8410654127,17.7018060574,22.1392593554
 02/28  18:00:00,900.115121123,30.2378933764,0.0,0.0,348.885089477,398.725816546,51.3214295763,35.9534593892,15.3679701871
 02/28  19:00:00,743.537847415,30.2378933764,0.0,0.0,249.203635341,299.044362409,128.22264148,117.26618213,10.9564593495
 02/28  20:00:00,727.665342316,30.2378933764,0.0,0.0,249.203635341,299.044362409,161.409009201,154.845629681,6.56337952009
 02/28  21:00:00,578.188305411,30.2378933764,0.0,0.0,149.522181205,249.203635341,217.156975889,208.40472073,8.75225515853
 02/28  22:00:00,553.778793039,30.2378933764,0.0,0.0,149.522181205,249.203635341,261.794835807,257.426978907,4.36785689978
 02/28  23:00:00,349.356969156,0.0,0.0,0.0,49.8407270682,199.362908273,4.3618255116,0.0,4.3618255116
 02/28  24:00:00,299.992209543,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067109508,0.0,2.19067109508
 03/01  01:00:00,287.770011162,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908146826,0.0,2.1908146826
 03/01  02:00:00,287.770011536,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129760657,0.0,4.36129760657
 03/01  03:00:00,287.770011296,0.0,0.0,0.0,24.9203635341,199.362908273,2.19086495345,0.0,2.19086495345
 03/01  04:00:00,287.770011118,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062689625,0.0,2.19062689625
 03/01  05:00:00,301.220197035,1.22307588679,0.0,0.0,24.9203635341,199.362908273,8.07512591465,5.88435486383,2.19077105082
 03/01  06:00:00,351.408225581,2.03845981132,0.0,0.0,49.8407270682,199.362908273,17.8751919269,13.5070145688,4.36817735818
 03/01  07:00:00,429.246959729,30.2378933764,0.0,0.0,49.8407270682,199.362908273,874.830250748,870.464391518,4.36585923001
 03/01  08:00:00,511.331234542,30.2378933764,0.0,0.0,149.522181205,199.362908273,1456.86135585,1445.91607472,10.9452811292
 03/01  09:00:00,1050.68631065,30.2378933764,0.0,0.0,448.566543614,448.566543614,945.681094287,928.042887902,17.6382063844
 03/01  10:00:00,1013.88499985,30.2378933764,0.0,0.0,448.566543614,448.566543614,773.312587161,753.445803114,19.8667840471
 03/01  11:00:00,964.893624529,30.2378933764,0.0,0.0,448.566543614,448.566543614,664.61955842,644.742594931,19.8769634891
 03/01  12:00:00,964.779616331,30.2378933764,0.0,0.0,448.566543614,448.566543614,570.712752915,546.323799816,24.3889530993
 03/01  13:00:00,914.877228783,30.2378933764,0.0,0.0,448.566543614,398.725816546,527.68460823,498.722348075,28.9622601546
 03/01  14:00:00,964.598657863,30.2378933764,0.0,0.0,448.566543614,448.566543614,440.778180299,411.860283201,28.917897098
 03/01  15:00:00,964.525230806,30.2378933764,0.0,0.0,448.566543614,448.566543614,380.906600561,363.277961132,17.628639429
 03/01  16:00:00,964.513327918,30.2378933764,0.0,0.0,448.566543614,448.566543614,375.97851229,358.357223508,17.621288782
 03/01  17:00:00,1013.36467075,30.2378933764,0.0,0.0,448.566543614,448.566543614,352.179325238,330.037967764,22.1413574748
 03/01  18:00:00,900.517716425,30.2378933764,0.0,0.0,348.885089477,398.725816546,365.915935778,352.740268207,13.1756675707
 03/01  19:00:00,743.957917895,30.2378933764,0.0,0.0,249.203635341,299.044362409,447.869861606,436.914039896,10.9558217105
 03/01  20:00:00,728.084270235,30.2378933764,0.0,0.0,249.203635341,299.044362409,484.475028993,475.730548265,8.74448072856
 03/01  21:00:00,578.621388054,30.2378933764,0.0,0.0,149.522181205,249.203635341,547.733469027,538.98166687,8.75180215716
 03/01  22:00:00,554.199168416,30.2378933764,0.0,0.0,149.522181205,249.203635341,577.481907257,573.11430478,4.36760247696
 03/01  23:00:00,349.356968122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19081133998,0.0,2.19081133998
 03/01  24:00:00,299.992209326,0.0,0.0,0.0,24.9203635341,199.362908273,4.3612886076,0.0,4.3612886076
 03/02  01:00:00,287.770010661,0.0,0.0,0.0,24.9203635341,199.362908273,2.19085794451,0.0,2.19085794451
 03/02  02:00:00,287.77001049,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061880407,0.0,2.19061880407
 03/02  03:00:00,287.770010778,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076160116,0.0,2.19076160116
 03/02  04:00:00,288.58929802,0.815383924528,0.0,0.0,24.9203635341,199.362908273,7.90421034473,3.54241057258,4.36179977215
 03/02  05:00:00,301.631117654,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.5881988634,7.39739130432,2.19080755908
 03/02  06:00:00,351.409171838,2.03845981132,0.0,0.0,49.8407270682,199.362908273,15.4898153049,11.1217783056,4.36803699929
 03/02  07:00:00,429.25856423,30.2378933764,0.0,0.0,49.8407270682,199.362908273,696.381449411,692.016017813,4.36543159872
 03/02  08:00:00,510.647319028,30.2378933764,0.0,0.0,149.522181205,199.362908273,709.681273682,700.921297858,8.75997582394
 03/02  09:00:00,1050.16525245,30.2378933764,0.0,0.0,448.566543614,448.566543614,547.00773134,527.167203292,19.8405280473
 03/02  10:00:00,1013.42822553,30.2378933764,0.0,0.0,448.566543614,448.566543614,484.412707299,464.545097958,19.8676093415
 03/02  11:00:00,964.497090164,30.2378933764,0.0,0.0,448.566543614,448.566543614,447.386997609,427.509114038,19.8778835711
 03/02  12:00:00,964.428001514,30.2378933764,0.0,0.0,448.566543614,448.566543614,383.57238574,359.184867267,24.3875184722
 03/02  13:00:00,914.603390702,30.2378933764,0.0,0.0,448.566543614,398.725816546,403.292134406,374.333045038,28.9590893675
 03/02  14:00:00,964.401656713,30.2378933764,0.0,0.0,448.566543614,448.566543614,363.971111395,337.272877252,26.6982341433
 03/02  15:00:00,964.397005926,30.2378933764,0.0,0.0,448.566543614,448.566543614,362.828107414,345.196768998,17.631338416
 03/02  16:00:00,964.393047217,30.2378933764,0.0,0.0,448.566543614,448.566543614,359.82445087,342.202812064,17.6216388059
 03/02  17:00:00,1013.32138241,30.2378933764,0.0,0.0,448.566543614,448.566543614,400.500329522,376.147631722,24.3526977999
 03/02  18:00:00,900.557021095,30.2378933764,0.0,0.0,348.885089477,398.725816546,487.99339832,474.823224259,13.1701740607
 03/02  19:00:00,744.017565579,30.2378933764,0.0,0.0,249.203635341,299.044362409,588.561541623,577.60500338,10.9565382435
 03/02  20:00:00,728.298778769,30.2378933764,0.0,0.0,249.203635341,299.044362409,751.530300397,744.967519165,6.56278123127
 03/02  21:00:00,579.09084316,30.2378933764,0.0,0.0,149.522181205,249.203635341,988.749831586,979.996971873,8.75285971271
 03/02  22:00:00,554.776387133,30.2378933764,0.0,0.0,149.522181205,249.203635341,1009.10251826,1004.73435149,4.36816677321
 03/02  23:00:00,349.356967685,0.0,0.0,0.0,49.8407270682,199.362908273,4.36159880362,0.0,4.36159880362
 03/02  24:00:00,299.992208272,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082158901,0.0,2.19082158901
 03/03  01:00:00,289.410224886,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.71335031975,7.52246272496,2.19088759479
 03/03  02:00:00,289.824747235,2.03845981132,0.0,0.0,24.9203635341,199.362908273,17.361400943,12.9998160798,4.36158486316
 03/03  03:00:00,289.423723127,1.63076784906,0.0,0.0,24.9203635341,199.362908273,20.5693425934,18.3787200775,2.19062251597
 03/03  04:00:00,289.838063236,2.03845981132,0.0,0.0,24.9203635341,199.362908273,25.9391122119,23.7481943042,2.19091790765
 03/03  05:00:00,301.663530085,1.63076784906,0.0,0.0,24.9203635341,199.362908273,36.918061617,32.556259953,4.36180166402
 03/03  06:00:00,355.503108302,6.07916860661,0.0,0.0,49.8407270682,199.362908273,56.8481810474,52.4809635839,4.3672174635
 03/03  07:00:00,429.842099708,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1045.29118181,1043.09823496,2.19294685291
 03/03  08:00:00,514.201911502,30.2378933764,0.0,0.0,149.522181205,199.362908273,2348.54844162,2337.60269407,10.9457475485
 03/03  09:00:00,1053.1246952,30.2378933764,0.0,0.0,448.566543614,448.566543614,1269.51206026,1251.87349611,17.6385641543
 03/03  10:00:00,1015.48968656,30.2378933764,0.0,0.0,448.566543614,448.566543614,879.508495343,859.641593658,19.8669016849
 03/03  11:00:00,965.801720716,30.2378933764,0.0,0.0,448.566543614,448.566543614,653.262176232,633.383934441,19.8782417911
 03/03  12:00:00,965.377300284,30.2378933764,0.0,0.0,448.566543614,448.566543614,567.224745338,542.838307616,24.3864377226
 03/03  13:00:00,915.316502034,30.2378933764,0.0,0.0,448.566543614,398.725816546,534.154023611,505.193095743,28.9609278675
 03/03  14:00:00,964.937167943,30.2378933764,0.0,0.0,448.566543614,448.566543614,475.473269597,446.557044868,28.916224729
 03/03  15:00:00,964.843338951,30.2378933764,0.0,0.0,448.566543614,448.566543614,450.748937121,433.121438024,17.6274990968
 03/03  16:00:00,964.787243182,30.2378933764,0.0,0.0,448.566543614,448.566543614,441.758687923,424.13635726,17.6223306626
 03/03  17:00:00,1013.66155576,30.2378933764,0.0,0.0,448.566543614,448.566543614,458.077413941,435.938190052,22.1392238886
 03/03  18:00:00,900.89513763,30.2378933764,0.0,0.0,348.885089477,398.725816546,533.885385241,520.71094265,13.1744425904
 03/03  19:00:00,735.852070951,30.2378933764,0.0,0.0,249.203635341,299.044362409,649.205805566,638.249503551,10.9563020147
 03/03  20:00:00,728.538718736,30.2378933764,0.0,0.0,249.203635341,299.044362409,698.603830319,689.860191573,8.74363874621
 03/03  21:00:00,579.160625672,30.2378933764,0.0,0.0,149.522181205,249.203635341,810.000276611,801.248146908,8.75212970312
 03/03  22:00:00,554.87564139,30.2378933764,0.0,0.0,149.522181205,249.203635341,909.151672932,904.784503651,4.36716928078
 03/03  23:00:00,349.356966678,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078742238,0.0,2.19078742238
 03/03  24:00:00,299.992207842,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073668827,0.0,2.19073668827
 03/04  01:00:00,239.569318236,1.63076784906,0.0,0.0,24.9203635341,149.522181205,10.6726187744,6.31087767277,4.36174110165
 03/04  02:00:00,239.983118324,2.03845981132,0.0,0.0,24.9203635341,149.522181205,12.7041972959,10.5133946772,2.19080261864
 03/04  03:00:00,239.5789811,1.63076784906,0.0,0.0,24.9203635341,149.522181205,15.1956836006,13.0047699239,2.19091367663
 03/04  04:00:00,239.992304586,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.3096017579,16.9481182551,4.36148350279
 03/04  05:00:00,251.81932604,1.63076784906,0.0,0.0,24.9203635341,149.522181205,27.866351321,25.6757815964,2.19056972459
 03/04  06:00:00,285.610558644,10.928019161,0.0,0.0,24.9203635341,149.522181205,63.6735172613,59.3057696784,4.3677475829
 03/04  07:00:00,429.876486728,30.2378933764,0.0,0.0,49.8407270682,199.362908273,974.142750372,969.777040925,4.36570944708
 03/04  08:00:00,405.598920009,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2220.74816266,2216.37504635,4.37311630799
 03/04  09:00:00,654.487403593,30.2378933764,0.0,0.0,249.203635341,249.203635341,1455.87725839,1447.13293562,8.74432276937
 03/04  10:00:00,617.342524527,30.2378933764,0.0,0.0,249.203635341,249.203635341,1190.77777479,1179.82244435,10.9553304413
 03/04  11:00:00,568.455060794,30.2378933764,0.0,0.0,249.203635341,249.203635341,1185.70234432,1174.75780849,10.9445358218
 03/04  12:00:00,568.573680882,30.2378933764,0.0,0.0,249.203635341,249.203635341,1170.87092428,1159.90374417,10.9671801012
 03/04  13:00:00,568.347818633,30.2378933764,0.0,0.0,249.203635341,249.203635341,1075.2176237,1064.26650974,10.9511139581
 03/04  14:00:00,568.199109236,30.2378933764,0.0,0.0,249.203635341,249.203635341,1046.41318416,1037.65312263,8.76006153236
 03/04  15:00:00,319.15439243,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1161.69480514,1152.95025244,8.7445527059
 03/04  16:00:00,319.40581501,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1293.40347779,1286.84738093,6.55609685951
 03/04  17:00:00,368.496681513,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1343.78819819,1335.0482797,8.73991848667
 03/04  18:00:00,331.012379817,30.2378933764,0.0,0.0,24.9203635341,149.522181205,1534.00343393,1531.81090766,2.19252626454
 03/04  19:00:00,331.45795171,0.611537943396,0.0,0.0,24.9203635341,149.522181205,5.67194678248,1.30611088666,4.36583589582
 03/04  20:00:00,325.130745924,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.49944353597,5.13377041713,4.36567311884
 03/04  21:00:00,325.561096176,2.03845981132,0.0,0.0,24.9203635341,149.522181205,17.8662245729,13.5008719938,4.36535257913
 03/04  22:00:00,321.023177417,21.8343118255,0.0,0.0,24.9203635341,149.522181205,62.1328691645,57.7631545554,4.36971460909
 03/04  23:00:00,292.992855978,18.2012949925,0.0,0.0,24.9203635341,149.522181205,88.8446527798,86.6538111842,2.19084159566
 03/04  24:00:00,272.234539665,21.8343118255,0.0,0.0,24.9203635341,149.522181205,127.359718467,122.997997743,4.36172072427
 03/05  01:00:00,256.975816582,18.7449816961,0.0,0.0,24.9203635341,149.522181205,166.66436492,164.474509152,2.18985576856
 03/05  02:00:00,261.673695791,23.3877024072,0.0,0.0,24.9203635341,149.522181205,212.965198523,210.775362687,2.18983583638
 03/05  03:00:00,258.472325785,20.1430332196,0.0,0.0,24.9203635341,149.522181205,254.124666437,251.934850569,2.18981586833
 03/05  04:00:00,261.770025127,23.3877024072,0.0,0.0,24.9203635341,149.522181205,300.440945075,298.251087147,2.18985792813
 03/05  05:00:00,270.792756606,20.1430332196,0.0,0.0,24.9203635341,149.522181205,341.509822272,339.319984403,2.18983786962
 03/05  06:00:00,298.528937261,23.3877024072,0.0,0.0,24.9203635341,149.522181205,381.348263629,376.982400202,4.36586342676
 03/05  07:00:00,344.235072467,20.1430332196,0.0,0.0,24.9203635341,149.522181205,427.173867491,424.984033888,2.18983360304
 03/05  08:00:00,320.652493826,23.3877024072,0.0,0.0,24.9203635341,149.522181205,415.74720233,413.557388826,2.18981350411
 03/05  09:00:00,317.364979188,20.1430332196,0.0,0.0,24.9203635341,149.522181205,378.175443798,375.985588338,2.18985546006
 03/05  10:00:00,283.787670769,23.3877024072,0.0,0.0,24.9203635341,149.522181205,266.457806195,264.267970871,2.18983532385
 03/05  11:00:00,230.846938944,19.3663379287,0.0,0.0,24.9203635341,149.522181205,240.984396621,238.794581424,2.189815197
 03/05  12:00:00,233.224378066,21.8343118255,0.0,0.0,24.9203635341,149.522181205,179.208762469,177.016843426,2.19191904263
 03/05  13:00:00,229.578887078,18.2012949925,0.0,0.0,24.9203635341,149.522181205,174.317008284,169.953161684,4.36384660004
 03/05  14:00:00,233.155198198,21.8343118255,0.0,0.0,24.9203635341,149.522181205,139.513816359,135.143703185,4.37011317382
 03/05  15:00:00,229.484621152,18.2012949925,0.0,0.0,24.9203635341,149.522181205,118.844732935,114.481218938,4.36351399694
 03/05  16:00:00,233.07274545,21.8343118255,0.0,0.0,24.9203635341,149.522181205,89.0205475542,86.8307083415,2.18983921268
 03/05  17:00:00,278.328632707,18.2012949925,0.0,0.0,24.9203635341,149.522181205,90.7518930445,88.5620739828,2.18981906168
 03/05  18:00:00,318.635347769,21.8343118255,0.0,0.0,24.9203635341,149.522181205,97.7410365945,95.5511756234,2.1898609711
 03/05  19:00:00,352.22817722,19.2109988706,4.5785873762e-05,0.0,24.9203635341,149.522181205,128.665289427,126.475448625,2.18984080208
 03/05  20:00:00,347.11570625,23.3877024072,0.0,0.0,24.9203635341,149.522181205,184.454655666,182.264835017,2.18982064857
 03/05  21:00:00,343.922009666,20.1430332196,0.0,0.0,24.9203635341,149.522181205,228.933354423,226.743491868,2.18986255468
 03/05  22:00:00,322.774537783,23.3877024072,0.0,0.0,24.9203635341,149.522181205,276.120641733,271.754605334,4.3660363999
 03/05  23:00:00,295.106817753,20.1430332196,0.0,0.0,24.9203635341,149.522181205,297.986975516,295.797117833,2.18985768327
 03/05  24:00:00,273.977827335,23.3877024072,0.0,0.0,24.9203635341,149.522181205,358.019667731,355.829830216,2.189837515
 03/06  01:00:00,308.355330912,20.1430332196,0.0,0.0,24.9203635341,199.362908273,362.230922617,360.04006349,2.19085912701
 03/06  02:00:00,311.631919981,23.3877024072,0.0,0.0,24.9203635341,199.362908273,387.254147665,385.063304457,2.19084320796
 03/06  03:00:00,308.400757008,20.1430332196,0.0,0.0,24.9203635341,199.362908273,399.142832393,394.781042267,4.36179012605
 03/06  04:00:00,320.385458647,23.3877024072,0.000505876988423,0.0,24.9203635341,199.362908273,412.25741673,410.066545691,2.19087103922
 03/06  05:00:00,347.090914983,20.1430332196,0.00179307025761,0.0,24.9203635341,199.362908273,416.927966776,414.737111752,2.19085502308
 03/06  06:00:00,373.308376753,23.3877024072,0.0,0.0,49.8407270682,199.362908273,448.686526798,444.31899098,4.36753581745
 03/06  07:00:00,432.14658054,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2418.39928308,2414.03347116,4.3658119178
 03/06  08:00:00,509.251423179,30.2378933764,0.0,0.0,149.522181205,199.362908273,3383.0356227,3372.09069866,10.9449240377
 03/06  09:00:00,1053.92123637,30.2378933764,0.0,0.0,448.566543614,448.566543614,1457.22270044,1439.58664514,17.6360553035
 03/06  10:00:00,1015.08248676,30.2378933764,0.0,0.0,448.566543614,448.566543614,895.591864185,875.722010496,19.869853689
 03/06  11:00:00,965.174265278,30.2378933764,0.0,0.0,448.566543614,448.566543614,597.197410574,577.319206526,19.8782040483
 03/06  12:00:00,964.723347242,30.2413244181,0.0,0.0,448.566543614,448.566543614,429.346690294,404.960456951,24.3862333437
 03/06  13:00:00,915.226606117,30.7821864997,0.0,0.0,448.566543614,398.725816546,353.371618471,324.413149261,28.9584692095
 03/06  14:00:00,966.258377454,32.1842698551,0.0,0.0,448.566543614,448.566543614,220.785375617,194.088495358,26.6968802592
 03/06  15:00:00,966.348702882,32.3608584681,0.0,0.0,448.566543614,448.566543614,159.564900211,141.934391786,17.6305084255
 03/06  16:00:00,965.284001461,31.3546220387,0.0,0.0,448.566543614,448.566543614,114.691074162,97.0706469026,17.6204272591
 03/06  17:00:00,1013.07237467,30.2585294495,0.0,0.0,448.566543614,448.566543614,112.81583054,90.6773171673,22.1385133725
 03/06  18:00:00,900.206771289,30.2378933764,0.0,0.0,348.885089477,398.725816546,125.925933427,110.562043981,15.3638894459
 03/06  19:00:00,735.226768615,30.2378933764,0.0,0.0,249.203635341,299.044362409,322.139976509,311.183905092,10.9560714174
 03/06  20:00:00,728.110602358,30.2378933764,0.0,0.0,249.203635341,299.044362409,563.138204254,556.575073759,6.56313049486
 03/06  21:00:00,578.816825634,30.2378933764,0.0,0.0,149.522181205,249.203635341,797.553735063,788.801983995,8.75175106831
 03/06  22:00:00,554.495623388,30.2378933764,0.0,0.0,149.522181205,249.203635341,921.409632706,917.041983215,4.36764949042
 03/06  23:00:00,349.356965028,0.0,0.0,0.0,49.8407270682,199.362908273,4.3616921337,0.0,4.3616921337
 03/06  24:00:00,299.992205595,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055469426,0.0,2.19055469426
 03/07  01:00:00,287.770006798,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068850996,0.0,2.19068850996
 03/07  02:00:00,288.997104954,1.22307588679,0.0,0.0,24.9203635341,199.362908273,8.28943337944,3.92803355925,4.36139982019
 03/07  03:00:00,289.40837682,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.6210390997,7.43017392626,2.19086517344
 03/07  04:00:00,289.820155209,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.629406189,11.4385587784,2.19084741063
 03/07  05:00:00,301.636422034,1.63076784906,0.0,0.0,24.9203635341,199.362908273,15.3702369205,13.1793503462,2.19088657432
 03/07  06:00:00,351.415945564,2.03845981132,0.0,0.0,49.8407270682,199.362908273,23.0062170419,18.6383330718,4.36788397004
 03/07  07:00:00,429.906522916,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1320.75741872,1316.39188712,4.3655316021
 03/07  08:00:00,503.433382103,30.2378933764,0.0,0.0,149.522181205,199.362908273,1768.38985495,1757.44481298,10.9450419656
 03/07  09:00:00,1050.5629414,30.2378933764,0.0,0.0,448.566543614,448.566543614,744.16486541,726.528204226,17.6366611837
 03/07  10:00:00,1013.37670993,30.2378933764,0.0,0.0,448.566543614,448.566543614,352.037497614,332.168854376,19.8686432377
 03/07  11:00:00,964.333681996,30.2378933764,0.0,0.0,448.566543614,448.566543614,241.238033312,221.359787934,19.8782453787
 03/07  12:00:00,964.812827774,30.7559508168,0.0,0.0,448.566543614,448.566543614,218.188915135,193.804664548,24.3842505871
 03/07  13:00:00,916.289339877,32.1008763201,0.0,0.0,448.566543614,398.725816546,202.445597,173.488506534,28.9570904656
