Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/07  14:00:00,967.230596304,33.2441478093,0.0,0.0,448.566543614,448.566543614,169.411525862,142.716202154,26.6953237084
 03/07  15:00:00,965.955441808,32.0094745749,0.0,0.0,448.566543614,448.566543614,136.330471591,118.700921891,17.6295496997
 03/07  16:00:00,964.216468966,30.2718873836,0.0,0.0,448.566543614,448.566543614,138.141490316,120.521600408,17.6198899084
 03/07  17:00:00,1013.10800434,30.2378933764,0.0,0.0,448.566543614,448.566543614,175.356298709,153.219421626,22.136877083
 03/07  18:00:00,900.303656272,30.2378933764,0.0,0.0,348.885089477,398.725816546,231.428446747,216.060830563,15.3676161844
 03/07  19:00:00,735.219597313,30.2378933764,0.0,0.0,249.203635341,299.044362409,338.593886901,327.6386576,10.9552293005
 03/07  20:00:00,727.937225174,30.2378933764,0.0,0.0,249.203635341,299.044362409,418.693987728,412.131355773,6.56263195572
 03/07  21:00:00,578.531368075,30.2378933764,0.0,0.0,149.522181205,249.203635341,542.560348106,533.809291657,8.75105644831
 03/07  22:00:00,554.149751841,30.2378933764,0.0,0.0,149.522181205,249.203635341,607.69642029,603.329105924,4.36731436663
 03/07  23:00:00,349.356964059,0.0,0.0,0.0,49.8407270682,199.362908273,4.36150968346,0.0,4.36150968346
 03/07  24:00:00,299.992204759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076553027,0.0,2.19076553027
 03/08  01:00:00,287.770005965,0.0,0.0,0.0,24.9203635341,199.362908273,2.19089660409,0.0,2.19089660409
 03/08  02:00:00,287.770006124,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064935369,0.0,2.19064935369
 03/08  03:00:00,287.770006341,0.0,0.0,0.0,24.9203635341,199.362908273,4.36131614691,0.0,4.36131614691
 03/08  04:00:00,288.588436828,0.815383924528,0.0,0.0,24.9203635341,199.362908273,5.32492220726,3.13425523363,2.19066697363
 03/08  05:00:00,301.629871931,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.29328628124,7.10239063484,2.1908956464
 03/08  06:00:00,351.407774249,2.03845981132,0.0,0.0,49.8407270682,199.362908273,15.5254422733,11.1574585396,4.36798373361
 03/08  07:00:00,429.414998461,30.2378933764,0.0,0.0,49.8407270682,199.362908273,927.077182374,922.711303437,4.36587893773
 03/08  08:00:00,502.286387559,30.2378933764,0.0,0.0,149.522181205,199.362908273,950.31917669,939.375193953,10.943982737
 03/08  09:00:00,1050.19315365,30.2378933764,0.0,0.0,448.566543614,448.566543614,600.517840658,582.880055703,17.637784955
 03/08  10:00:00,1013.39375888,30.2378933764,0.0,0.0,448.566543614,448.566543614,468.384849776,448.517632878,19.8672168978
 03/08  11:00:00,964.38701996,30.2378933764,0.0,0.0,448.566543614,448.566543614,353.076163534,333.199585364,19.8765781703
 03/08  12:00:00,964.255265995,30.2378933764,0.0,0.0,448.566543614,448.566543614,223.761732194,199.377571433,24.3841607605
 03/08  13:00:00,914.399278439,30.2378933764,0.0,0.0,448.566543614,398.725816546,211.117929411,182.161316515,28.9566128957
 03/08  14:00:00,964.180657062,30.2378933764,0.0,0.0,448.566543614,448.566543614,150.121946445,123.431244313,26.690702132
 03/08  15:00:00,964.152335344,30.2378933764,0.0,0.0,448.566543614,448.566543614,122.909416343,105.282735004,17.6266813391
 03/08  16:00:00,964.148150634,30.2378933764,0.0,0.0,448.566543614,448.566543614,120.051727014,102.432984115,17.6187428989
 03/08  17:00:00,1013.05305466,30.2378933764,0.0,0.0,448.566543614,448.566543614,137.309507387,115.173553625,22.135953762
 03/08  18:00:00,900.22463096,30.2378933764,0.0,0.0,348.885089477,398.725816546,170.306352634,157.129944932,13.1764077017
 03/08  19:00:00,735.115752228,30.2378933764,0.0,0.0,249.203635341,299.044362409,263.189572359,252.234829434,10.9547429255
 03/08  20:00:00,727.873028733,30.2378933764,0.0,0.0,249.203635341,299.044362409,398.39751496,389.653802643,8.7437123169
 03/08  21:00:00,578.503512946,30.2378933764,0.0,0.0,149.522181205,249.203635341,569.30694566,560.555067289,8.75187837153
 03/08  22:00:00,554.102509214,30.2378933764,0.0,0.0,149.522181205,249.203635341,610.060243839,605.692550023,4.36769381629
 03/08  23:00:00,349.356962971,0.0,0.0,0.0,49.8407270682,199.362908273,2.19086010173,0.0,2.19086010173
 03/08  24:00:00,299.992204103,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135596003,0.0,4.36135596003
 03/09  01:00:00,287.770005214,0.0,0.0,0.0,24.9203635341,199.362908273,2.19087284656,0.0,2.19087284656
 03/09  02:00:00,287.770005023,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062397886,0.0,2.19062397886
 03/09  03:00:00,287.770005363,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075442573,0.0,2.19075442573
 03/09  04:00:00,288.179828955,0.407691962264,0.0,0.0,24.9203635341,199.362908273,6.73503858998,2.37351834772,4.36152024226
 03/09  05:00:00,302.041260635,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.9973392445,11.8064768994,2.19086234511
 03/09  06:00:00,350.999706844,1.63076784906,0.0,0.0,49.8407270682,199.362908273,16.0232008083,11.6552052395,4.36799556886
 03/09  07:00:00,429.380415955,30.2378933764,0.0,0.0,49.8407270682,199.362908273,953.855510004,949.490011755,4.3654982497
 03/09  08:00:00,502.260544763,30.2378933764,0.0,0.0,149.522181205,199.362908273,944.75366755,935.994576403,8.75909114717
 03/09  09:00:00,1049.97865392,30.2378933764,0.0,0.0,448.566543614,448.566543614,392.347193709,372.506766391,19.8404273178
 03/09  10:00:00,1013.10153441,30.2378933764,0.0,0.0,448.566543614,448.566543614,177.323933123,159.661902775,17.6620303484
 03/09  11:00:00,964.17529596,30.2459571219,0.0,0.0,448.566543614,448.566543614,134.038123116,113.963616182,20.0745069333
 03/09  12:00:00,965.50532996,31.5867865867,0.0,0.0,448.566543614,448.566543614,123.927696451,99.740407228,24.1872892227
 03/09  13:00:00,917.214577369,33.1225346729,0.0,0.0,448.566543614,398.725816546,140.551768081,110.704281984,29.8474860968
 03/09  14:00:00,967.343352899,33.44560028,0.0,0.0,448.566543614,448.566543614,103.940518499,75.9225135201,28.0180049791
 03/09  15:00:00,967.675590367,33.8224474163,0.0,0.0,448.566543614,448.566543614,56.7840320354,39.1576051562,17.6264268791
 03/09  16:00:00,966.674392005,32.838609087,0.0,0.0,448.566543614,448.566543614,38.630935759,21.010361919,17.62057384
 03/09  17:00:00,1013.74298587,31.0121378496,0.0,0.0,448.566543614,448.566543614,43.9578528988,21.8194375912,22.1384153076
 03/09  18:00:00,900.1205898,30.2378933764,0.0,0.0,348.885089477,398.725816546,53.1432895484,39.9700952403,13.1731943081
 03/09  19:00:00,734.992125179,30.2378933764,0.0,0.0,249.203635341,299.044362409,119.689421263,108.733865722,10.9555555407
 03/09  20:00:00,727.670107881,30.2378933764,0.0,0.0,249.203635341,299.044362409,161.033237514,152.290100988,8.74313652557
 03/09  21:00:00,578.194582007,30.2378933764,0.0,0.0,149.522181205,249.203635341,214.448161132,205.696626212,8.75153491999
 03/09  22:00:00,553.775581322,30.2378933764,0.0,0.0,149.522181205,249.203635341,247.196461661,242.828961094,4.36750056657
 03/09  23:00:00,349.356962229,0.0,0.0,0.0,49.8407270682,199.362908273,2.19055694726,0.0,2.19055694726
 03/09  24:00:00,299.992202948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068740572,0.0,2.19068740572
 03/10  01:00:00,287.770004558,0.0,0.0,0.0,24.9203635341,199.362908273,4.36137982207,0.0,4.36137982207
 03/10  02:00:00,287.77000442,0.0,0.0,0.0,24.9203635341,199.362908273,2.19069314387,0.0,2.19069314387
 03/10  03:00:00,287.770004166,0.0,0.0,0.0,24.9203635341,199.362908273,2.19082134813,0.0,2.19082134813
 03/10  04:00:00,287.770004341,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057072025,0.0,2.19057072025
 03/10  05:00:00,299.992202336,0.0,0.0,0.0,24.9203635341,199.362908273,4.36152634342,0.0,4.36152634342
 03/10  06:00:00,349.358481903,0.0,0.0,0.0,49.8407270682,199.362908273,4.36748622751,0.0,4.36748622751
 03/10  07:00:00,420.488435298,30.2378933764,0.0,0.0,49.8407270682,199.362908273,618.289961455,616.09742315,2.19253830459
 03/10  08:00:00,501.839487464,30.2378933764,0.0,0.0,149.522181205,199.362908273,555.527091166,544.581439241,10.9456519252
 03/10  09:00:00,1049.79348427,30.2378933764,0.0,0.0,448.566543614,448.566543614,222.297206674,204.658595176,17.6386114982
 03/10  10:00:00,1013.08261137,30.2378933764,0.0,0.0,448.566543614,448.566543614,174.415684669,154.550587936,19.8650967328
 03/10  11:00:00,964.190591469,30.2378933764,0.0,0.0,448.566543614,448.566543614,171.584355731,151.709499105,19.8748566258
 03/10  12:00:00,964.172692141,30.2378933764,0.0,0.0,448.566543614,448.566543614,152.101877888,127.718800726,24.3830771622
 03/10  13:00:00,914.328894358,30.2378933764,0.0,0.0,448.566543614,398.725816546,148.17653329,119.220294169,28.9562391207
 03/10  14:00:00,964.131548827,30.2378933764,0.0,0.0,448.566543614,448.566543614,104.171021378,77.4766390936,26.6943822846
 03/10  15:00:00,964.95098431,31.0958413998,0.0,0.0,448.566543614,448.566543614,62.2971838831,44.6677943386,17.6293895444
 03/10  16:00:00,964.846195615,31.0038253932,0.0,0.0,448.566543614,448.566543614,48.0319366075,30.4136587509,17.6182778567
 03/10  17:00:00,1012.97548619,30.2378933764,0.0,0.0,448.566543614,448.566543614,53.6144162763,31.4798716044,22.134544672
 03/10  18:00:00,900.126777612,30.2378933764,0.0,0.0,348.885089477,398.725816546,63.6577029847,50.3996863061,13.2580166785
 03/10  19:00:00,734.984304204,30.2378933764,0.0,0.0,249.203635341,299.044362409,118.603525456,107.727895006,10.8756304499
 03/10  20:00:00,727.679536138,30.2378933764,0.0,0.0,249.203635341,299.044362409,183.043098095,174.298717788,8.7443803075
 03/10  21:00:00,578.2318754,30.2378933764,0.0,0.0,149.522181205,249.203635341,272.627918657,263.87546014,8.75245851703
 03/10  22:00:00,553.830287771,30.2378933764,0.0,0.0,149.522181205,249.203635341,327.236743263,322.868744752,4.36799851077
 03/10  23:00:00,349.356961064,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082385298,0.0,2.19082385298
 03/10  24:00:00,299.992202171,0.0,0.0,0.0,24.9203635341,199.362908273,4.36116105119,0.0,4.36116105119
 03/11  01:00:00,237.929275953,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063593111,0.0,2.19063593111
 03/11  02:00:00,237.929276024,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076210977,0.0,2.19076210977
 03/11  03:00:00,237.929276439,0.0,0.0,0.0,24.9203635341,149.522181205,4.36114582291,0.0,4.36114582291
 03/11  04:00:00,237.929276217,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076216658,0.0,2.19076216658
 03/11  05:00:00,250.151473905,0.0,0.0,0.0,24.9203635341,149.522181205,2.19050973022,0.0,2.19050973022
 03/11  06:00:00,274.597390057,0.0,0.0,0.0,24.9203635341,149.522181205,4.36794106176,0.0,4.36794106176
 03/11  07:00:00,425.084375933,30.2378933764,0.000104827172255,0.0,49.8407270682,199.362908273,713.944156216,709.578710461,4.36544575558
 03/11  08:00:00,402.145195419,30.2378933764,0.0,0.0,49.8407270682,199.362908273,562.214519166,555.664526538,6.54999262825
 03/11  09:00:00,651.23716705,30.2378933764,0.0,0.0,249.203635341,249.203635341,430.6868225,424.12453202,6.56229048032
 03/11  10:00:00,614.515077282,30.2378933764,0.0,0.0,249.203635341,249.203635341,369.331898487,358.376445089,10.9554533978
 03/11  11:00:00,565.598542461,30.2378933764,0.0,0.0,249.203635341,249.203635341,341.10921935,330.164827705,10.9443916456
 03/11  12:00:00,565.579507415,30.2378933764,0.0,0.0,249.203635341,249.203635341,319.069090531,308.102571488,10.9665190431
 03/11  13:00:00,565.530496609,30.2378933764,0.0,0.0,249.203635341,249.203635341,264.252788862,253.302554872,10.95023399
 03/11  14:00:00,565.487670523,30.2378933764,0.0,0.0,249.203635341,249.203635341,212.365461162,203.606307133,8.75915402934
 03/11  15:00:00,334.551191688,30.2378933764,5.00906281208,0.0,74.7610906023,174.442544739,279.456284746,270.712727328,8.74355741755
 03/11  16:00:00,401.532016507,30.2378933764,43.9509453964,0.0,74.7610906023,174.442544739,291.638426418,285.083155463,6.55527095476
 03/11  17:00:00,482.701429824,30.2378933764,74.5783595385,0.0,74.7610906023,174.442544739,327.251963458,320.692370484,6.55959297365
 03/11  18:00:00,449.984312177,30.2378933764,74.1975686558,0.0,24.9203635341,149.522181205,437.283640076,432.917930764,4.3657093113
 03/11  19:00:00,330.842736784,0.0,0.0,0.0,24.9203635341,149.522181205,4.36573340078,0.0,4.36573340078
 03/11  20:00:00,323.485674519,0.0,0.0,0.0,24.9203635341,149.522181205,4.36549337456,0.0,4.36549337456
 03/11  21:00:00,323.485674268,0.0,0.0,0.0,24.9203635341,149.522181205,2.63468126177,0.0,2.63468126177
 03/11  22:00:00,299.042292219,0.0,0.0,0.0,24.9203635341,149.522181205,6.10162699266,0.0,6.10162699266
 03/11  23:00:00,274.595869516,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906264724,0.0,2.1906264724
 03/11  24:00:00,250.151473928,0.0,0.0,0.0,24.9203635341,149.522181205,2.19075248247,0.0,2.19075248247
 03/12  01:00:00,237.928768733,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976422651,0.0,2.18976422651
 03/12  02:00:00,237.928768778,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954635979,0.0,2.18954635979
 03/12  03:00:00,237.928768752,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963767676,0.0,2.18963767676
 03/12  04:00:00,251.381535456,1.22307588679,0.0,0.0,24.9203635341,149.522181205,11.7238592912,9.53413057146,2.18972871977
 03/12  05:00:00,276.242168795,1.63076784906,0.0,0.0,24.9203635341,149.522181205,22.8383263075,18.4726480708,4.36567823672
 03/12  06:00:00,325.543798619,2.03845981132,0.0,0.0,24.9203635341,149.522181205,29.1246628126,26.9349783564,2.18968445616
 03/12  07:00:00,341.042635262,1.63076784906,0.0,0.0,24.9203635341,149.522181205,36.4283084197,34.2385319786,2.18977644102
 03/12  08:00:00,298.735932061,2.03845981132,0.0,0.0,24.9203635341,149.522181205,41.2932432483,39.103686054,2.18955719435
 03/12  09:00:00,261.672286318,1.63076784906,0.0,0.0,24.9203635341,149.522181205,54.4432125925,52.253749325,2.18946326745
 03/12  10:00:00,213.193641398,2.03845981132,0.0,0.0,24.9203635341,149.522181205,57.0683562789,54.8786173031,2.18973897571
 03/12  11:00:00,212.790971346,1.63076784906,0.0,0.0,24.9203635341,149.522181205,63.6418197281,59.2784159091,4.36340381904
 03/12  12:00:00,213.197483045,2.03845981132,0.0,0.0,24.9203635341,149.522181205,61.5687472763,57.2057147835,4.3630324928
 03/12  13:00:00,212.793247674,1.63076784906,0.0,0.0,24.9203635341,149.522181205,63.2859089334,58.9162977782,4.36961115516
 03/12  14:00:00,213.198299762,2.03845981132,0.0,0.0,24.9203635341,149.522181205,59.112101742,56.9202674247,2.19183431737
 03/12  15:00:00,212.786826233,1.63076784906,0.0,0.0,24.9203635341,149.522181205,55.2275482822,53.0377668592,2.18978142302
 03/12  16:00:00,262.078154683,2.03845981132,0.0,0.0,24.9203635341,149.522181205,48.6897587347,46.4999495441,2.1898091906
 03/12  17:00:00,298.337577401,1.63076784906,0.0,0.0,24.9203635341,149.522181205,48.9015045231,46.711727014,2.18977750902
 03/12  18:00:00,298.745300978,2.03845981132,0.0,0.0,24.9203635341,149.522181205,48.5756834053,46.3860007838,2.18968262146
 03/12  19:00:00,299.538167148,1.63076784906,0.0,0.0,24.9203635341,149.522181205,66.2712729077,61.9116963192,4.35957658844
 03/12  20:00:00,346.797303745,18.2012949925,0.000178045439597,0.0,24.9203635341,149.522181205,124.223091858,122.03329106,2.18980079795
 03/12  21:00:00,338.441085292,21.8343118255,0.000797945320642,0.0,24.9203635341,149.522181205,172.917502933,170.724636579,2.19286635383
 03/12  22:00:00,319.757257662,18.2012949925,0.0012506411707,0.0,24.9203635341,149.522181205,191.374054186,189.184231522,2.18982266429
 03/12  23:00:00,282.578569907,21.8343118255,0.000357607318933,0.0,24.9203635341,149.522181205,246.606421658,244.416631629,2.18979002928
 03/12  24:00:00,256.3606291,18.2012949925,0.0,0.0,24.9203635341,149.522181205,253.225322699,251.035503762,2.18981893681
 03/13  01:00:00,309.887197406,21.8343118255,0.0,0.0,24.9203635341,199.362908273,307.528894338,303.167669272,4.36122506587
 03/13  02:00:00,306.29546381,18.2012949925,0.0,0.0,24.9203635341,199.362908273,340.721265285,338.530422122,2.19084316297
 03/13  03:00:00,311.157572257,22.9993547618,0.0,0.0,24.9203635341,199.362908273,395.519866933,393.329053137,2.19081379661
 03/13  04:00:00,320.536981885,20.1430332196,0.0,0.0,24.9203635341,199.362908273,397.316314394,392.954624564,4.36168983002
 03/13  05:00:00,373.194152527,23.3877024072,0.0,0.0,49.8407270682,199.362908273,428.379978357,424.01212489,4.36785346758
 03/13  06:00:00,431.02535846,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2019.11004488,2016.91716544,2.19287943839
 03/13  07:00:00,551.648075861,30.2378933764,0.0,0.0,149.522181205,199.362908273,3283.19743107,3272.25302267,10.9444083932
 03/13  08:00:00,1053.78238339,30.2378933764,0.0,0.0,448.566543614,448.566543614,1303.66590801,1286.03291565,17.6329923568
 03/13  09:00:00,1015.11391963,30.2378933764,0.0,0.0,448.566543614,448.566543614,819.369799945,799.501994866,19.8678050792
 03/13  10:00:00,965.082026569,30.2378933764,0.0,0.0,448.566543614,448.566543614,489.887602319,470.011439249,19.8761630691
 03/13  11:00:00,964.595636203,30.2378933764,0.0,0.0,448.566543614,448.566543614,314.695924616,290.314693075,24.381231541
 03/13  12:00:00,914.579921756,30.2378933764,0.0,0.0,448.566543614,398.725816546,247.561920182,218.610780115,28.9511400674
 03/13  13:00:00,964.77954135,30.7523861514,0.0,0.0,448.566543614,448.566543614,162.942355324,136.258155577,26.6841997467
 03/13  14:00:00,965.5301225,31.555066037,0.0,0.0,448.566543614,448.566543614,132.667931294,115.04050907,17.6274222241
 03/13  15:00:00,965.533107038,31.6052856399,0.0,0.0,448.566543614,448.566543614,102.576111294,84.9574495505,17.6186617436
 03/13  16:00:00,1013.70127975,30.9208275087,0.0,0.0,448.566543614,448.566543614,76.8598915067,54.7260769971,22.1338145096
 03/13  17:00:00,900.165557144,30.2378933764,0.0,0.0,348.885089477,398.725816546,78.7318677482,65.5590406378,13.1728271104
 03/13  18:00:00,700.829193475,30.2378933764,0.0,0.0,249.203635341,299.044362409,102.255955653,91.3012755782,10.9546800746
 03/13  19:00:00,702.053477004,30.2378933764,0.0,0.0,249.203635341,299.044362409,137.725899101,128.982042498,8.74385660352
 03/13  20:00:00,578.29131315,30.2378933764,0.0,0.0,149.522181205,249.203635341,257.964052272,249.213069312,8.7509829598
 03/13  21:00:00,553.904270564,30.2378933764,0.0,0.0,149.522181205,249.203635341,325.771205975,321.403936847,4.3672691271
 03/13  22:00:00,349.356958313,0.0,0.0,0.0,49.8407270682,199.362908273,2.19082292491,0.0,2.19082292491
 03/13  23:00:00,299.992198996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056685176,0.0,2.19056685176
 03/13  24:00:00,287.770001436,0.0,0.0,0.0,24.9203635341,199.362908273,2.1906883676,0.0,2.1906883676
 03/14  01:00:00,287.770000423,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135673778,0.0,4.36135673778
 03/14  02:00:00,287.770000035,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066879085,0.0,2.19066879085
 03/14  03:00:00,287.770000134,0.0,0.0,0.0,24.9203635341,199.362908273,2.19078783653,0.0,2.19078783653
 03/14  04:00:00,301.629014531,1.63076784906,0.0,0.0,24.9203635341,199.362908273,10.2104512573,5.84908228241,4.36136897489
 03/14  05:00:00,351.406870229,2.03845981132,0.0,0.0,49.8407270682,199.362908273,13.9859074148,9.61886538531,4.36704202951
 03/14  06:00:00,429.419359231,30.2378933764,0.0,0.0,49.8407270682,199.362908273,881.474670352,879.281831128,2.19283922408
 03/14  07:00:00,545.063213133,30.2378933764,0.0,0.0,149.522181205,199.362908273,973.08800214,962.143910137,10.9440920024
 03/14  08:00:00,1050.16458932,30.2378933764,0.0,0.0,448.566543614,448.566543614,553.253024207,535.620327864,17.6326963427
 03/14  09:00:00,1013.22724308,30.2378933764,0.0,0.0,448.566543614,448.566543614,294.780438025,274.913810132,19.866627893
 03/14  10:00:00,964.241180401,30.2378933764,0.0,0.0,448.566543614,448.566543614,203.275384463,183.400599504,19.8747849598
 03/14  11:00:00,964.249573278,30.2378933764,0.0,0.0,448.566543614,448.566543614,216.403520669,192.023812516,24.379708153
 03/14  12:00:00,914.420228868,30.2378933764,0.0,0.0,448.566543614,398.725816546,231.887262751,202.935123501,28.9521392499
 03/14  13:00:00,964.209816322,30.2378933764,0.0,0.0,448.566543614,448.566543614,180.725851445,154.044914757,26.6809366882
 03/14  14:00:00,964.181318154,30.2378933764,0.0,0.0,448.566543614,448.566543614,154.157876111,136.532495058,17.6253810532
 03/14  15:00:00,964.165007325,30.2378933764,0.0,0.0,448.566543614,448.566543614,138.640871582,121.024072855,17.6167987266
 03/14  16:00:00,1013.04533366,30.2378933764,0.0,0.0,448.566543614,448.566543614,129.00225205,106.867863948,22.1343881027
 03/14  17:00:00,900.197463081,30.2378933764,0.0,0.0,348.885089477,398.725816546,139.964194272,126.7941121,13.1700821719
 03/14  18:00:00,700.913809542,30.2378933764,0.0,0.0,249.203635341,299.044362409,231.924698166,220.970066264,10.954631902
 03/14  19:00:00,702.148698758,30.2378933764,0.0,0.0,249.203635341,299.044362409,289.561606382,282.999102073,6.56250430877
 03/14  20:00:00,578.355274238,30.2378933764,0.0,0.0,149.522181205,249.203635341,407.257477631,398.505443961,8.75203366925
 03/14  21:00:00,554.005697393,30.2378933764,0.0,0.0,149.522181205,249.203635341,518.755129659,514.387264818,4.36786484153
 03/14  22:00:00,349.35695737,0.0,0.0,0.0,49.8407270682,199.362908273,4.36137272353,0.0,4.36137272353
 03/14  23:00:00,299.992197808,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063806266,0.0,2.19063806266
 03/14  24:00:00,287.770000073,0.0,0.0,0.0,24.9203635341,199.362908273,2.19075699973,0.0,2.19075699973
 03/15  01:00:00,287.769999309,0.0,0.0,0.0,24.9203635341,199.362908273,4.361109942,0.0,4.361109942
 03/15  02:00:00,287.769999079,0.0,0.0,0.0,24.9203635341,199.362908273,2.19073014259,0.0,2.19073014259
 03/15  03:00:00,287.76999895,0.0,0.0,0.0,24.9203635341,199.362908273,2.19084656087,0.0,2.19084656087
 03/15  04:00:00,302.040692684,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.8045138343,11.6139271801,2.19058665416
 03/15  05:00:00,350.998557121,1.63076784906,0.0,0.0,49.8407270682,199.362908273,15.1531313392,10.7855128461,4.36761849311
 03/15  06:00:00,429.361259856,30.2378933764,0.0,0.0,49.8407270682,199.362908273,964.708542287,960.343200322,4.36534196539
 03/15  07:00:00,545.019260578,30.2378933764,0.0,0.0,149.522181205,199.362908273,1017.14994198,1006.20631858,10.9436233922
 03/15  08:00:00,1050.31964528,30.2378933764,0.0,0.0,448.566543614,448.566543614,741.606003513,723.971306191,17.6346973215
 03/15  09:00:00,1013.59465507,30.2378933764,0.0,0.0,448.566543614,448.566543614,662.380814402,642.518100132,19.8627142697
 03/15  10:00:00,964.619692935,30.2378933764,0.0,0.0,448.566543614,448.566543614,565.023849957,545.153176834,19.8706731228
 03/15  11:00:00,964.52060967,30.2378933764,0.0,0.0,448.566543614,448.566543614,463.783825873,441.61990711,22.1639187629
 03/15  12:00:00,914.663250144,30.2378933764,0.0,0.0,448.566543614,398.725816546,450.598088447,421.649240811,28.9488476356
 03/15  13:00:00,964.439528707,30.2378933764,0.0,0.0,448.566543614,448.566543614,390.172938336,361.268438367,28.904499969
 03/15  14:00:00,964.333813115,30.2378933764,0.0,0.0,448.566543614,448.566543614,286.744609709,269.11899105,17.625618659
 03/15  15:00:00,964.258560885,30.2378933764,0.0,0.0,448.566543614,448.566543614,214.144808285,198.727877113,15.416931172
 03/15  16:00:00,1013.11674565,30.2378933764,0.0,0.0,448.566543614,448.566543614,187.938592287,165.804600187,22.1339921
 03/15  17:00:00,900.274589298,30.2378933764,0.0,0.0,348.885089477,398.725816546,206.80736722,191.443692245,15.3636749758
 03/15  18:00:00,700.965609961,30.2378933764,0.0,0.0,249.203635341,299.044362409,264.168298279,253.214556265,10.9537420142
 03/15  19:00:00,702.237577348,30.2378933764,0.0,0.0,249.203635341,299.044362409,356.922299928,350.360058429,6.56224149915
 03/15  20:00:00,578.571220324,30.2378933764,0.0,0.0,149.522181205,249.203635341,595.445370987,586.693437902,8.75193308502
 03/15  21:00:00,554.28791202,30.2378933764,0.0,0.0,149.522181205,249.203635341,744.447114612,740.079322008,4.36779260418
 03/15  22:00:00,349.356955834,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078919024,0.0,2.19078919024
 03/15  23:00:00,299.992196938,0.0,0.0,0.0,24.9203635341,199.362908273,4.36142312683,0.0,4.36142312683
 03/15  24:00:00,287.769998926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050970883,0.0,2.19050970883
 03/16  01:00:00,287.769997648,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062292679,0.0,2.19062292679
 03/16  02:00:00,287.769998038,0.0,0.0,0.0,24.9203635341,199.362908273,4.36121211301,0.0,4.36121211301
 03/16  03:00:00,289.818815152,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.5697595566,10.3789805844,2.19077897218
 03/16  04:00:00,301.633317577,1.63076784906,0.0,0.0,24.9203635341,199.362908273,12.5795447591,10.3888414016,2.19070335744
 03/16  05:00:00,351.413812386,2.03845981132,0.0,0.0,49.8407270682,199.362908273,21.3269826402,16.9593409338,4.36764170642
 03/16  06:00:00,429.44159666,30.2378933764,0.0,0.0,49.8407270682,199.362908273,924.290911774,919.925173099,4.36573867499
 03/16  07:00:00,537.286020008,30.2378933764,0.0,0.0,149.522181205,199.362908273,1534.91558748,1526.1577026,8.75788488667
 03/16  08:00:00,1050.67026846,30.2378933764,0.0,0.0,448.566543614,448.566543614,824.958455083,807.326010399,17.632444684
 03/16  09:00:00,1013.47383214,30.2378933764,0.0,0.0,448.566543614,448.566543614,422.987015511,403.123331799,19.8636837125
 03/16  10:00:00,964.308003642,30.2378933764,0.0,0.0,448.566543614,448.566543614,218.444398268,198.571772929,19.8726253388
 03/16  11:00:00,964.18776367,30.2378933764,0.0,0.0,448.566543614,448.566543614,127.723849393,103.346057245,24.3777921478
 03/16  12:00:00,914.487270531,30.3772826451,0.0,0.0,448.566543614,398.725816546,131.821031112,102.871627274,28.9494038376
 03/16  13:00:00,965.417627707,31.5074500294,0.0,0.0,448.566543614,448.566543614,98.561608481,71.8763569329,26.6852515481
 03/16  14:00:00,966.818776274,32.9299982253,0.0,0.0,448.566543614,448.566543614,80.9636601736,63.3402956746,17.623364499
 03/16  15:00:00,966.919952607,33.0632664757,0.0,0.0,448.566543614,448.566543614,53.6211994823,36.0045557741,17.6166437082
 03/16  16:00:00,1014.4514642,31.7188320829,0.0,0.0,448.566543614,448.566543614,41.8438306937,19.7133326421,22.1304980516
 03/16  17:00:00,900.195767179,30.3129112513,0.0,0.0,348.885089477,398.725816546,46.5300304541,33.35754267,13.1724877841
 03/16  18:00:00,700.787901726,30.2378933764,0.0,0.0,249.203635341,299.044362409,74.5450011783,63.5906930725,10.9543081058
 03/16  19:00:00,702.010584603,30.2378933764,0.0,0.0,249.203635341,299.044362409,109.903289393,101.160306525,8.742982868
 03/16  20:00:00,578.206697509,30.2378933764,0.0,0.0,149.522181205,249.203635341,195.189424232,186.438925932,8.75049829972
 03/16  21:00:00,553.812195641,30.2378933764,0.0,0.0,149.522181205,249.203635341,250.71430347,246.347239529,4.36706394095
 03/16  22:00:00,349.356954951,0.0,0.0,0.0,49.8407270682,199.362908273,2.19072258221,0.0,2.19072258221
 03/16  23:00:00,299.992195681,0.0,0.0,0.0,24.9203635341,199.362908273,2.1908362827,0.0,2.1908362827
 03/16  24:00:00,287.769997987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057427233,0.0,2.19057427233
 03/17  01:00:00,287.769996979,0.0,0.0,0.0,24.9203635341,199.362908273,4.36148263474,0.0,4.36148263474
 03/17  02:00:00,287.769996644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053301981,0.0,2.19053301981
 03/17  03:00:00,287.769996557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19064457105,0.0,2.19064457105
 03/17  04:00:00,299.992194728,0.0,0.0,0.0,24.9203635341,199.362908273,4.36124761827,0.0,4.36124761827
 03/17  05:00:00,350.586056962,1.22307588679,0.0,0.0,49.8407270682,199.362908273,6.72229804786,4.5287719975,2.19352605036
 03/17  06:00:00,429.168751164,30.2378933764,0.0,0.0,49.8407270682,199.362908273,678.607416315,674.241879806,4.36553650883
 03/17  07:00:00,536.318917534,30.2378933764,0.0,0.0,149.522181205,199.362908273,796.024350303,785.080255289,10.9440950134
 03/17  08:00:00,1050.01651684,30.2378933764,0.0,0.0,448.566543614,448.566543614,417.486180086,399.852044738,17.6341353473
 03/17  09:00:00,1013.1190636,30.2378933764,0.0,0.0,448.566543614,448.566543614,192.85930889,172.996186025,19.8631228644
 03/17  10:00:00,964.145711105,30.2378933764,0.0,0.0,448.566543614,448.566543614,109.391132192,89.5200324334,19.8710997583
 03/17  11:00:00,964.388053705,30.5074548274,0.0,0.0,448.566543614,448.566543614,80.6311953622,58.466523818,22.1646715442
 03/17  12:00:00,954.499200219,32.327229006,17.5970651438,0.0,448.566543614,398.725816546,79.5710754891,50.6255206971,28.945554792
 03/17  13:00:00,1156.65721579,34.1730768721,126.480667994,0.0,448.566543614,448.566543614,59.5697943912,30.6620620649,28.9077323263
 03/17  14:00:00,1304.19455624,34.8120093721,252.882278828,0.0,448.566543614,448.566543614,38.6909742265,21.0680617428,17.6229124838
 03/17  15:00:00,1340.06452548,33.7158107048,287.916816035,0.0,448.566543614,448.566543614,18.4957081153,3.08139518059,15.4143129347
 03/17  16:00:00,1400.08796551,32.4709215041,298.95466807,0.0,448.566543614,448.566543614,22.6268233061,0.497349924248,22.1294733818
 03/17  17:00:00,1290.60449839,30.7764453512,304.182855775,0.0,348.885089477,398.725816546,15.013468612,1.8387408038,13.1747278082
 03/17  18:00:00,1077.69043867,30.2378933764,293.296732432,0.0,249.203635341,299.044362409,31.4422724056,20.4876760977,10.9545963079
 03/17  19:00:00,854.599118788,30.2378933764,87.4286597998,0.0,249.203635341,299.044362409,66.129394486,57.3860112248,8.74338326121
 03/17  20:00:00,578.120664944,30.2378933764,0.0,0.0,149.522181205,249.203635341,124.234418244,115.484375677,8.75004256675
 03/17  21:00:00,553.688690719,30.2378933764,0.0,0.0,149.522181205,249.203635341,139.728877201,135.361993779,4.36688342164
 03/17  22:00:00,349.356953438,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020862945,0.0,2.19020862945
 03/17  23:00:00,299.992194477,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057349482,0.0,2.19057349482
 03/17  24:00:00,287.769996901,0.0,0.0,0.0,24.9203635341,199.362908273,4.3614806452,0.0,4.3614806452
 03/18  01:00:00,237.929268278,0.0,0.0,0.0,24.9203635341,149.522181205,2.19052755348,0.0,2.19052755348
 03/18  02:00:00,237.92926821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063644128,0.0,2.19063644128
 03/18  03:00:00,237.929268591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36122386232,0.0,4.36122386232
 03/18  04:00:00,250.151466323,0.0,0.0,0.0,24.9203635341,149.522181205,2.19058764008,0.0,2.19058764008
 03/18  05:00:00,274.597377386,0.0,0.0,0.0,24.9203635341,149.522181205,4.36763468936,0.0,4.36763468936
 03/18  06:00:00,428.812115006,30.2378933764,0.0,0.0,49.8407270682,199.362908273,359.645646307,357.453048993,2.19259731406
 03/18  07:00:00,436.157259917,30.2378933764,0.0,0.0,49.8407270682,199.362908273,356.315295402,349.76485283,6.55044257231
 03/18  08:00:00,651.110313837,30.2378933764,0.0,0.0,249.203635341,249.203635341,276.181830364,267.439148277,8.74268208731
 03/18  09:00:00,614.386559827,30.2378933764,0.0,0.0,249.203635341,249.203635341,212.836180359,201.883194636,10.9529857229
 03/18  10:00:00,582.735401944,30.2378933764,4.64433379249,0.0,249.203635341,249.203635341,114.705738311,105.946406202,8.75933210916
 03/18  11:00:00,824.957112844,30.2378933764,178.52029401,0.0,249.203635341,249.203635341,80.5991349669,68.1387974429,12.460337524
 03/18  12:00:00,959.282309831,30.2378933764,306.581640875,0.0,249.203635341,249.203635341,59.8632879791,50.4106495322,9.45263844692
 03/18  13:00:00,974.363273799,30.2378933764,319.493124394,0.0,249.203635341,249.203635341,62.4340356791,51.4895750676,10.9444606115
 03/18  14:00:00,729.504025894,31.71279999,321.237567009,0.0,74.7610906023,174.442544739,81.0374438095,74.4750465823,6.56239722722
 03/18  15:00:00,742.182363184,32.2461508399,331.63835847,0.0,74.7610906023,174.442544739,59.6059436521,53.0497050922,6.55623855983
 03/18  16:00:00,797.597101992,31.5718889374,338.124425728,0.0,74.7610906023,174.442544739,54.4647699186,45.7258668542,8.73890306444
 03/18  17:00:00,757.132222162,30.2886451176,337.427421199,0.0,24.9203635341,149.522181205,80.4874850551,78.2949840198,2.19250103528
 03/18  18:00:00,559.267867399,16.2898532926,193.828485545,0.0,24.9203635341,149.522181205,4.36542519725,0.0,4.36542519725
 03/18  19:00:00,443.276470765,8.08141759058,108.97256291,0.0,24.9203635341,149.522181205,4.365577006,0.0,4.365577006
 03/18  20:00:00,323.485663455,0.0,0.0,0.0,24.9203635341,149.522181205,4.36548358584,0.0,4.36548358584
 03/18  21:00:00,299.042278223,0.0,0.0,0.0,24.9203635341,149.522181205,4.36963671541,0.0,4.36963671541
 03/18  22:00:00,274.595861625,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076633696,0.0,2.19076633696
 03/18  23:00:00,250.151466204,0.0,0.0,0.0,24.9203635341,149.522181205,2.19049997373,0.0,2.19049997373
 03/18  24:00:00,237.929268594,0.0,0.0,0.0,24.9203635341,149.522181205,4.36132579588,0.0,4.36132579588
 03/19  01:00:00,237.928762268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895175663,0.0,2.1895175663
 03/19  02:00:00,237.928762216,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895916942,0.0,2.1895916942
 03/19  03:00:00,237.928762208,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966556847,0.0,2.18966556847
 03/19  04:00:00,250.150960036,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973922615,0.0,2.18973922615
 03/19  05:00:00,274.59687034,0.0,0.0,0.0,24.9203635341,149.522181205,4.36517012502,0.0,4.36517012502
 03/19  06:00:00,323.484146953,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964562365,0.0,2.18964562365
 03/19  07:00:00,330.841209217,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971915537,0.0,2.18971915537
 03/19  08:00:00,296.666542569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948663526,0.0,2.18948663526
 03/19  09:00:00,259.999949097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18971411753,0.0,2.18971411753
 03/19  10:00:00,211.11115787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969725097,0.0,2.18969725097
 03/19  11:00:00,211.112167432,0.0,0.0,0.0,24.9203635341,149.522181205,2.1916518738,0.0,2.1916518738
 03/19  12:00:00,211.112168121,0.0,0.0,0.0,24.9203635341,149.522181205,4.3628642811,0.0,4.3628642811
 03/19  13:00:00,211.113682481,0.0,0.0,0.0,24.9203635341,149.522181205,4.36940922213,0.0,4.36940922213
 03/19  14:00:00,211.112167571,0.0,0.0,0.0,24.9203635341,149.522181205,2.19177220673,0.0,2.19177220673
 03/19  15:00:00,211.11115789,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897114951,0.0,2.1897114951
 03/19  16:00:00,259.999949091,0.0,0.0,0.0,24.9203635341,149.522181205,4.35933711818,0.0,4.35933711818
 03/19  17:00:00,296.666542469,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962590422,0.0,2.18962590422
 03/19  18:00:00,296.666542475,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969935622,0.0,2.18969935622
 03/19  19:00:00,297.853146906,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977268149,0.0,2.18977268149
 03/19  20:00:00,323.484146857,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954017565,0.0,2.18954017565
 03/19  21:00:00,299.041265846,0.0,0.0,0.0,24.9203635341,149.522181205,2.19250311538,0.0,2.19250311538
 03/19  22:00:00,274.595355722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968123404,0.0,2.18968123404
 03/19  23:00:00,250.15096012,0.0,0.0,0.0,24.9203635341,149.522181205,4.3592766702,0.0,4.3592766702
 03/19  24:00:00,237.928762289,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959572301,0.0,2.18959572301
 03/20  01:00:00,287.769992926,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066033901,0.0,2.19066033901
 03/20  02:00:00,287.76999275,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076327381,0.0,2.19076327381
 03/20  03:00:00,287.769992913,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049254145,0.0,2.19049254145
 03/20  04:00:00,299.992190902,0.0,0.0,0.0,24.9203635341,199.362908273,4.36129426435,0.0,4.36129426435
 03/20  05:00:00,349.358463676,0.0,0.0,0.0,49.8407270682,199.362908273,4.36706929455,0.0,4.36706929455
 03/20  06:00:00,428.801929603,30.2381211615,0.0,0.0,49.8407270682,199.362908273,382.180654151,379.987832844,2.19282130684
 03/20  07:00:00,535.814388152,30.2378933764,0.0,0.0,149.522181205,199.362908273,355.840173523,344.89698543,10.9431880924
 03/20  08:00:00,1049.72455829,30.2378933764,0.0,0.0,448.566543614,448.566543614,156.356457274,138.723351977,17.6331052976
 03/20  09:00:00,1013.00831423,30.2378933764,0.0,0.0,448.566543614,448.566543614,96.5942083399,76.7331965772,19.8610117627
 03/20  10:00:00,964.098321206,30.2378933764,0.0,0.0,448.566543614,448.566543614,70.1952687917,50.3280037562,19.8672650355
 03/20  11:00:00,964.495342936,30.6394199187,0.0,0.0,448.566543614,448.566543614,62.1022129908,39.9390608487,22.1631521421
 03/20  12:00:00,916.505280853,32.4853335621,0.0,0.0,448.566543614,398.725816546,68.5961388995,39.6534845086,28.9426543909
 03/20  13:00:00,968.440754014,34.5919087781,0.0,0.0,448.566543614,448.566543614,53.6795358532,26.9943670538,26.6851687994
 03/20  14:00:00,969.243769265,35.4120060251,0.0,0.0,448.566543614,448.566543614,36.0362499307,18.4129150117,17.623334919
 03/20  15:00:00,1054.82982247,34.735934392,10.7809770642,0.0,448.566543614,448.566543614,19.2816223217,1.66797119423,17.6136511275
 03/20  16:00:00,1054.78165666,32.6105323777,2.99745213585,0.0,448.566543614,448.566543614,22.9677529781,0.839878234838,22.1278747432
 03/20  17:00:00,900.550553781,30.6996374186,0.0,0.0,348.885089477,398.725816546,19.2308797032,6.06070202293,13.1701776802
 03/20  18:00:00,708.919356877,30.2378933764,0.000746734310591,0.0,249.203635341,299.044362409,43.4841240969,32.5296416785,10.9544824183
 03/20  19:00:00,701.975426069,30.2378933764,0.0,0.0,249.203635341,299.044362409,97.4510407811,90.8897147752,6.56132600586
 03/20  20:00:00,578.142122967,30.2378933764,0.0,0.0,149.522181205,249.203635341,170.747675613,161.996107066,8.75156854655
 03/20  21:00:00,553.71682395,30.2378933764,0.0,0.0,149.522181205,249.203635341,196.683996718,192.316288793,4.36770792558
 03/20  22:00:00,349.356950105,0.0,0.0,0.0,49.8407270682,199.362908273,4.36158902926,0.0,4.36158902926
 03/20  23:00:00,299.992190529,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053683588,0.0,2.19053683588
 03/20  24:00:00,287.769992709,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063972866,0.0,2.19063972866
 03/21  01:00:00,287.769991741,0.0,0.0,0.0,24.9203635341,199.362908273,4.36120497243,0.0,4.36120497243
 03/21  02:00:00,287.769991653,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056628215,0.0,2.19056628215
 03/21  03:00:00,287.769991359,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066634288,0.0,2.19066634288
 03/21  04:00:00,299.992189321,0.0,0.0,0.0,24.9203635341,199.362908273,2.19076618557,0.0,2.19076618557
 03/21  05:00:00,349.358461544,0.0,0.0,0.0,49.8407270682,199.362908273,4.367120881,0.0,4.367120881
 03/21  06:00:00,429.156236753,30.3982100425,0.0,0.0,49.8407270682,199.362908273,630.064417238,625.698901101,4.36551613673
 03/21  07:00:00,536.139368052,30.2378933764,0.0,0.0,149.522181205,199.362908273,736.705689448,727.946857627,8.75883182083
 03/21  08:00:00,1049.97190287,30.2378933764,0.0,0.0,448.566543614,448.566543614,435.970455314,416.622599998,19.3478553157
 03/21  09:00:00,1013.13251082,30.2378933764,0.0,0.0,448.566543614,448.566543614,231.137582813,212.994758526,18.1428242865
 03/21  10:00:00,964.164491303,30.2378933764,0.0,0.0,448.566543614,448.566543614,142.074907532,122.204825946,19.8700815859
 03/21  11:00:00,964.193931397,30.2998987791,0.0,0.0,448.566543614,448.566543614,105.117389789,80.743704379,24.3736854096
 03/21  12:00:00,915.593658367,31.5417066997,0.0,0.0,448.566543614,398.725816546,102.71695632,73.7733682872,28.9435880326
 03/21  13:00:00,967.777251299,33.9089951786,0.0,0.0,448.566543614,448.566543614,74.355671067,47.6816727386,26.6739983284
 03/21  14:00:00,968.854612637,35.002184959,0.0,0.0,448.566543614,448.566543614,58.8060686133,41.1849748272,17.6210937861
 03/21  15:00:00,968.44732441,34.6197236901,0.0,0.0,448.566543614,448.566543614,28.4878794988,13.0727644432,15.4151150556
 03/21  16:00:00,1015.70077983,32.9835850703,0.0,0.0,448.566543614,448.566543614,29.7057017668,7.57619277587,22.1295089909
 03/21  17:00:00,901.207752305,31.3467947663,0.0,0.0,348.885089477,398.725816546,31.5526397639,17.3676932061,14.1849465578
 03/21  18:00:00,700.823380117,30.3121017641,0.0,0.0,249.203635341,299.044362409,45.6864395637,35.7404917764,9.94594778723
 03/21  19:00:00,693.411268298,30.2378933764,0.0,0.0,249.203635341,299.044362409,70.498966662,61.755255637,8.743711025
 03/21  20:00:00,584.698134518,30.2378933764,0.00025045025389,0.0,149.522181205,249.203635341,133.874715119,125.124590247,8.75012487204
 03/21  21:00:00,553.697981768,30.2378933764,0.0,0.0,149.522181205,249.203635341,164.071581845,159.704605033,4.36697681149
 03/21  22:00:00,349.356948327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19069960756,0.0,2.19069960756
 03/21  23:00:00,299.992189424,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061194983,0.0,2.19061194983
 03/21  24:00:00,287.769991805,0.0,0.0,0.0,24.9203635341,199.362908273,4.36115020371,0.0,4.36115020371
 03/22  01:00:00,287.769990019,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053395594,0.0,2.19053395594
 03/22  02:00:00,287.769990006,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063112699,0.0,2.19063112699
 03/22  03:00:00,287.769990382,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118057655,0.0,4.36118057655
 03/22  04:00:00,299.992188094,0.0,0.0,0.0,24.9203635341,199.362908273,2.19054968153,0.0,2.19054968153
 03/22  05:00:00,349.35845947,0.0,0.0,0.0,49.8407270682,199.362908273,4.36748040517,0.0,4.36748040517
 03/22  06:00:00,429.277463786,30.5576406655,0.0,0.0,49.8407270682,199.362908273,555.304023825,553.111512283,2.19251154188
 03/22  07:00:00,527.631363214,30.2378933764,0.0,0.0,149.522181205,199.362908273,749.8918352,738.94794247,10.9438927307
 03/22  08:00:00,1049.92434319,30.2378933764,0.0,0.0,448.566543614,448.566543614,365.232219009,347.601866163,17.6303528462
 03/22  09:00:00,1013.07164854,30.2378933764,0.0,0.0,448.566543614,448.566543614,159.066452453,139.206155079,19.8602973737
 03/22  10:00:00,964.11849454,30.2378933764,0.0,0.0,448.566543614,448.566543614,87.8751365703,68.0077173064,19.8674192639
 03/22  11:00:00,964.439676139,30.5781689394,0.0,0.0,448.566543614,448.566543614,64.6985852049,42.5376010531,22.1609841518
 03/22  12:00:00,916.59266141,32.5689224381,0.0,0.0,448.566543614,398.725816546,69.3092536607,40.3702999977,28.938953663
 03/22  13:00:00,968.682440933,34.8305310175,0.0,0.0,448.566543614,448.566543614,54.7663617728,28.0855019351,26.6808598378
 03/22  14:00:00,1000.12900593,35.6228216431,5.41709354664,0.0,448.566543614,448.566543614,38.2425057865,20.6218120832,17.6206937033
 03/22  15:00:00,1104.46078693,35.230406119,57.9510337951,0.0,448.566543614,448.566543614,19.6995439566,2.08384243423,17.6157015223
 03/22  16:00:00,1197.19125923,34.258140315,101.288696637,0.0,448.566543614,448.566543614,22.7355085893,0.606915443552,22.1285931457
 03/22  17:00:00,1078.65719577,32.2235351676,97.8214060069,0.0,348.885089477,398.725816546,15.3869253929,2.21952138714,13.1674040057
 03/22  18:00:00,841.892997908,30.7150472502,63.0154652525,0.0,249.203635341,299.044362409,29.8085232825,18.8549589975,10.953564285
 03/22  19:00:00,721.906717525,30.2378933764,3.35054973615,0.0,249.203635341,299.044362409,39.2747239181,32.7121630261,6.56256089202
 03/22  20:00:00,590.601907045,30.2378933764,0.00041705070919,0.0,149.522181205,249.203635341,99.8166618088,91.0671116245,8.74955018424
 03/22  21:00:00,553.680166902,30.2378933764,0.0,0.0,149.522181205,249.203635341,138.684982932,134.318248645,4.36673428696
 03/22  22:00:00,349.356947096,0.0,0.0,0.0,49.8407270682,199.362908273,2.19078197715,0.0,2.19078197715
 03/22  23:00:00,299.992188128,0.0,0.0,0.0,24.9203635341,199.362908273,4.36147995479,0.0,4.36147995479
 03/22  24:00:00,287.769989961,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051266838,0.0,2.19051266838
 03/23  01:00:00,287.769988519,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060540975,0.0,2.19060540975
 03/23  02:00:00,287.769988911,0.0,0.0,0.0,24.9203635341,199.362908273,4.36112072685,0.0,4.36112072685
 03/23  03:00:00,287.769988877,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051552494,0.0,2.19051552494
 03/23  04:00:00,299.992186346,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060946407,0.0,2.19060946407
 03/23  05:00:00,349.358457139,0.0,0.0,0.0,49.8407270682,199.362908273,4.36717423392,0.0,4.36717423392
 03/23  06:00:00,429.464570377,30.9322148533,0.0,0.0,49.8407270682,199.362908273,334.030957122,329.665593292,4.3653638297
 03/23  07:00:00,527.24120504,30.2378933764,0.0,0.0,149.522181205,199.362908273,307.780165657,299.02117286,8.75899279704
 03/23  08:00:00,1049.71025477,30.2378933764,0.0,0.0,448.566543614,448.566543614,135.282346958,117.650583351,17.6317636068
 03/23  09:00:00,1012.99372468,30.2378933764,0.0,0.0,448.566543614,448.566543614,77.0511194723,57.192236146,19.8588833264
 03/23  10:00:00,980.30496517,30.2378933764,3.54146385327,0.0,448.566543614,448.566543614,52.9080933774,33.0385037475,19.86958963
 03/23  11:00:00,1124.4559522,30.4049556036,81.5321099093,0.0,448.566543614,448.566543614,41.5525087461,19.3965053356,22.1560034105
 03/23  12:00:00,1225.78392135,31.4732314564,226.473173352,0.0,448.566543614,398.725816546,43.752747258,14.8154625943,28.9372846637
 03/23  13:00:00,1332.60536334,32.4779637508,278.180093723,0.0,448.566543614,448.566543614,29.0762264174,2.39347285486,26.6827535625
 03/23  14:00:00,1354.41232243,32.3033092633,297.150479248,0.0,448.566543614,448.566543614,18.6467518111,1.02488852403,17.6218632871
 03/23  15:00:00,1374.77136839,32.7966407638,314.77657842,0.0,448.566543614,448.566543614,17.7032202786,0.0915741781238,17.6116461005
 03/23  16:00:00,1439.95642294,32.8125131903,329.326099201,0.0,448.566543614,448.566543614,22.1244109265,0.0,22.1244109265
 03/23  17:00:00,1334.26835064,30.7243510034,337.872992407,0.0,348.885089477,398.725816546,13.1679401072,0.0,13.1679401072
 03/23  18:00:00,1133.38624812,30.2378933764,337.249391844,0.0,249.203635341,299.044362409,13.3975394092,2.4435693481,10.9539700611
 03/23  19:00:00,1108.93273874,30.2378933764,324.891480569,0.0,249.203635341,299.044362409,26.7701843234,20.2089914321,6.56119289128
 03/23  20:00:00,971.240811492,30.2378933764,305.78338088,0.0,149.522181205,249.203635341,64.6955357333,55.9457394344,8.74979629888
 03/23  21:00:00,938.563169074,30.2378933764,298.189494343,0.0,149.522181205,249.203635341,71.7086540051,67.3417796175,4.3668743876
 03/23  22:00:00,349.356945858,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066625952,0.0,2.19066625952
 03/23  23:00:00,299.992186719,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123948595,0.0,4.36123948595
 03/23  24:00:00,287.76998856,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057455193,0.0,2.19057455193
 03/24  01:00:00,287.769987161,0.0,0.0,0.0,24.9203635341,199.362908273,2.19066397504,0.0,2.19066397504
 03/24  02:00:00,287.769987533,0.0,0.0,0.0,24.9203635341,199.362908273,4.36122886603,0.0,4.36122886603
 03/24  03:00:00,287.769987366,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056508794,0.0,2.19056508794
 03/24  04:00:00,299.992184918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065575862,0.0,2.19065575862
 03/24  05:00:00,349.358454852,0.0,0.0,0.0,49.8407270682,199.362908273,4.36724657949,0.0,4.36724657949
 03/24  06:00:00,429.999959817,31.5948651809,0.0,0.0,49.8407270682,199.362908273,195.806507904,191.441081229,4.36542667462
 03/24  07:00:00,527.148475902,30.2378933764,0.0,0.0,149.522181205,199.362908273,207.244162452,198.485172208,8.75899024377
 03/24  08:00:00,1049.65404077,30.2378933764,0.0,0.0,448.566543614,448.566543614,70.8176041901,53.1864430217,17.6311611684
 03/24  09:00:00,1013.11637331,30.3767149749,0.0,0.0,448.566543614,448.566543614,59.1708232673,39.3116978816,19.8591253857
 03/24  10:00:00,964.392362303,30.5511154495,0.0,0.0,448.566543614,448.566543614,46.8081758142,26.9396586546,19.8685171596
 03/24  11:00:00,995.808586432,31.6836642658,5.09737334209,0.0,448.566543614,448.566543614,41.7058971122,19.5493735521,22.1565235602
