Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/24  12:00:00,1036.84678058,33.8316857623,42.3148170918,0.0,448.566543614,398.725816546,48.5584313538,19.6227606131,28.9356707407
 03/24  13:00:00,1162.51789019,38.04462481,111.508280729,0.0,448.566543614,448.566543614,35.2622096515,8.58271269405,26.6794969574
 03/24  14:00:00,1229.00343536,39.7720589547,174.944001739,0.0,448.566543614,448.566543614,20.6442900936,3.02442273166,17.6198673619
 03/24  15:00:00,1264.25140182,39.6034564431,209.734517044,0.0,448.566543614,448.566543614,17.6726474306,0.0581679664555,17.6144794642
 03/24  16:00:00,1355.19839328,38.6178920986,251.814611544,0.0,448.566543614,448.566543614,22.1260416105,0.0,22.1260416105
 03/24  17:00:00,1247.84533504,34.7457658569,260.854990346,0.0,348.885089477,398.725816546,13.1660145696,0.0,13.1660145696
 03/24  18:00:00,1007.96842223,31.8668516763,223.759081355,0.0,249.203635341,299.044362409,12.5116287184,1.56006159852,10.9515671199
 03/24  19:00:00,822.820260509,30.2841272538,64.590475085,0.0,249.203635341,299.044362409,21.166373605,14.6038664106,6.56250719436
 03/24  20:00:00,590.557933487,30.2378933764,0.000541637703343,0.0,149.522181205,249.203635341,53.2450456931,44.4936429635,8.7514027296
 03/24  21:00:00,553.630880081,30.2378933764,0.0,0.0,149.522181205,249.203635341,88.5110808832,84.1437297387,4.36735114448
 03/24  22:00:00,349.356944047,0.0,0.0,0.0,49.8407270682,199.362908273,2.19070224165,0.0,2.19070224165
 03/24  23:00:00,299.99218526,0.0,0.0,0.0,24.9203635341,199.362908273,4.36093202754,0.0,4.36093202754
 03/24  24:00:00,287.769987273,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060200502,0.0,2.19060200502
 03/25  01:00:00,237.929258526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068751185,0.0,2.19068751185
 03/25  02:00:00,237.929258727,0.0,0.0,0.0,24.9203635341,149.522181205,2.19040446949,0.0,2.19040446949
 03/25  03:00:00,237.929258908,0.0,0.0,0.0,24.9203635341,149.522181205,4.36107208847,0.0,4.36107208847
 03/25  04:00:00,250.151456527,0.0,0.0,0.0,24.9203635341,149.522181205,2.19066721135,0.0,2.19066721135
 03/25  05:00:00,274.597362188,0.0,0.0,0.0,24.9203635341,149.522181205,4.36707930359,0.0,4.36707930359
 03/25  06:00:00,429.728144038,31.2898246589,0.0,0.0,49.8407270682,199.362908273,242.513435454,238.14850755,4.36492790439
 03/25  07:00:00,427.502372964,30.2378933764,0.0,0.0,49.8407270682,199.362908273,257.247395252,252.874187369,4.37320788312
 03/25  08:00:00,651.013650008,30.2378933764,0.0,0.0,249.203635341,249.203635341,183.27507169,174.532750416,8.74232127412
 03/25  09:00:00,614.32235255,30.2378933764,0.0,0.0,249.203635341,249.203635341,151.274682797,140.322203143,10.9524796535
 03/25  10:00:00,607.354235119,30.2378933764,21.5596319156,0.0,249.203635341,249.203635341,109.452473543,100.69369896,8.75877458331
 03/25  11:00:00,839.002069916,30.2378933764,221.347476675,0.0,249.203635341,249.203635341,66.3179894928,55.3568573974,10.9611320953
 03/25  12:00:00,1003.14501454,30.3916354771,344.802735944,0.0,249.203635341,249.203635341,49.7767749031,38.827700899,10.9490740042
 03/25  13:00:00,1045.2778295,31.9388705532,379.542618758,0.0,249.203635341,249.203635341,37.2104768412,28.4528507772,8.75762606398
 03/25  14:00:00,825.547448141,32.6798862397,405.095469263,0.0,74.7610906023,174.442544739,52.2657759921,43.5240120689,8.74176392324
 03/25  15:00:00,835.420077752,32.9005796005,414.760466038,0.0,74.7610906023,174.442544739,34.7559001735,28.1994664031,6.55643377034
 03/25  16:00:00,882.233950382,31.737129243,413.851624876,0.0,74.7610906023,174.442544739,30.7854251521,24.2278634767,6.55756167546
 03/25  17:00:00,835.576594625,30.4277285294,409.799429626,0.0,24.9203635341,149.522181205,40.4136678094,36.048672708,4.36499510144
 03/25  18:00:00,296.668045468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36524903021,0.0,4.36524903021
 03/25  19:00:00,289.310982958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19237015134,0.0,2.19237015134
 03/25  20:00:00,323.485649847,0.0,0.0,0.0,24.9203635341,149.522181205,4.36499253763,0.0,4.36499253763
 03/25  21:00:00,299.042260862,0.0,0.0,0.0,24.9203635341,149.522181205,4.36911250783,0.0,4.36911250783
 03/25  22:00:00,274.595852342,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120299249,0.0,4.36120299249
 03/25  23:00:00,250.151456582,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054732919,0.0,2.19054732919
 03/25  24:00:00,237.929258533,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063462067,0.0,2.19063462067
 03/26  01:00:00,237.928754222,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956448867,0.0,2.18956448867
 03/26  02:00:00,237.928754237,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961775737,0.0,2.18961775737
 03/26  03:00:00,237.928754266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967080268,0.0,2.18967080268
 03/26  04:00:00,250.150952106,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972366191,0.0,2.18972366191
 03/26  05:00:00,274.596856713,0.0,0.0,0.0,24.9203635341,149.522181205,4.36520781784,0.0,4.36520781784
 03/26  06:00:00,323.484138845,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956906125,0.0,2.18956906125
 03/26  07:00:00,322.297534462,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962184177,0.0,2.18962184177
 03/26  08:00:00,296.666534488,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967451321,0.0,2.18967451321
 03/26  09:00:00,259.999941117,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972708585,0.0,2.18972708585
 03/26  10:00:00,211.111149877,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894773374,0.0,2.1894773374
 03/26  11:00:00,211.112155914,0.0,0.0,0.0,24.9203635341,149.522181205,4.3627763422,0.0,4.3627763422
 03/26  12:00:00,211.11215579,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136030191,0.0,2.19136030191
 03/26  13:00:00,211.113664566,0.0,0.0,0.0,24.9203635341,149.522181205,4.3693557508,0.0,4.3693557508
 03/26  14:00:00,211.112155924,0.0,0.0,0.0,24.9203635341,149.522181205,4.36324428525,0.0,4.36324428525
 03/26  15:00:00,211.111149938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945883917,0.0,2.18945883917
 03/26  16:00:00,259.999941088,0.0,0.0,0.0,24.9203635341,149.522181205,2.18951161829,0.0,2.18951161829
 03/26  17:00:00,335.201502889,4.04070879529,21.5412510155,0.0,24.9203635341,149.522181205,2.18956437853,0.0,2.18956437853
 03/26  18:00:00,424.824472205,15.0745151325,44.2803801318,0.0,24.9203635341,149.522181205,2.18961776833,0.0,2.18961776833
 03/26  19:00:00,311.583132866,4.04070879529,5.51801013186,0.0,24.9203635341,149.522181205,2.18967080154,0.0,2.18967080154
 03/26  20:00:00,323.48413893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972229909,0.0,2.18972229909
 03/26  21:00:00,299.041252066,0.0,0.0,0.0,24.9203635341,149.522181205,4.3649982092,0.0,4.3649982092
 03/26  22:00:00,274.595347796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956767353,0.0,2.18956767353
 03/26  23:00:00,250.150952174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962035442,0.0,2.18962035442
 03/26  24:00:00,237.928754373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967295025,0.0,2.18967295025
 03/27  01:00:00,287.769982747,0.0,0.0,0.0,24.9203635341,199.362908273,2.19070267185,0.0,2.19070267185
 03/27  02:00:00,287.769982602,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904143353,0.0,2.1904143353
 03/27  03:00:00,287.769982751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049537369,0.0,2.19049537369
 03/27  04:00:00,299.992180736,0.0,0.0,0.0,24.9203635341,199.362908273,4.36123309122,0.0,4.36123309122
 03/27  05:00:00,350.585981499,1.22307588679,0.0,0.0,49.8407270682,199.362908273,10.0695832083,5.70204357224,4.3675396361
 03/27  06:00:00,429.506457071,30.7017914684,0.0,0.0,49.8407270682,199.362908273,694.232512926,692.039826064,2.19268686211
 03/27  07:00:00,527.749725379,30.2378933764,0.0,0.0,149.522181205,199.362908273,911.071308578,900.129948203,10.9413603754
 03/27  08:00:00,1049.92056342,30.2378933764,0.0,0.0,448.566543614,448.566543614,365.316112007,347.68830207,17.6278099362
 03/27  09:00:00,1013.05218825,30.2378933764,0.0,0.0,448.566543614,448.566543614,137.120852525,119.467455389,17.6533971364
 03/27  10:00:00,964.107179632,30.2378933764,0.0,0.0,448.566543614,448.566543614,76.1705036385,56.3037381397,19.8667654988
 03/27  11:00:00,964.21640092,30.361076948,0.0,0.0,448.566543614,448.566543614,60.5573913895,36.189682991,24.3677083984
 03/27  12:00:00,1016.717105,31.7701866514,24.8158208743,0.0,448.566543614,398.725816546,64.0618870731,37.3533647817,26.7085222914
 03/27  13:00:00,1147.81834534,33.568240482,101.300139335,0.0,448.566543614,448.566543614,50.8196709647,21.9305481604,28.8891228044
 03/27  14:00:00,1245.38472855,34.6430615857,195.338117151,0.0,448.566543614,448.566543614,26.6157813119,11.1975488137,15.4182324982
 03/27  15:00:00,1309.8040628,34.4903149512,258.483766144,0.0,448.566543614,448.566543614,19.3280780032,1.71828251012,17.6097954931
 03/27  16:00:00,1370.31838039,33.5669482505,270.075627278,0.0,448.566543614,448.566543614,23.0427610681,0.917271220802,22.1254898473
 03/27  17:00:00,1258.39548335,31.6134787992,273.127854136,0.0,348.885089477,398.725816546,14.8558515975,1.6903718552,13.1654797423
 03/27  18:00:00,1057.46607205,30.4458309652,273.094511548,0.0,249.203635341,299.044362409,22.4677414304,11.5167568665,10.9509845639
 03/27  19:00:00,959.369462527,30.2378933764,184.944526651,0.0,249.203635341,299.044362409,30.3360219809,23.7746029857,6.56141899525
 03/27  20:00:00,733.821765503,30.2378933764,77.6911483151,0.0,149.522181205,249.203635341,61.7487912329,52.9980809709,8.75071026194
 03/27  21:00:00,633.557744684,30.2378933764,16.6373629004,0.0,149.522181205,249.203635341,92.594808508,88.2277519009,4.36705660716
 03/27  22:00:00,349.356939526,0.0,0.0,0.0,49.8407270682,199.362908273,2.19039560715,0.0,2.19039560715
 03/27  23:00:00,299.992180657,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063809637,0.0,2.19063809637
 03/27  24:00:00,287.769982894,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114848502,0.0,4.36114848502
 03/28  01:00:00,287.769980929,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050544869,0.0,2.19050544869
 03/28  02:00:00,287.769980949,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058294436,0.0,2.19058294436
 03/28  03:00:00,287.769981323,0.0,0.0,0.0,24.9203635341,199.362908273,4.25755924838,0.0,4.25755924838
 03/28  04:00:00,299.992179088,0.0,0.0,0.0,24.9203635341,199.362908273,2.2938526526,0.0,2.2938526526
 03/28  05:00:00,349.358444842,0.0,0.0,0.0,49.8407270682,199.362908273,4.36714185834,0.0,4.36714185834
 03/28  06:00:00,429.743464555,31.2881356931,0.0,0.0,49.8407270682,199.362908273,244.364780413,242.172452553,2.19232785956
 03/28  07:00:00,518.639433198,30.2378933764,0.0,0.0,149.522181205,199.362908273,243.119577334,232.177632975,10.9419443581
 03/28  08:00:00,1049.68889441,30.2378933764,0.0,0.0,448.566543614,448.566543614,110.46010363,92.8312291411,17.6288744888
 03/28  09:00:00,1013.00523971,30.2378933764,0.0,0.0,448.566543614,448.566543614,88.8438248843,71.192404594,17.6514202904
 03/28  10:00:00,994.202161395,30.2378933764,4.85503510889,0.0,448.566543614,448.566543614,73.80440768,53.9391638765,19.8652438036
 03/28  11:00:00,1110.24231553,30.2378933764,68.1400933656,0.0,448.566543614,448.566543614,54.8183708384,30.4507722096,24.3675986288
 03/28  12:00:00,1201.41624764,30.2378933764,204.909245305,0.0,448.566543614,398.725816546,43.5369815645,16.8302344427,26.7067471218
 03/28  13:00:00,1231.35144383,30.2819593266,186.345249596,0.0,448.566543614,448.566543614,32.5957330955,3.70044594802,28.8952871475
 03/28  14:00:00,1132.90108587,30.7155319966,89.9999978078,0.0,448.566543614,448.566543614,19.278300264,3.86131976152,15.4169805025
 03/28  15:00:00,1093.70104931,31.0806606325,51.7357871735,0.0,448.566543614,448.566543614,27.7307628213,10.1180029758,17.6127598454
 03/28  16:00:00,1115.24386307,31.3379036824,25.1074435127,0.0,448.566543614,448.566543614,39.4442207441,17.3213629533,22.1228577908
 03/28  17:00:00,1001.08408056,30.2378933764,24.8988419629,0.0,348.885089477,398.725816546,49.0634092105,35.8994031913,13.1640060192
 03/28  18:00:00,714.714782054,30.2378933764,1.37390673132,0.0,249.203635341,299.044362409,77.2400852012,68.474475369,8.7656098322
 03/28  19:00:00,693.429690358,30.2378933764,0.0,0.0,249.203635341,299.044362409,95.3186586664,86.5766482471,8.74201041934
 03/28  20:00:00,578.112208335,30.2378933764,0.0,0.0,149.522181205,249.203635341,131.156237145,122.407212579,8.74902456622
 03/28  21:00:00,553.689821137,30.2378933764,0.0,0.0,149.522181205,249.203635341,160.046367784,155.679831138,4.366536646
 03/28  22:00:00,349.356937822,0.0,0.0,0.0,49.8407270682,199.362908273,2.19066801224,0.0,2.19066801224
 03/28  23:00:00,299.992178906,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037665855,0.0,2.19037665855
 03/28  24:00:00,287.769981288,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098532764,0.0,4.36098532764
 03/29  01:00:00,287.769979468,0.0,0.0,0.0,24.9203635341,199.362908273,2.19060239909,0.0,2.19060239909
 03/29  02:00:00,287.769979327,0.0,0.0,0.0,24.9203635341,199.362908273,2.19067620057,0.0,2.19067620057
 03/29  03:00:00,287.769979483,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038225109,0.0,2.19038225109
 03/29  04:00:00,299.992177467,0.0,0.0,0.0,24.9203635341,199.362908273,4.36098642349,0.0,4.36098642349
 03/29  05:00:00,349.358442336,0.0,0.0,0.0,49.8407270682,199.362908273,4.36654803415,0.0,4.36654803415
 03/29  06:00:00,429.592853317,31.0791752409,0.0,0.0,49.8407270682,199.362908273,331.121460367,328.928929458,2.19253090832
 03/29  07:00:00,518.70162364,30.2378933764,0.0,0.0,149.522181205,199.362908273,333.025502778,322.083933017,10.9415697613
 03/29  08:00:00,1049.75773373,30.2378933764,0.0,0.0,448.566543614,448.566543614,201.141457621,183.515782096,17.6256755252
 03/29  09:00:00,1013.07007454,30.2378933764,0.0,0.0,448.566543614,448.566543614,173.804618577,156.154075068,17.6505435087
 03/29  10:00:00,964.158387257,30.2378933764,0.0,0.0,448.566543614,448.566543614,147.240579859,127.376814955,19.8637649042
 03/29  11:00:00,964.144742238,30.2378933764,0.0,0.0,448.566543614,448.566543614,127.682505281,105.53007377,22.1524315114
 03/29  12:00:00,914.322340445,30.2378933764,0.0,0.0,448.566543614,398.725816546,151.666729472,122.738983589,28.9277458829
 03/29  13:00:00,964.139789942,30.2378933764,0.0,0.0,448.566543614,448.566543614,122.104388048,95.4333924364,26.670995612
 03/29  14:00:00,964.126542194,30.2378933764,0.0,0.0,448.566543614,448.566543614,109.216680782,91.5996879615,17.6169928207
 03/29  15:00:00,964.124536429,30.2378933764,0.0,0.0,448.566543614,448.566543614,105.264207543,89.8531135677,15.4110939752
 03/29  16:00:00,1013.04219906,30.2416880368,0.0,0.0,448.566543614,448.566543614,137.015344058,114.89321568,22.1221283786
 03/29  17:00:00,900.195469945,30.2378933764,0.0,0.0,348.885089477,398.725816546,155.760124061,142.589257427,13.1708666335
 03/29  18:00:00,700.902238268,30.2378933764,0.0,0.0,249.203635341,299.044362409,245.737707659,234.785299262,10.9524083973
 03/29  19:00:00,693.583318622,30.2378933764,0.0,0.0,249.203635341,299.044362409,295.84432708,287.10295364,8.7413734394
 03/29  20:00:00,578.295772828,30.2378933764,0.0,0.0,149.522181205,249.203635341,370.084825367,361.33624071,8.74858465633
 03/29  21:00:00,553.844567499,30.2378933764,0.0,0.0,149.522181205,249.203635341,359.90757196,357.713818357,2.1937536023
 03/29  22:00:00,349.356936704,0.0,0.0,0.0,49.8407270682,199.362908273,4.36031323909,0.0,4.36031323909
 03/29  23:00:00,299.992177146,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042860327,0.0,2.19042860327
 03/29  24:00:00,287.769979283,0.0,0.0,0.0,24.9203635341,199.362908273,2.1905023589,0.0,2.1905023589
 03/30  01:00:00,287.769977899,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057178102,0.0,2.19057178102
 03/30  02:00:00,287.769978065,0.0,0.0,0.0,24.9203635341,199.362908273,4.36135431443,0.0,4.36135431443
 03/30  03:00:00,287.769977692,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041545621,0.0,2.19041545621
 03/30  04:00:00,299.992175422,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048581083,0.0,2.19048581083
 03/30  05:00:00,349.358439952,0.0,0.0,0.0,49.8407270682,199.362908273,4.36694215007,0.0,4.36694215007
 03/30  06:00:00,429.197896441,30.4583259664,0.0,0.0,49.8407270682,199.362908273,618.681078132,614.316197858,4.36488027329
 03/30  07:00:00,518.852737096,30.2378933764,0.0,0.0,149.522181205,199.362908273,516.663230992,507.905979503,8.75725148911
 03/30  08:00:00,1049.82797894,30.2378933764,0.0,0.0,448.566543614,448.566543614,285.422602617,267.796170803,17.6264318135
 03/30  09:00:00,1013.08488393,30.2378933764,0.0,0.0,448.566543614,448.566543614,191.532360101,171.677256796,19.8551033042
 03/30  10:00:00,964.138867489,30.2378933764,0.0,0.0,448.566543614,448.566543614,118.415747733,100.759654089,17.6560936438
 03/30  11:00:00,964.11436999,30.2378933764,0.0,0.0,448.566543614,448.566543614,90.1392170341,65.7717161491,24.3675008851
 03/30  12:00:00,914.672549806,30.6349851601,0.0,0.0,448.566543614,398.725816546,90.8840539601,61.954139733,28.929914227
 03/30  13:00:00,966.235512088,32.3735849497,0.0,0.0,448.566543614,448.566543614,70.2994506175,43.6418526568,26.6575979606
 03/30  14:00:00,966.978349408,33.1364584863,0.0,0.0,448.566543614,448.566543614,46.687503279,31.2718416141,15.4156616649
 03/30  15:00:00,965.958885547,32.1363838272,0.0,0.0,448.566543614,448.566543614,25.4052453195,7.79637910391,17.6088662156
 03/30  16:00:00,1013.93274334,31.2188463529,0.0,0.0,448.566543614,448.566543614,26.2945135297,4.17339189121,22.1211216385
 03/30  17:00:00,900.120004069,30.2612509099,0.0,0.0,348.885089477,398.725816546,29.1315877583,15.9676467236,13.1639410347
 03/30  18:00:00,700.747724425,30.2378933764,0.0,0.0,249.203635341,299.044362409,45.308336949,36.5428364206,8.76550052837
 03/30  19:00:00,684.866080774,30.2378933764,0.0,0.0,249.203635341,299.044362409,72.9359835721,64.1941044473,8.74187912478
 03/30  20:00:00,578.135914518,30.2378933764,0.0,0.0,149.522181205,249.203635341,164.159314302,155.410570436,8.74874386543
 03/30  21:00:00,553.742537308,30.2378933764,0.0,0.0,149.522181205,249.203635341,230.213703682,225.847296891,4.36640679168
 03/30  22:00:00,349.356934505,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061563527,0.0,2.19061563527
 03/30  23:00:00,299.99217557,0.0,0.0,0.0,24.9203635341,199.362908273,2.19068550392,0.0,2.19068550392
 03/30  24:00:00,287.769978012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36084730022,0.0,4.36084730022
 03/31  01:00:00,287.769976122,0.0,0.0,0.0,24.9203635341,199.362908273,2.19052262087,0.0,2.19052262087
 03/31  02:00:00,287.769975918,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058929687,0.0,2.19058929687
 03/31  03:00:00,287.769976051,0.0,0.0,0.0,24.9203635341,199.362908273,2.19065579589,0.0,2.19065579589
 03/31  04:00:00,299.992174146,0.0,0.0,0.0,24.9203635341,199.362908273,4.36077885437,0.0,4.36077885437
 03/31  05:00:00,349.358437033,0.0,0.0,0.0,49.8407270682,199.362908273,2.1931797953,0.0,2.1931797953
 03/31  06:00:00,429.231226331,30.4771350107,0.0,0.0,49.8407270682,199.362908273,628.58919672,624.224134772,4.36506194854
 03/31  07:00:00,518.919205252,30.2378933764,0.0,0.0,149.522181205,199.362908273,589.996109965,579.055599682,10.9405102829
 03/31  08:00:00,1049.81162002,30.2378933764,0.0,0.0,448.566543614,448.566543614,256.666316164,241.240235022,15.4260811423
 03/31  09:00:00,1013.06501073,30.2400884023,0.0,0.0,448.566543614,448.566543614,160.783481567,140.930587702,19.8528938647
 03/31  10:00:00,964.17781711,30.2956023885,0.0,0.0,448.566543614,448.566543614,95.73519512,75.870971609,19.864223511
 03/31  11:00:00,964.142920471,30.2769421359,0.0,0.0,448.566543614,448.566543614,73.7794100695,51.6283712829,22.1510387866
 03/31  12:00:00,915.553043483,31.5223388379,0.0,0.0,448.566543614,398.725816546,81.220797013,52.2946516536,28.9261453593
 03/31  13:00:00,967.444542931,33.5864516564,0.0,0.0,448.566543614,448.566543614,64.705288381,38.044261708,26.661026673
 03/31  14:00:00,968.277300124,34.435503476,0.0,0.0,448.566543614,448.566543614,48.0993977465,30.4817307387,17.6176670078
 03/31  15:00:00,967.761001634,33.9407958,0.0,0.0,448.566543614,448.566543614,20.2558193184,4.84685604838,15.4089632701
 03/31  16:00:00,1015.26771057,32.5559460179,0.0,0.0,448.566543614,448.566543614,23.623636747,1.5046346902,22.1190020568
 03/31  17:00:00,901.60363073,31.7512175296,0.0,0.0,348.885089477,398.725816546,21.0752636913,7.91008122696,13.1651824644
 03/31  18:00:00,702.046951618,31.5445579789,0.0,0.0,249.203635341,299.044362409,37.6262135773,26.6756779167,10.9505356606
 03/31  19:00:00,684.975953402,30.362735672,0.0,0.0,249.203635341,299.044362409,51.0598377702,44.4984485309,6.56138923932
 03/31  20:00:00,578.093010803,30.2378933764,0.0,0.0,149.522181205,249.203635341,108.155232658,99.4052057072,8.75002695111
 03/31  21:00:00,566.191961542,30.2378933764,0.000470640208099,0.0,149.522181205,249.203635341,150.761579273,146.394793501,4.36678577187
 03/31  22:00:00,349.356932931,0.0,0.0,0.0,49.8407270682,199.362908273,2.19061104094,0.0,2.19061104094
 03/31  23:00:00,299.992173973,0.0,0.0,0.0,24.9203635341,199.362908273,2.19049336342,0.0,2.19049336342
 03/31  24:00:00,287.769976335,0.0,0.0,0.0,24.9203635341,199.362908273,4.36118581173,0.0,4.36118581173
 04/01  01:00:00,237.929247309,0.0,0.0,0.0,24.9203635341,149.522181205,2.19068589452,0.0,2.19068589452
 04/01  02:00:00,237.929247142,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038335322,0.0,2.19038335322
 04/01  03:00:00,237.929247307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044645854,0.0,2.19044645854
 04/01  04:00:00,250.151445288,0.0,0.0,0.0,24.9203635341,149.522181205,4.36108159558,0.0,4.36108159558
 04/01  05:00:00,274.597343465,0.0,0.0,0.0,24.9203635341,149.522181205,4.36656355196,0.0,4.36656355196
 04/01  06:00:00,429.059466285,30.413553507,0.0,0.0,49.8407270682,199.362908273,489.24496256,487.052435326,2.19252723475
 04/01  07:00:00,419.12253733,30.2378933764,0.0,0.0,49.8407270682,199.362908273,452.935254044,446.386367997,6.5488860469
 04/01  08:00:00,651.085881222,30.2378933764,0.0,0.0,249.203635341,249.203635341,263.648556865,257.086851379,6.56170548672
 04/01  09:00:00,614.354229946,30.2378933764,0.0,0.0,249.203635341,249.203635341,185.834723358,174.884176131,10.950547227
 04/01  10:00:00,565.411721608,30.2378933764,0.0,0.0,249.203635341,249.203635341,119.71800947,110.961754116,8.75625535423
 04/01  11:00:00,565.390358872,30.2378933764,0.0,0.0,249.203635341,249.203635341,95.7349035129,82.585051054,13.1498524589
 04/01  12:00:00,683.301734034,30.9208714087,40.3541719037,0.0,249.203635341,249.203635341,75.2646271689,66.5038569859,8.760770183
 04/01  13:00:00,760.99943358,32.3269321048,113.972070469,0.0,249.203635341,249.203635341,63.7083079381,52.7668784045,10.9414295336
 04/01  14:00:00,552.841018765,32.4721674484,153.998992342,0.0,74.7610906023,174.442544739,96.7496542586,90.1889031257,6.56075113292
 04/01  15:00:00,597.805523786,31.9173818864,198.393039308,0.0,74.7610906023,174.442544739,70.5322288198,63.9774203632,6.5548084566
 04/01  16:00:00,680.07636935,30.6477964249,232.238621614,0.0,74.7610906023,174.442544739,62.9091540792,56.3507180382,6.55843604094
 04/01  17:00:00,619.573135137,30.2378933764,210.74360316,0.0,24.9203635341,149.522181205,83.8640573448,79.4992351165,4.36482222825
 04/01  18:00:00,296.668029837,0.0,0.0,0.0,24.9203635341,149.522181205,4.36472708729,0.0,4.36472708729
 04/01  19:00:00,280.767300347,0.0,0.0,0.0,24.9203635341,149.522181205,2.19245080167,0.0,2.19245080167
 04/01  20:00:00,323.485633706,0.0,0.0,0.0,24.9203635341,149.522181205,4.3650774356,0.0,4.3650774356
 04/01  21:00:00,299.042240221,0.0,0.0,0.0,24.9203635341,149.522181205,4.36840721236,0.0,4.36840721236
 04/01  22:00:00,274.595840927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078551769,0.0,4.36078551769
 04/01  23:00:00,250.15144515,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904869614,0.0,2.1904869614
 04/01  24:00:00,237.929247119,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054963554,0.0,2.19054963554
 04/02  01:00:00,237.928744899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18947145357,0.0,2.18947145357
 04/02  02:00:00,237.928744899,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950082536,0.0,2.18950082536
 04/02  03:00:00,237.928744904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952999561,0.0,2.18952999561
 04/02  04:00:00,250.150942715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18955900389,0.0,2.18955900389
 04/02  05:00:00,274.596840472,0.0,0.0,0.0,24.9203635341,149.522181205,4.36471924152,0.0,4.36471924152
 04/02  06:00:00,323.484129552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963317983,0.0,2.18963317983
 04/02  07:00:00,313.753858509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18966178821,0.0,2.18966178821
 04/02  08:00:00,296.666525167,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939208435,0.0,2.18939208435
 04/02  09:00:00,259.999931736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942096085,0.0,2.18942096085
 04/02  10:00:00,211.111140513,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944977336,0.0,2.18944977336
 04/02  11:00:00,211.112141513,0.0,0.0,0.0,24.9203635341,149.522181205,2.19144929933,0.0,2.19144929933
 04/02  12:00:00,211.112141978,0.0,0.0,0.0,24.9203635341,149.522181205,4.36277027865,0.0,4.36277027865
 04/02  13:00:00,211.113643626,0.0,0.0,0.0,24.9203635341,149.522181205,4.36832119849,0.0,4.36832119849
 04/02  14:00:00,211.112141565,0.0,0.0,0.0,24.9203635341,149.522181205,2.19155725112,0.0,2.19155725112
 04/02  15:00:00,211.111140551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950903199,0.0,2.18950903199
 04/02  16:00:00,259.999931764,0.0,0.0,0.0,24.9203635341,149.522181205,2.18953766888,0.0,2.18953766888
 04/02  17:00:00,296.666525179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956626686,0.0,2.18956626686
 04/02  18:00:00,296.666525189,0.0,0.0,0.0,24.9203635341,149.522181205,2.18959482743,0.0,2.18959482743
 04/02  19:00:00,280.765796264,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962335175,0.0,2.18962335175
 04/02  20:00:00,323.484129606,0.0,0.0,0.0,24.9203635341,149.522181205,4.35903387407,0.0,4.35903387407
 04/02  21:00:00,299.041235467,0.0,0.0,0.0,24.9203635341,149.522181205,2.19241578147,0.0,2.19241578147
 04/02  22:00:00,274.595338273,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942905868,0.0,2.18942905868
 04/02  23:00:00,250.150942673,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945777915,0.0,2.18945777915
 04/02  24:00:00,237.928744879,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948646244,0.0,2.18948646244
 04/03  01:00:00,287.769970908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19057884023,0.0,2.19057884023
 04/03  02:00:00,287.769970989,0.0,0.0,0.0,24.9203635341,199.362908273,4.36095964427,0.0,4.36095964427
 04/03  03:00:00,287.769970636,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038101546,0.0,2.19038101546
 04/03  04:00:00,299.992168381,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043639415,0.0,2.19043639415
 04/03  05:00:00,349.358428673,0.0,0.0,0.0,49.8407270682,199.362908273,4.36674520135,0.0,4.36674520135
 04/03  06:00:00,666.867606786,30.3684752613,181.376199274,0.0,49.8407270682,199.362908273,312.453540849,308.08889811,4.36464273917
 04/03  07:00:00,783.42619446,30.2378933764,192.566879975,0.0,149.522181205,199.362908273,287.506865151,278.75071328,8.75615187119
 04/03  08:00:00,1324.52406221,30.2378933764,194.091011775,0.0,448.566543614,448.566543614,125.284420717,107.66073957,17.6236811473
 04/03  09:00:00,1395.02091432,30.2378933764,298.674253571,0.0,448.566543614,448.566543614,88.8155712453,71.1681358714,17.6474353739
 04/03  10:00:00,1431.84961038,30.2378933764,380.069590109,0.0,448.566543614,448.566543614,59.8051904746,39.9434424652,19.8617480093
 04/03  11:00:00,1443.86880562,30.2378933764,390.872294113,0.0,448.566543614,448.566543614,48.867083082,24.507587775,24.359495307
 04/03  12:00:00,1393.68450133,30.2378933764,390.970184784,0.0,448.566543614,398.725816546,63.7165059267,37.0237461948,26.6927597319
 04/03  13:00:00,1448.43865648,30.2378933764,394.231513729,0.0,448.566543614,448.566543614,37.33220214,10.6704197308,26.6617824092
 04/03  14:00:00,1461.7583705,30.2378933764,404.306245199,0.0,448.566543614,448.566543614,21.5323105868,3.91639812683,17.6159124599
 04/03  15:00:00,1473.17396937,30.2378933764,414.237495902,0.0,448.566543614,448.566543614,18.5727684361,3.16546169206,15.4073067441
 04/03  16:00:00,1521.1538578,30.2378933764,413.827211514,0.0,448.566543614,448.566543614,24.9356523966,2.81908867141,22.1165637252
 04/03  17:00:00,1404.66022307,30.2378933764,410.579781029,0.0,348.885089477,398.725816546,23.9345136581,10.7703131465,13.1642005116
 04/03  18:00:00,1181.02529236,30.2378933764,392.090785819,0.0,249.203635341,299.044362409,57.6362014817,46.6859205834,10.9502808983
 04/03  19:00:00,1154.84959409,30.2378933764,383.279350795,0.0,249.203635341,299.044362409,75.3710265701,68.8100067384,6.56101983173
 04/03  20:00:00,1034.14354906,30.2378933764,370.55927398,0.0,149.522181205,249.203635341,108.232740512,99.4843452466,8.748395265
 04/03  21:00:00,932.321574139,30.2378933764,295.672597841,0.0,149.522181205,249.203635341,118.366737145,114.000410695,4.36632645009
 04/03  22:00:00,349.356927491,0.0,0.0,0.0,49.8407270682,199.362908273,2.19056551034,0.0,2.19056551034
 04/03  23:00:00,299.992168521,0.0,0.0,0.0,24.9203635341,199.362908273,2.19062043585,0.0,2.19062043585
 04/03  24:00:00,287.769971021,0.0,0.0,0.0,24.9203635341,199.362908273,4.36067832643,0.0,4.36067832643
 04/04  01:00:00,287.769969007,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041533079,0.0,2.19041533079
 04/04  02:00:00,287.769968742,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046691152,0.0,2.19046691152
 04/04  03:00:00,287.769968785,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051833366,0.0,2.19051833366
 04/04  04:00:00,299.992166908,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056962081,0.0,2.19056962081
 04/04  05:00:00,349.358425357,0.0,0.0,0.0,49.8407270682,199.362908273,4.36715236625,0.0,4.36715236625
 04/04  06:00:00,429.210347037,30.7913393272,0.0,0.0,49.8407270682,199.362908273,226.359096544,221.994288662,4.36480788174
 04/04  07:00:00,510.070694918,30.2378933764,0.0,0.0,149.522181205,199.362908273,231.844539678,223.089213741,8.75532593658
 04/04  08:00:00,1062.18807005,30.2378933764,0.00121219771327,0.0,448.566543614,448.566543614,104.317481304,86.6957397399,17.6217415639
 04/04  09:00:00,1069.82935363,30.2378933764,6.5302160917,0.0,448.566543614,448.566543614,75.1946076404,55.3432948868,19.8513127536
 04/04  10:00:00,1155.45477037,30.2378933764,112.202705898,0.0,448.566543614,448.566543614,43.181855951,25.5272809277,17.6545750233
 04/04  11:00:00,1262.44972391,30.241327212,214.284240768,0.0,448.566543614,448.566543614,39.4991733933,15.1401983122,24.358975081
 04/04  12:00:00,1285.83332193,31.1130921289,283.189535669,0.0,448.566543614,398.725816546,41.8402495424,15.1453368378,26.6949127045
 04/04  13:00:00,1376.30890313,32.0674906704,320.568777637,0.0,448.566543614,448.566543614,29.0176687816,2.3543640159,26.6633047657
 04/04  14:00:00,1353.75974054,30.9798305297,298.848421305,0.0,448.566543614,448.566543614,18.9466459764,1.33205060442,17.614595372
 04/04  15:00:00,1307.3879633,31.4969981149,255.643829541,0.0,448.566543614,448.566543614,15.5668948013,0.161119043085,15.4057757583
 04/04  16:00:00,1372.30306282,32.1481096919,275.015478095,0.0,448.566543614,448.566543614,22.1162428201,0.0,22.1162428201
 04/04  17:00:00,1182.70721775,30.2930069048,201.934218368,0.0,348.885089477,398.725816546,14.4009907559,1.23650037056,13.1644903853
 04/04  18:00:00,917.419980924,30.2378933764,137.35619111,0.0,249.203635341,299.044362409,28.1783116242,17.2278468911,10.9504647331
 04/04  19:00:00,854.318758871,30.2378933764,91.3948258937,0.0,249.203635341,299.044362409,36.1289773268,29.5678563731,6.56112095377
 04/04  20:00:00,591.599254349,30.2378933764,0.978556969598,0.0,149.522181205,249.203635341,92.2260984564,83.4776453929,8.74845306352
 04/04  21:00:00,553.657255831,30.2378933764,0.0,0.0,149.522181205,249.203635341,127.687397449,123.321024619,4.36637282976
 04/04  22:00:00,349.356925681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19058893407,0.0,2.19058893407
 04/04  23:00:00,299.992166727,0.0,0.0,0.0,24.9203635341,199.362908273,2.19063992418,0.0,2.19063992418
 04/04  24:00:00,287.769969149,0.0,0.0,0.0,24.9203635341,199.362908273,4.36070724223,0.0,4.36070724223
 04/05  01:00:00,287.769967107,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042377906,0.0,2.19042377906
 04/05  02:00:00,287.769966866,0.0,0.0,0.0,24.9203635341,199.362908273,2.19047138354,0.0,2.19047138354
 04/05  03:00:00,287.769966919,0.0,0.0,0.0,24.9203635341,199.362908273,2.19051883587,0.0,2.19051883587
 04/05  04:00:00,299.992165041,0.0,0.0,0.0,24.9203635341,199.362908273,2.19056615937,0.0,2.19056615937
 04/05  05:00:00,349.358422346,0.0,0.0,0.0,49.8407270682,199.362908273,4.36711923843,0.0,4.36711923843
 04/05  06:00:00,429.55251717,30.9659761371,0.0,0.0,49.8407270682,199.362908273,445.545090151,441.179831435,4.36525871611
 04/05  07:00:00,510.191069963,30.2378933764,0.0,0.0,149.522181205,199.362908273,387.273667154,378.517841518,8.75582563632
 04/05  08:00:00,1049.71293188,30.2378933764,0.0,0.0,448.566543614,448.566543614,149.711982952,132.089536095,17.6224468569
 04/05  09:00:00,1013.22179204,30.4607766333,0.0,0.0,448.566543614,448.566543614,88.9710494044,69.1213048241,19.8497445803
 04/05  10:00:00,964.614817108,30.7605155552,0.0,0.0,448.566543614,448.566543614,63.053063541,45.4001845454,17.6528789956
 04/05  11:00:00,964.149619039,30.3015188467,0.0,0.0,448.566543614,448.566543614,56.6170800536,32.2578824496,24.359197604
 04/05  12:00:00,987.094124769,31.1045025201,21.1259366863,0.0,448.566543614,398.725816546,58.0144302657,31.3236754011,26.6907548646
 04/05  13:00:00,1161.34156034,32.9160416732,115.470923464,0.0,448.566543614,448.566543614,44.6888212317,18.0302331462,26.6585880854
 04/05  14:00:00,1257.47299573,34.0651543978,208.500032699,0.0,448.566543614,448.566543614,26.6733963003,9.05948104379,17.6139152565
 04/05  15:00:00,1341.63312135,34.1687170907,290.962001935,0.0,448.566543614,448.566543614,15.6878399252,0.282677128854,15.4051627963
 04/05  16:00:00,1409.5841281,33.3391423664,310.661301335,0.0,448.566543614,448.566543614,22.1122383909,0.0,22.1122383909
 04/05  17:00:00,1265.38691383,31.3000494904,281.826131966,0.0,348.885089477,398.725816546,13.408233899,0.246462526621,13.1617713724
 04/05  18:00:00,1034.75190647,31.1820049962,251.191561771,0.0,249.203635341,299.044362409,14.4414637951,5.67765265532,8.76381113973
 04/05  19:00:00,852.595575546,30.2807718508,89.9550321558,0.0,249.203635341,299.044362409,29.1195318058,20.3785155286,8.74101627726
 04/05  20:00:00,578.051874801,30.2378933764,0.0,0.0,149.522181205,249.203635341,60.7725444061,52.023681197,8.74886320904
 04/05  21:00:00,553.639656269,30.2378933764,0.0,0.0,149.522181205,249.203635341,104.137133646,99.7705716369,4.36656200938
 04/05  22:00:00,349.356924081,0.0,0.0,0.0,49.8407270682,199.362908273,2.1904873036,0.0,2.1904873036
 04/05  23:00:00,299.992164774,0.0,0.0,0.0,24.9203635341,199.362908273,2.19053447295,0.0,2.19053447295
 04/05  24:00:00,287.769967052,0.0,0.0,0.0,24.9203635341,199.362908273,2.19058157791,0.0,2.19058157791
 04/06  01:00:00,287.769965431,0.0,0.0,0.0,24.9203635341,199.362908273,4.36092973337,0.0,4.36092973337
 04/06  02:00:00,287.769965307,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034960928,0.0,2.19034960928
 04/06  03:00:00,287.769964994,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039319508,0.0,2.19039319508
 04/06  04:00:00,299.992162781,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043665512,0.0,2.19043665512
 04/06  05:00:00,349.358419676,0.0,0.0,0.0,49.8407270682,199.362908273,4.36666813213,0.0,4.36666813213
 04/06  06:00:00,429.836142556,31.2762783937,0.0,0.0,49.8407270682,199.362908273,409.357967305,404.992941077,4.36502622763
 04/06  07:00:00,510.158003449,30.2378933764,0.0,0.0,149.522181205,199.362908273,343.733169808,334.976525521,8.75664428709
 04/06  08:00:00,1049.72657051,30.2812508137,0.0,0.0,448.566543614,448.566543614,111.294054556,93.6720886011,17.6219659545
 04/06  09:00:00,1014.06756855,31.3227636755,0.0,0.0,448.566543614,448.566543614,65.7817323125,48.1364907414,17.6452415711
 04/06  10:00:00,1179.95724738,31.6174958206,135.096955325,0.0,448.566543614,448.566543614,50.0066941327,30.1504588045,19.8562353282
 04/06  11:00:00,1366.06728387,31.1287543231,315.741834787,0.0,448.566543614,448.566543614,39.1075414038,16.9645991964,22.1429422074
 04/06  12:00:00,1353.46636527,32.5743626945,347.017067493,0.0,448.566543614,398.725816546,42.9673789622,14.0522880756,28.9150908866
 04/06  13:00:00,1441.08756662,35.7388202483,376.708369237,0.0,448.566543614,448.566543614,28.9294340388,2.28174721718,26.6476868216
 04/06  14:00:00,1473.67696981,37.516002345,401.070669437,0.0,448.566543614,448.566543614,16.2197104532,0.807154798733,15.4125556545
 04/06  15:00:00,1481.81732615,37.5360733032,408.604942206,0.0,448.566543614,448.566543614,17.6063849286,0.0,17.6063849286
 04/06  16:00:00,1531.40018019,38.2805748864,410.836730384,0.0,448.566543614,448.566543614,19.9042930727,0.0,19.9042930727
 04/06  17:00:00,1414.57318217,35.9542032963,411.462000335,0.0,348.885089477,398.725816546,13.1669229063,0.0,13.1669229063
 04/06  18:00:00,1208.36767397,34.0019191737,406.868477607,0.0,249.203635341,299.044362409,10.9501892576,0.0,10.9501892576
 04/06  19:00:00,1165.72823719,31.4147971681,385.376255305,0.0,249.203635341,299.044362409,6.58368832079,0.0235179369484,6.56017038384
 04/06  20:00:00,1021.33370642,30.2378933764,354.131177472,0.0,149.522181205,249.203635341,16.7695116061,8.02145398177,8.74805762431
 04/06  21:00:00,988.527810468,30.2378933764,345.958980067,0.0,149.522181205,249.203635341,24.3062135142,19.9391476742,4.36706584005
 04/06  22:00:00,349.356921848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19057440102,0.0,2.19057440102
 04/06  23:00:00,299.992163073,0.0,0.0,0.0,24.9203635341,199.362908273,4.36091468644,0.0,4.36091468644
 04/06  24:00:00,287.769965195,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034155309,0.0,2.19034155309
 04/07  01:00:00,287.769962958,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037859605,0.0,2.19037859605
 04/07  02:00:00,287.769962962,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041817529,0.0,2.19041817529
 04/07  03:00:00,287.76996322,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045760849,0.0,2.19045760849
 04/07  04:00:00,299.99216117,0.0,0.0,0.0,24.9203635341,199.362908273,4.36103304852,0.0,4.36103304852
 04/07  05:00:00,349.358416149,0.0,0.0,0.0,49.8407270682,199.362908273,4.36634308778,0.0,4.36634308778
 04/07  06:00:00,430.822027939,32.4750222228,0.0,0.0,49.8407270682,199.362908273,132.002989819,129.810597066,2.1923927531
 04/07  07:00:00,509.999314781,30.2378933764,0.0,0.0,149.522181205,199.362908273,142.246240741,131.307130886,10.9391098556
 04/07  08:00:00,1049.63966928,30.2378933764,0.0,0.0,448.566543614,448.566543614,53.4431779734,38.0227864287,15.4203915446
 04/07  09:00:00,1185.77136608,30.2569364608,93.0379226213,0.0,448.566543614,448.566543614,34.6423632851,14.7929863004,19.8493769847
 04/07  10:00:00,1337.36455498,30.8151071199,283.238076396,0.0,448.566543614,448.566543614,20.7601438879,3.10815226732,17.6519916205
 04/07  11:00:00,1354.77690369,31.4424576771,304.337610013,0.0,448.566543614,448.566543614,25.9904580848,1.63386955547,24.3565885293
 04/07  12:00:00,1339.04465916,30.2378933764,337.801145471,0.0,448.566543614,398.725816546,27.7953120515,1.10933672918,26.6859753223
 04/07  13:00:00,1397.68570014,32.5904588348,342.578604625,0.0,448.566543614,448.566543614,26.652811211,0.0,26.652811211
 04/07  14:00:00,1396.27122958,33.3487142028,340.21171589,0.0,448.566543614,448.566543614,15.4133001642,0.0,15.4133001642
 04/07  15:00:00,1398.01101399,33.8341652161,341.25972331,0.0,448.566543614,448.566543614,17.6042623593,0.0,17.6042623593
 04/07  16:00:00,1450.88363222,34.1587426894,344.430985086,0.0,448.566543614,448.566543614,20.5846579747,0.0,20.5846579747
 04/07  17:00:00,1328.95171404,31.1952700505,339.034295353,0.0,348.885089477,398.725816546,12.4919626393,0.0,12.4919626393
 04/07  18:00:00,1119.76736159,30.2378933764,332.380604506,0.0,249.203635341,299.044362409,13.9693070682,3.01896022881,10.9503468394
 04/07  19:00:00,1066.22478372,30.2378933764,298.23512785,0.0,249.203635341,299.044362409,31.6236681708,25.0635768867,6.56009128406
 04/07  20:00:00,769.686490861,30.2378933764,113.179299705,0.0,149.522181205,249.203635341,76.1891068843,67.4404634108,8.74864347348
 04/07  21:00:00,580.292926196,30.2378933764,1.58644120965,0.0,149.522181205,249.203635341,93.4676481182,89.1010958728,4.36655224542
 04/07  22:00:00,349.356920258,0.0,0.0,0.0,49.8407270682,199.362908273,2.19051563718,0.0,2.19051563718
 04/07  23:00:00,299.992161203,0.0,0.0,0.0,24.9203635341,199.362908273,4.36114629956,0.0,4.36114629956
 04/07  24:00:00,287.769963132,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027104123,0.0,2.19027104123
 04/08  01:00:00,237.929233951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030474681,0.0,2.19030474681
 04/08  02:00:00,237.929234102,0.0,0.0,0.0,24.9203635341,149.522181205,2.19034031977,0.0,2.19034031977
 04/08  03:00:00,237.929234294,0.0,0.0,0.0,24.9203635341,149.522181205,4.36078678123,0.0,4.36078678123
 04/08  04:00:00,250.151431947,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044623349,0.0,2.19044623349
 04/08  05:00:00,274.59732253,0.0,0.0,0.0,24.9203635341,149.522181205,4.36685878814,0.0,4.36685878814
 04/08  06:00:00,429.896678111,31.438201845,0.0,0.0,49.8407270682,199.362908273,278.896408411,276.704253608,2.19215480317
 04/08  07:00:00,410.40635603,30.2378933764,0.0,0.0,49.8407270682,199.362908273,259.890278289,253.341393919,6.54888437007
 04/08  08:00:00,650.973381714,30.2378933764,0.0,0.0,249.203635341,249.203635341,135.843870188,129.282637436,6.5612327514
 04/08  09:00:00,614.27492418,30.2378933764,0.0,0.0,249.203635341,249.203635341,94.6998129336,83.7496934137,10.9501195199
 04/08  10:00:00,596.391884597,30.2400933564,5.77885557708,0.0,249.203635341,249.203635341,67.5935499866,58.8378723182,8.75567766836
 04/08  11:00:00,681.002035335,30.2378933764,38.9277592649,0.0,249.203635341,249.203635341,61.2498842806,48.8954477226,12.354436558
 04/08  12:00:00,724.720341028,30.9156603631,80.2536299348,0.0,249.203635341,249.203635341,52.8367857899,43.2861498319,9.550635958
 04/08  13:00:00,780.716956081,32.4062632883,133.233118163,0.0,249.203635341,249.203635341,48.2983996911,39.5430233117,8.75537637942
 04/08  14:00:00,557.754511793,32.2101911663,159.201286842,0.0,74.7610906023,174.442544739,65.3371798873,56.59700649,8.74017339726
 04/08  15:00:00,581.586118333,31.4601676047,183.174007499,0.0,74.7610906023,174.442544739,39.0842946935,32.5297777687,6.55451692486
 04/08  16:00:00,645.986026814,30.3711821016,199.328450881,0.0,74.7610906023,174.442544739,36.8067105894,30.2494043753,6.55730621409
 04/08  17:00:00,583.848778687,30.4551177716,175.817789376,0.0,24.9203635341,149.522181205,58.4117893178,54.0470775851,4.36471173271
 04/08  18:00:00,441.743329415,19.8082504426,58.0749595198,0.0,24.9203635341,149.522181205,2.19250268353,0.0,2.19250268353
 04/08  19:00:00,326.491115829,16.1386308784,4.38413788663,0.0,24.9203635341,149.522181205,4.36497976637,0.0,4.36497976637
 04/08  20:00:00,323.485615359,0.0,0.0,0.0,24.9203635341,149.522181205,4.36468896143,0.0,4.36468896143
 04/08  21:00:00,299.042216362,0.0,0.0,0.0,24.9203635341,149.522181205,4.36837081668,0.0,4.36837081668
 04/08  22:00:00,274.595827581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19056522674,0.0,2.19056522674
 04/08  23:00:00,250.151431868,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060005305,0.0,2.19060005305
 04/08  24:00:00,237.929234143,0.0,0.0,0.0,24.9203635341,149.522181205,2.19027521071,0.0,2.19027521071
 04/09  01:00:00,237.928734253,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904794232,0.0,2.18904794232
 04/09  02:00:00,237.928734243,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932205071,0.0,2.18932205071
 04/09  03:00:00,237.928734236,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932454781,0.0,2.18932454781
 04/09  04:00:00,250.150932033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932688961,0.0,2.18932688961
 04/09  05:00:00,274.596821409,0.0,0.0,0.0,24.9203635341,149.522181205,4.36476556972,0.0,4.36476556972
 04/09  06:00:00,323.484118815,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893179337,0.0,2.1893179337
 04/09  07:00:00,298.165082571,1.4948705283,0.0,0.0,24.9203635341,149.522181205,7.06835471747,4.87888702092,2.18946769656
 04/09  08:00:00,297.483584241,0.815383924528,0.0,0.0,24.9203635341,149.522181205,4.41396466056,2.22440662535,2.1895580352
 04/09  09:00:00,272.082739304,12.0828183006,0.0,0.0,24.9203635341,149.522181205,2.18947138199,0.0,2.18947138199
 04/09  10:00:00,221.270680864,10.1595508143,0.0,0.0,24.9203635341,149.522181205,2.18956165276,0.0,2.18956165276
 04/09  11:00:00,223.23425202,12.1221263859,0.0,0.0,24.9203635341,149.522181205,2.19155922425,0.0,2.19155922425
 04/09  12:00:00,211.112125757,0.0,0.0,0.0,24.9203635341,149.522181205,4.36290798302,0.0,4.36290798302
 04/09  13:00:00,211.11361931,0.0,0.0,0.0,24.9203635341,149.522181205,4.36824993464,0.0,4.36824993464
 04/09  14:00:00,211.112125644,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152390626,0.0,2.19152390626
 04/09  15:00:00,211.111129868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948374132,0.0,2.18948374132
 04/09  16:00:00,259.999921084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948550704,0.0,2.18948550704
 04/09  17:00:00,419.937212153,12.1221263859,70.8457566628,0.0,24.9203635341,149.522181205,2.18948651525,0.0,2.18948651525
 04/09  18:00:00,296.666514454,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894881085,0.0,2.1894881085
 04/09  19:00:00,272.222118847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948978451,0.0,2.18948978451
 04/09  20:00:00,323.484118886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949224418,0.0,2.18949224418
 04/09  21:00:00,299.041216912,0.0,0.0,0.0,24.9203635341,149.522181205,4.36460151279,0.0,4.36460151279
 04/09  22:00:00,274.595327543,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948163976,0.0,2.18948163976
 04/09  23:00:00,250.150931958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948329544,0.0,2.18948329544
 04/09  24:00:00,237.928734171,0.0,0.0,0.0,24.9203635341,149.522181205,2.1894849541,0.0,2.1894849541
 04/10  01:00:00,287.769957141,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023750109,0.0,2.19023750109
 04/10  02:00:00,287.769957353,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055662734,0.0,4.36055662734
 04/10  03:00:00,287.769957242,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903188544,0.0,2.1903188544
 04/10  04:00:00,299.992154785,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903457419,0.0,2.1903457419
 04/10  05:00:00,349.358406791,0.0,0.0,0.0,49.8407270682,199.362908273,4.36621245639,0.0,4.36621245639
 04/10  06:00:00,429.059965391,30.4355540703,0.0,0.0,49.8407270682,199.362908273,495.898118176,491.533663905,4.36445427012
 04/10  07:00:00,501.664431324,30.2378933764,0.0,0.0,149.522181205,199.362908273,408.791242569,400.036066125,8.75517644356
 04/10  08:00:00,1049.70463096,30.2378933764,0.0,0.0,448.566543614,448.566543614,136.603085368,121.184197388,15.4188879792
 04/10  09:00:00,1072.93371085,30.4917834128,21.3456788811,0.0,448.566543614,448.566543614,76.7010573684,56.8550209647,19.8460364037
 04/10  10:00:00,1203.73185126,30.471373448,158.797222694,0.0,448.566543614,448.566543614,49.7400914752,32.0914809901,17.648610485
 04/10  11:00:00,1308.76803663,30.300197796,261.604023622,0.0,448.566543614,448.566543614,43.826180382,19.4759248351,24.350255547
 04/10  12:00:00,1288.3542882,30.3951607924,288.848687076,0.0,448.566543614,398.725816546,41.5122821595,14.8325427285,26.6797394309
