Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/10  13:00:00,1347.41682905,30.7290416836,297.072863846,0.0,448.566543614,448.566543614,30.7322096015,4.0873644539,26.6448451476
 04/10  14:00:00,1350.47177664,31.1616528847,300.075279662,0.0,448.566543614,448.566543614,17.5411189757,2.13000533812,15.4111136375
 04/10  15:00:00,1354.09617163,31.5053111385,302.829308146,0.0,448.566543614,448.566543614,17.8159128693,0.213008055661,17.6029048137
 04/10  16:00:00,1405.94992409,31.2142161661,305.702560009,0.0,448.566543614,448.566543614,19.8973645309,0.0,19.8973645309
 04/10  17:00:00,1293.36781336,30.2953995033,307.428103824,0.0,348.885089477,398.725816546,13.1635903643,0.0,13.1635903643
 04/10  18:00:00,1090.47155212,30.2378933764,305.474869466,0.0,249.203635341,299.044362409,12.6105342697,1.6619036987,10.948630571
 04/10  19:00:00,962.013728579,30.2378933764,204.671899797,0.0,249.203635341,299.044362409,16.8178334737,10.2574331509,6.56040032281
 04/10  20:00:00,659.191563027,30.2378933764,30.071133393,0.0,149.522181205,249.203635341,53.8158694433,45.068073378,8.74779606534
 04/10  21:00:00,578.652522246,30.2378933764,0.00104811407731,0.0,149.522181205,249.203635341,94.3921440982,90.0252597493,4.3668843489
 04/10  22:00:00,349.356914012,0.0,0.0,0.0,49.8407270682,199.362908273,2.19029395263,0.0,2.19029395263
 04/10  23:00:00,299.992154835,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032067844,0.0,2.19032067844
 04/10  24:00:00,287.769957194,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034736775,0.0,2.19034736775
 04/11  01:00:00,287.769955262,0.0,0.0,0.0,24.9203635341,199.362908273,4.36076213458,0.0,4.36076213458
 04/11  02:00:00,287.769955101,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041515405,0.0,2.19041515405
 04/11  03:00:00,287.769954921,0.0,0.0,0.0,24.9203635341,199.362908273,2.1904377133,0.0,2.1904377133
 04/11  04:00:00,299.992152775,0.0,0.0,0.0,24.9203635341,199.362908273,2.19046017812,0.0,2.19046017812
 04/11  05:00:00,349.358403567,0.0,0.0,0.0,49.8407270682,199.362908273,4.3665785757,0.0,4.3665785757
 04/11  06:00:00,429.599633603,31.1114733694,0.0,0.0,49.8407270682,199.362908273,316.709535904,312.344662687,4.36487321764
 04/11  07:00:00,501.53667834,30.2378933764,0.0,0.0,149.522181205,199.362908273,244.814391509,236.058837265,8.75555424375
 04/11  08:00:00,1049.72458279,30.3078886585,0.0,0.0,448.566543614,448.566543614,74.9676897217,57.3492889748,17.6184007469
 04/11  09:00:00,1122.48600145,31.4825755765,72.984481132,0.0,448.566543614,448.566543614,54.0575039867,36.417104864,17.6403991227
 04/11  10:00:00,1331.945752,31.7787845025,277.225788523,0.0,448.566543614,448.566543614,41.446103951,21.5915692373,19.8545347137
 04/11  11:00:00,1403.53029378,30.9759836385,344.357711406,0.0,448.566543614,448.566543614,33.1846637719,11.0467575664,22.1379062055
 04/11  12:00:00,1384.96303991,31.6589330961,370.910858885,0.0,448.566543614,398.725816546,35.205524416,8.52433408122,26.6811903348
 04/11  13:00:00,1455.70070593,33.7726116205,386.340809291,0.0,448.566543614,448.566543614,28.116958161,1.47132736468,26.6456307963
 04/11  14:00:00,1463.67015522,34.9136195268,393.079530901,0.0,448.566543614,448.566543614,15.7503827067,0.341019505697,15.4093632011
 04/11  15:00:00,1472.37623371,34.8552056762,401.8447829,0.0,448.566543614,448.566543614,17.6010322679,0.0,17.6010322679
 04/11  16:00:00,1525.77850728,34.9573899846,406.250615002,0.0,448.566543614,448.566543614,19.8971199734,0.0,19.8971199734
 04/11  17:00:00,1405.52113304,31.5355646044,402.279604646,0.0,348.885089477,398.725816546,13.1634935977,0.0,13.1634935977
 04/11  18:00:00,1194.33742862,30.3651968234,391.631656511,0.0,249.203635341,299.044362409,10.9471721605,0.0,10.9471721605
 04/11  19:00:00,1153.87605075,30.2378933764,375.744922488,0.0,249.203635341,299.044362409,6.6110212882,0.0507174650498,6.56030382315
 04/11  20:00:00,1032.83569143,30.2378933764,358.61889571,0.0,149.522181205,249.203635341,19.1788453411,10.4314527517,8.74739258935
 04/11  21:00:00,893.096941855,30.2378933764,253.76857977,0.0,149.522181205,249.203635341,45.3100524741,40.9432532443,4.36679922981
 04/11  22:00:00,349.356911942,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025345304,0.0,2.19025345304
 04/11  23:00:00,299.992152746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027592709,0.0,2.19027592709
 04/11  24:00:00,287.769955079,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902983702,0.0,2.1902983702
 04/12  01:00:00,287.769953139,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065126145,0.0,4.36065126145
 04/12  02:00:00,287.769953009,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035330236,0.0,2.19035330236
 04/12  03:00:00,287.769952801,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903715898,0.0,2.1903715898
 04/12  04:00:00,299.99215062,0.0,0.0,0.0,24.9203635341,199.362908273,2.19038978687,0.0,2.19038978687
 04/12  05:00:00,349.358400173,0.0,0.0,0.0,49.8407270682,199.362908273,4.36640917189,0.0,4.36640917189
 04/12  06:00:00,475.297284234,31.7982798067,0.00091514162715,0.0,49.8407270682,199.362908273,287.077423391,282.712490069,4.36493332138
 04/12  07:00:00,501.572946576,30.2378933764,0.0,0.0,149.522181205,199.362908273,293.385483846,284.630478461,8.75500538521
 04/12  08:00:00,1049.71475219,30.2378933764,0.0,0.0,448.566543614,448.566543614,153.686780427,136.06968108,17.6170993469
 04/12  09:00:00,1013.01926027,30.2378933764,0.0,0.0,448.566543614,448.566543614,114.253485782,96.6138350512,17.6396507308
 04/12  10:00:00,964.096233002,30.2378933764,0.0,0.0,448.566543614,448.566543614,69.0032094384,51.3535804988,17.6496289396
 04/12  11:00:00,964.276832331,30.4309572001,0.0,0.0,448.566543614,448.566543614,54.2448429353,29.8967349207,24.3481080146
 04/12  12:00:00,914.595571128,30.5821814877,0.0,0.0,448.566543614,398.725816546,60.8837056635,34.2079800716,26.6757255919
 04/12  13:00:00,966.944369254,33.1026664569,0.0,0.0,448.566543614,448.566543614,46.5509085032,19.9112636,26.6396449032
 04/12  14:00:00,968.281187742,34.4577402875,0.0,0.0,448.566543614,448.566543614,24.4259214099,9.0177123176,15.4082090923
 04/12  15:00:00,992.42860872,34.4730332778,4.39557244485,0.0,448.566543614,448.566543614,16.6570976174,1.25365366304,15.4034439544
 04/12  16:00:00,1114.52013622,34.1249009101,29.9950720734,0.0,448.566543614,448.566543614,23.0164348276,0.910154531794,22.1062802958
 04/12  17:00:00,1024.72141193,32.1730696704,45.5287443098,0.0,348.885089477,398.725816546,20.1860039714,7.02599062063,13.1600133508
 04/12  18:00:00,781.667406989,31.3605566583,16.5239278557,0.0,249.203635341,299.044362409,33.6364934488,24.87415419,8.7623392588
 04/12  19:00:00,676.33364418,30.2728516584,0.0,0.0,249.203635341,299.044362409,45.1716454504,36.4310091297,8.74063632073
 04/12  20:00:00,578.064525454,30.2378933764,0.0,0.0,149.522181205,249.203635341,78.0845561241,69.3378856744,8.74667044972
 04/12  21:00:00,553.655184862,30.2378933764,0.0,0.0,149.522181205,249.203635341,123.609710922,121.416294767,2.19341615585
 04/12  22:00:00,349.356910119,0.0,0.0,0.0,49.8407270682,199.362908273,4.3608839032,0.0,4.3608839032
 04/12  23:00:00,299.992150759,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039683271,0.0,2.19039683271
 04/12  24:00:00,287.769952789,0.0,0.0,0.0,24.9203635341,199.362908273,2.19041477887,0.0,2.19041477887
 04/13  01:00:00,287.769950683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042668341,0.0,2.19042668341
 04/13  02:00:00,287.769950933,0.0,0.0,0.0,24.9203635341,199.362908273,2.190440656,0.0,2.190440656
 04/13  03:00:00,287.769951012,0.0,0.0,0.0,24.9203635341,199.362908273,4.36092276426,0.0,4.36092276426
 04/13  04:00:00,299.992148591,0.0,0.0,0.0,24.9203635341,199.362908273,2.19048193431,0.0,2.19048193431
 04/13  05:00:00,349.358396665,0.0,0.0,0.0,49.8407270682,199.362908273,4.36678687916,0.0,4.36678687916
 04/13  06:00:00,430.025590826,31.4635229424,0.0,0.0,49.8407270682,199.362908273,414.342253613,412.150150869,2.19210274397
 04/13  07:00:00,501.641816523,30.2378933764,0.0,0.0,149.522181205,199.362908273,385.153848076,374.215063549,10.9387845262
 04/13  08:00:00,1049.76652558,30.2378933764,0.0,0.0,448.566543614,448.566543614,218.557838897,203.14085704,15.4169818571
 04/13  09:00:00,1013.04820027,30.2378933764,0.0,0.0,448.566543614,448.566543614,153.994086753,134.151403739,19.8426830144
 04/13  10:00:00,964.125308154,30.2378933764,0.0,0.0,448.566543614,448.566543614,106.890843276,89.2443330946,17.6465101811
 04/13  11:00:00,964.113897677,30.2378933764,0.0,0.0,448.566543614,448.566543614,91.4066702682,69.2728504632,22.133819805
 04/13  12:00:00,914.273440437,30.2378933764,0.0,0.0,448.566543614,398.725816546,89.9087389695,63.2230746882,26.6856642813
 04/13  13:00:00,964.153646567,30.3031277301,0.0,0.0,448.566543614,448.566543614,58.1545834986,31.5059839292,26.6485995694
 04/13  14:00:00,992.517395594,30.764544095,14.3042773727,0.0,448.566543614,448.566543614,35.8680324101,18.2602176675,17.6078147426
 04/13  15:00:00,1199.60784923,31.3266323591,188.381356645,0.0,448.566543614,448.566543614,22.5741722776,7.17461105286,15.3995612247
 04/13  16:00:00,1450.44493054,31.8276144006,350.225845331,0.0,448.566543614,448.566543614,22.2308755492,2.33613377368,19.8947417755
 04/13  17:00:00,1358.41430133,30.2378933764,372.838512143,0.0,348.885089477,398.725816546,27.6158209555,14.4517966362,13.1640243193
 04/13  18:00:00,1121.0527064,30.2378933764,336.383879642,0.0,249.203635341,299.044362409,45.2534750297,34.3053921647,10.948082865
 04/13  19:00:00,760.649347962,30.2378933764,45.4672251865,0.0,249.203635341,299.044362409,75.8909359604,69.331484577,6.55945138337
 04/13  20:00:00,578.102199382,30.2378933764,0.0,0.0,149.522181205,249.203635341,127.797808309,119.050952609,8.74685569946
 04/13  21:00:00,553.6854255,30.2378933764,0.0,0.0,149.522181205,249.203635341,165.928375472,161.562070006,4.36630546629
 04/13  22:00:00,349.356907595,0.0,0.0,0.0,49.8407270682,199.362908273,2.19028513339,0.0,2.19028513339
 04/13  23:00:00,299.992148462,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902988129,0.0,2.1902988129
 04/13  24:00:00,287.76995083,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031247627,0.0,2.19031247627
 04/14  01:00:00,287.76994881,0.0,0.0,0.0,24.9203635341,199.362908273,4.36065287549,0.0,4.36065287549
 04/14  02:00:00,287.769948676,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034086381,0.0,2.19034086381
 04/14  03:00:00,287.769948484,0.0,0.0,0.0,24.9203635341,199.362908273,2.19035033303,0.0,2.19035033303
 04/14  04:00:00,299.992146302,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903597211,0.0,2.1903597211
 04/14  05:00:00,349.358393262,0.0,0.0,0.0,49.8407270682,199.362908273,4.36629125293,0.0,4.36629125293
 04/14  06:00:00,429.65950759,30.82183037,0.0,0.0,49.8407270682,199.362908273,754.037268524,749.672480756,4.36478776764
 04/14  07:00:00,502.236142259,30.2378933764,0.0,0.0,149.522181205,199.362908273,1048.95895279,1040.20460415,8.75434864031
 04/14  08:00:00,1050.23198451,30.2378933764,0.0,0.0,448.566543614,448.566543614,689.974185633,672.357242256,17.6169433768
 04/14  09:00:00,1013.4512276,30.2378933764,0.0,0.0,448.566543614,448.566543614,540.711852521,523.072917019,17.638935503
 04/14  10:00:00,964.459062125,30.2378933764,0.0,0.0,448.566543614,448.566543614,424.88053275,407.233530652,17.6470020984
 04/14  11:00:00,964.385147878,30.2378933764,0.0,0.0,448.566543614,448.566543614,349.080754908,326.946914461,22.1338404469
 04/14  12:00:00,914.520397864,30.2378933764,0.0,0.0,448.566543614,398.725816546,326.269343104,297.373403463,28.8959396411
 04/14  13:00:00,964.297252478,30.2378933764,0.0,0.0,448.566543614,448.566543614,259.271095467,234.84869701,24.4223984572
 04/14  14:00:00,964.291866149,30.2378933764,0.0,0.0,448.566543614,448.566543614,256.668444609,239.061243341,17.6072012683
 04/14  15:00:00,964.268082684,30.2378933764,0.0,0.0,448.566543614,448.566543614,229.894052283,214.492584382,15.4014679015
 04/14  16:00:00,1013.07188542,30.2378933764,0.0,0.0,448.566543614,448.566543614,144.041873597,124.146280824,19.8955927734
 04/14  17:00:00,900.216561609,30.2378933764,0.0,0.0,348.885089477,398.725816546,148.29710286,135.132449344,13.1646535161
 04/14  18:00:00,700.928193304,30.2378933764,0.0,0.0,249.203635341,299.044362409,228.22656744,217.278740472,10.9478269679
 04/14  19:00:00,676.54698315,30.2378933764,0.0,0.0,249.203635341,299.044362409,297.583366711,291.02366112,6.55970559167
 04/14  20:00:00,578.375779828,30.2378933764,0.0,0.0,149.522181205,249.203635341,398.782905976,390.035798994,8.74710698259
 04/14  21:00:00,553.979565333,30.2378933764,0.0,0.0,149.522181205,249.203635341,456.468188864,452.101740594,4.36644827008
 04/14  22:00:00,349.356905322,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035736017,0.0,2.19035736017
 04/14  23:00:00,299.992146264,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903665077,0.0,2.1903665077
 04/14  24:00:00,287.769948686,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037564725,0.0,2.19037564725
 04/15  01:00:00,237.929219517,0.0,0.0,0.0,24.9203635341,149.522181205,4.36076552351,0.0,4.36076552351
 04/15  02:00:00,239.158076125,1.22307588679,0.0,0.0,24.9203635341,149.522181205,8.48613118154,6.29574084199,2.19039033955
 04/15  03:00:00,239.569467057,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.5209330951,10.3305378834,2.19039521166
 04/15  04:00:00,252.20344113,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.9831881201,14.7927155832,2.19047253691
 04/15  05:00:00,276.241842312,1.63076784906,0.0,0.0,24.9203635341,149.522181205,19.4010059851,15.0342180826,4.36678790247
 04/15  06:00:00,429.312190967,30.2378933764,0.0,0.0,49.8407270682,199.362908273,866.382261138,862.017435874,4.3648252639
 04/15  07:00:00,402.570713184,30.2378933764,0.0,0.0,49.8407270682,199.362908273,924.469376485,920.097510485,4.37186600064
 04/15  08:00:00,651.54244661,30.2378933764,0.0,0.0,249.203635341,249.203635341,674.863362679,666.12404264,8.73932003857
 04/15  09:00:00,614.698789495,30.2378933764,0.0,0.0,249.203635341,249.203635341,499.054035204,490.291575633,8.76245957076
 04/15  10:00:00,565.676172319,30.2378933764,0.0,0.0,249.203635341,249.203635341,373.938913658,365.184909845,8.75400381221
 04/15  11:00:00,565.564190847,30.2378933764,0.0,0.0,249.203635341,249.203635341,265.905150263,253.548291682,12.3568585809
 04/15  12:00:00,565.519430977,30.2378933764,0.0,0.0,249.203635341,249.203635341,221.698663486,212.15416812,9.54449536551
 04/15  13:00:00,565.496917499,30.2378933764,0.0,0.0,249.203635341,249.203635341,200.75843168,192.004014031,8.75441764972
 04/15  14:00:00,316.324184376,30.2378933764,0.0,0.0,74.7610906023,174.442544739,238.970767222,231.83281487,7.13795235199
 04/15  15:00:00,316.28518028,30.2378933764,0.0,0.0,74.7610906023,174.442544739,198.409437469,192.432762332,5.97667513771
 04/15  16:00:00,365.141278903,30.2378933764,0.0,0.0,74.7610906023,174.442544739,165.452265068,156.717059226,8.73520584199
 04/15  17:00:00,327.099227656,30.2378933764,0.0,0.0,24.9203635341,149.522181205,225.10522479,222.912975025,2.1922497645
 04/15  18:00:00,309.178464374,12.5104740313,0.0,0.0,24.9203635341,149.522181205,4.36449918757,0.0,4.36449918757
 04/15  19:00:00,273.000289783,0.776695290847,0.0,0.0,24.9203635341,149.522181205,2.19244283739,0.0,2.19244283739
 04/15  20:00:00,323.485594591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36473735747,0.0,4.36473735747
 04/15  21:00:00,299.042189982,0.0,0.0,0.0,24.9203635341,149.522181205,4.36869191851,0.0,4.36869191851
 04/15  22:00:00,274.595812662,0.0,0.0,0.0,24.9203635341,149.522181205,2.19029453514,0.0,2.19029453514
 04/15  23:00:00,250.151417254,0.0,0.0,0.0,24.9203635341,149.522181205,4.36060321617,0.0,4.36060321617
 04/15  24:00:00,237.929219352,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030867775,0.0,2.19030867775
 04/16  01:00:00,237.928722168,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943671756,0.0,2.18943671756
 04/16  02:00:00,239.156045351,1.22307588679,0.0,0.0,24.9203635341,149.522181205,7.11773652916,4.92832681247,2.18940971668
 04/16  03:00:00,239.977438295,2.03845981132,0.0,0.0,24.9203635341,149.522181205,14.0936503796,11.9041224355,2.1895279441
 04/16  04:00:00,251.791619597,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.7205817382,11.53122644,2.18935529821
 04/16  05:00:00,276.65074208,2.03845981132,0.0,0.0,24.9203635341,149.522181205,20.1721795457,17.9801458896,2.1920336561
 04/16  06:00:00,316.585138477,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.369221692,16.1799357254,2.18928596655
 04/16  07:00:00,298.723621227,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.8527294636,21.663238721,2.18949074266
 04/16  08:00:00,298.310284267,1.63076784906,0.0,0.0,24.9203635341,149.522181205,17.2903366421,15.1008157163,2.18952092572
 04/16  09:00:00,262.055150207,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.6507193844,19.4612271578,2.18949222663
 04/16  10:00:00,212.750207557,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.8387253162,9.64925963729,2.18946567889
 04/16  11:00:00,212.338500388,1.22307588679,0.0,0.0,24.9203635341,149.522181205,8.20884628135,3.84605089343,4.36279538792
 04/16  12:00:00,211.112107337,0.0,0.0,0.0,24.9203635341,149.522181205,2.19129980597,0.0,2.19129980597
 04/16  13:00:00,211.113592591,0.0,0.0,0.0,24.9203635341,149.522181205,4.36865348447,0.0,4.36865348447
 04/16  14:00:00,211.112107749,0.0,0.0,0.0,24.9203635341,149.522181205,4.36251914998,0.0,4.36251914998
 04/16  15:00:00,211.111117792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937435627,0.0,2.18937435627
 04/16  16:00:00,259.999909015,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934667141,0.0,2.18934667141
 04/16  17:00:00,296.666502428,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893190049,0.0,2.1893190049
 04/16  18:00:00,296.666502437,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929135807,0.0,2.18929135807
 04/16  19:00:00,272.222106845,0.0,0.0,0.0,24.9203635341,149.522181205,2.189263732,0.0,2.189263732
 04/16  20:00:00,323.484106843,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/16  21:00:00,299.041195742,0.0,0.0,0.0,24.9203635341,149.522181205,4.36452677521,0.0,4.36452677521
 04/16  22:00:00,274.595315528,0.0,0.0,0.0,24.9203635341,149.522181205,2.18945183929,0.0,2.18945183929
 04/16  23:00:00,250.150919938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942406821,0.0,2.18942406821
 04/16  24:00:00,237.928722153,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939631967,0.0,2.18939631967
 04/17  01:00:00,287.769941839,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045581041,0.0,2.19045581041
 04/17  02:00:00,287.769942084,0.0,0.0,0.0,24.9203635341,199.362908273,2.19045174579,0.0,2.19045174579
 04/17  03:00:00,287.769942096,0.0,0.0,0.0,24.9203635341,199.362908273,4.36089088678,0.0,4.36089088678
 04/17  04:00:00,299.992139655,0.0,0.0,0.0,24.9203635341,199.362908273,2.19043899676,0.0,2.19043899676
 04/17  05:00:00,349.35838236,0.0,0.0,0.0,49.8407270682,199.362908273,4.36658003073,0.0,4.36658003073
 04/17  06:00:00,420.397955215,30.2378933764,0.0,0.0,49.8407270682,199.362908273,526.598528403,524.406542376,2.19198602757
 04/17  07:00:00,501.669620183,30.2378933764,0.0,0.0,149.522181205,199.362908273,376.548539938,365.611290636,10.9372493019
 04/17  08:00:00,1049.74185105,30.2378933764,0.0,0.0,448.566543614,448.566543614,169.492025595,154.079285669,15.4127399259
 04/17  09:00:00,1013.04784271,30.2378933764,0.0,0.0,448.566543614,448.566543614,138.747231961,121.110956398,17.6362755632
 04/17  10:00:00,994.598679439,30.2378933764,5.25859778623,0.0,448.566543614,448.566543614,107.390316061,87.5412846352,19.8490314257
 04/17  11:00:00,1104.12187144,30.2378933764,62.567119786,0.0,448.566543614,448.566543614,80.8651279935,58.7345989602,22.1305290334
 04/17  12:00:00,1149.01476556,30.2378933764,154.503319811,0.0,448.566543614,398.725816546,88.9245648795,62.2582613818,26.6663034977
 04/17  13:00:00,1333.94787198,30.2378933764,286.660618239,0.0,448.566543614,448.566543614,51.3665183041,26.9525334048,24.4139848993
 04/17  14:00:00,1399.61312095,30.2378933764,337.723367268,0.0,448.566543614,448.566543614,28.8378866474,11.2338257633,17.6040608841
 04/17  15:00:00,1417.20835255,30.2378933764,354.938185645,0.0,448.566543614,448.566543614,17.9991344923,2.60126773489,15.3978667574
 04/17  16:00:00,1477.56398853,30.2378933764,368.067639226,0.0,448.566543614,448.566543614,22.4772052389,2.58537074709,19.8918344918
 04/17  17:00:00,1368.51738554,30.2378933764,373.491031547,0.0,348.885089477,398.725816546,28.9330326239,15.7706701544,13.1623624695
 04/17  18:00:00,1157.2648603,30.2378933764,365.595746853,0.0,249.203635341,299.044362409,58.849850051,47.9034004619,10.9464495892
 04/17  19:00:00,1109.93678826,30.2378933764,346.441552441,0.0,249.203635341,299.044362409,77.1094478061,70.5500150679,6.55943273815
 04/17  20:00:00,911.037118607,30.2378933764,248.908421761,0.0,149.522181205,249.203635341,121.664645556,112.918371698,8.74627385766
 04/17  21:00:00,809.682478857,30.2378933764,174.297542071,0.0,149.522181205,249.203635341,146.466159012,142.100080934,4.36607807799
 04/17  22:00:00,349.356899001,0.0,0.0,0.0,49.8407270682,199.362908273,2.19025782872,0.0,2.19025782872
 04/17  23:00:00,299.992139666,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025349081,0.0,2.19025349081
 04/17  24:00:00,287.769941829,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024915532,0.0,2.19024915532
 04/18  01:00:00,287.769939663,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023926257,0.0,2.19023926257
 04/18  02:00:00,287.769939846,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045310538,0.0,4.36045310538
 04/18  03:00:00,287.769939766,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021364375,0.0,2.19021364375
 04/18  04:00:00,299.99213735,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020494682,0.0,2.19020494682
 04/18  05:00:00,349.358378913,0.0,0.0,0.0,49.8407270682,199.362908273,4.36624236671,0.0,4.36624236671
 04/18  06:00:00,431.424530656,30.2378933764,0.000246887495939,0.0,49.8407270682,199.362908273,278.634764714,276.442680033,2.19208468134
 04/18  07:00:00,501.556898492,30.2378933764,0.0,0.0,149.522181205,199.362908273,261.760297981,250.822794098,10.9375038835
 04/18  08:00:00,1049.67303437,30.2407093257,0.0,0.0,448.566543614,448.566543614,90.0006584682,74.5867112601,15.4139472081
 04/18  09:00:00,1013.28458635,30.5366496421,0.0,0.0,448.566543614,448.566543614,68.3620841517,50.7264037087,17.6356804429
 04/18  10:00:00,964.089958892,30.2378933764,0.0,0.0,448.566543614,448.566543614,61.2066363441,41.3579522428,19.8486841014
 04/18  11:00:00,964.087343926,30.2378933764,0.0,0.0,448.566543614,448.566543614,55.3361114478,33.2075060395,22.1286054083
 04/18  12:00:00,943.628548686,30.2378933764,4.17028870283,0.0,448.566543614,398.725816546,56.4277738031,29.7647870384,26.6629867647
 04/18  13:00:00,1004.22880156,30.2378933764,2.50267569037,0.0,448.566543614,448.566543614,42.8285337675,18.4146586614,24.4138751061
 04/18  14:00:00,1007.5652507,30.2378933764,5.68557143294,0.0,448.566543614,448.566543614,29.1221602888,11.5183968675,17.6037634213
 04/18  15:00:00,991.54468271,30.2378933764,2.34420247153,0.0,448.566543614,448.566543614,26.6203602201,11.2228058087,15.3975544114
 04/18  16:00:00,1012.9564895,30.2378933764,0.0,0.0,448.566543614,448.566543614,30.4231641064,10.5323192244,19.890844882
 04/18  17:00:00,900.096251809,30.2378933764,0.0,0.0,348.885089477,398.725816546,29.0304951088,15.8706462225,13.1598488863
 04/18  18:00:00,700.751023517,30.2378933764,0.0,0.0,249.203635341,299.044362409,49.9861853118,41.225614736,8.76057057588
 04/18  19:00:00,676.301690817,30.2378933764,0.0,0.0,249.203635341,299.044362409,47.5439825585,38.8058319871,8.73815057137
 04/18  20:00:00,569.560416752,30.2378933764,0.0,0.0,149.522181205,249.203635341,125.418615046,116.673001492,8.74561355464
 04/18  21:00:00,553.711634998,30.2378933764,0.0,0.0,149.522181205,249.203635341,190.845960412,188.652738328,2.19322208343
 04/18  22:00:00,349.356896845,0.0,0.0,0.0,49.8407270682,199.362908273,4.36024031738,0.0,4.36024031738
 04/18  23:00:00,299.992137617,0.0,0.0,0.0,24.9203635341,199.362908273,2.19017293498,0.0,2.19017293498
 04/18  24:00:00,287.769939576,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016405086,0.0,2.19016405086
 04/19  01:00:00,287.769937181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014873939,0.0,2.19014873939
 04/19  02:00:00,287.769937295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013570416,0.0,2.19013570416
 04/19  03:00:00,287.76993756,0.0,0.0,0.0,24.9203635341,199.362908273,3.11975417423,0.0,3.11975417423
 04/19  04:00:00,299.992135335,0.0,0.0,0.0,24.9203635341,199.362908273,3.43068414964,0.0,3.43068414964
 04/19  05:00:00,349.358374696,0.0,0.0,0.0,49.8407270682,199.362908273,4.36582955142,0.0,4.36582955142
 04/19  06:00:00,420.416631741,30.327234482,0.0,0.0,49.8407270682,199.362908273,488.695822741,486.503741059,2.19208168197
 04/19  07:00:00,501.658499294,30.2378933764,0.0,0.0,149.522181205,199.362908273,391.174869053,382.422400826,8.75246822679
 04/19  08:00:00,1049.71698412,30.2378933764,0.0,0.0,448.566543614,448.566543614,152.029646929,134.419465972,17.6101809567
 04/19  09:00:00,1012.99594361,30.2378933764,0.0,0.0,448.566543614,448.566543614,81.7828120539,64.1500217092,17.6327903447
 04/19  10:00:00,1052.82341448,30.2456402341,36.9417162366,0.0,448.566543614,448.566543614,58.5412539227,40.899703505,17.6415504177
 04/19  11:00:00,1214.17687978,30.2378933764,168.964007359,0.0,448.566543614,448.566543614,49.3210619806,27.1942892891,22.1267726914
 04/19  12:00:00,1274.73341299,30.3510472029,276.842441145,0.0,448.566543614,398.725816546,52.1484598358,25.47381899,26.6746408457
 04/19  13:00:00,1347.61598351,31.543750217,296.744600395,0.0,448.566543614,448.566543614,38.3491146085,11.7153736788,26.6337409297
 04/19  14:00:00,1355.83950229,31.9766530813,303.088172608,0.0,448.566543614,448.566543614,17.23991519,1.83461096453,15.4053042254
 04/19  15:00:00,1352.15632394,31.5483903893,301.181068748,0.0,448.566543614,448.566543614,15.3969543409,0.0,15.3969543409
 04/19  16:00:00,1393.4812255,30.639376775,295.171207844,0.0,448.566543614,448.566543614,22.0973288206,0.0,22.0973288206
 04/19  17:00:00,1282.52486842,30.2378933764,296.511033759,0.0,348.885089477,398.725816546,10.9700380194,0.0,10.9700380194
 04/19  18:00:00,1085.060464,30.2378933764,299.173170192,0.0,249.203635341,299.044362409,19.5970125025,8.65105989129,10.9459526113
 04/19  19:00:00,1027.49758956,30.2378933764,268.505405369,0.0,249.203635341,299.044362409,41.1520706211,34.5936913343,6.55837928676
 04/19  20:00:00,816.143294936,30.2378933764,166.37882414,0.0,149.522181205,249.203635341,80.3740008341,71.6277925783,8.74620825572
 04/19  21:00:00,738.320899119,30.2378933764,105.921702,0.0,149.522181205,249.203635341,92.7191950412,88.3530933345,4.36610170664
 04/19  22:00:00,349.3568941,0.0,0.0,0.0,49.8407270682,199.362908273,2.19019087905,0.0,2.19019087905
 04/19  23:00:00,299.992134979,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901773076,0.0,2.1901773076
 04/19  24:00:00,287.769937308,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016375016,0.0,2.19016375016
 04/20  01:00:00,287.769935183,0.0,0.0,0.0,24.9203635341,199.362908273,4.36027302319,0.0,4.36027302319
 04/20  02:00:00,287.769935181,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010988175,0.0,2.19010988175
 04/20  03:00:00,287.769934934,0.0,0.0,0.0,24.9203635341,199.362908273,2.19044090236,0.0,2.19044090236
 04/20  04:00:00,299.992132628,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042264626,0.0,2.19042264626
 04/20  05:00:00,349.358371182,0.0,0.0,0.0,49.8407270682,199.362908273,4.36607603844,0.0,4.36607603844
 04/20  06:00:00,420.858374108,30.9351232816,0.0,0.0,49.8407270682,199.362908273,285.874227906,281.510044584,4.36418332188
 04/20  07:00:00,501.512807013,30.2378933764,0.0,0.0,149.522181205,199.362908273,211.806361773,203.052966994,8.75339477955
 04/20  08:00:00,1049.71065724,30.2930472725,0.0,0.0,448.566543614,448.566543614,73.5379712044,58.127288256,15.4106829484
 04/20  09:00:00,1081.19103577,31.0008112672,28.8353388443,0.0,448.566543614,448.566543614,55.2508084279,37.6188220278,17.6319864001
 04/20  10:00:00,1210.86454558,30.2793746517,166.000075862,0.0,448.566543614,448.566543614,41.1319872987,21.2862300345,19.8457572641
 04/20  11:00:00,1244.94681532,30.2378933764,199.618872924,0.0,448.566543614,448.566543614,36.5569841046,14.4323286233,22.1246554813
 04/20  12:00:00,1167.53900497,30.5457548673,172.556388703,0.0,448.566543614,398.725816546,42.3390569824,15.6828360861,26.6562208963
 04/20  13:00:00,1074.43003076,31.1301618673,57.6121208615,0.0,448.566543614,448.566543614,29.0696320615,4.65626942344,24.4133626381
 04/20  14:00:00,1038.33815517,31.2272026012,22.4415673272,0.0,448.566543614,448.566543614,16.7797799721,1.37465002542,15.4051299467
 04/20  15:00:00,1096.68374471,31.217558138,54.4866943571,0.0,448.566543614,448.566543614,16.1941042786,0.797476575476,15.3966277031
 04/20  16:00:00,1095.37888495,31.57995653,17.8058392923,0.0,448.566543614,448.566543614,22.095795502,0.0,22.095795502
 04/20  17:00:00,999.816244263,30.2378933764,23.6136630037,0.0,348.885089477,398.725816546,10.9676170236,0.0,10.9676170236
 04/20  18:00:00,780.274834472,30.4182840554,16.0896307269,0.0,249.203635341,299.044362409,16.8401602908,5.89328928774,10.9468710031
 04/20  19:00:00,676.288070011,30.2386044812,0.0,0.0,249.203635341,299.044362409,27.8107805941,21.252355318,6.55842527611
 04/20  20:00:00,582.018796083,30.2378933764,0.000423476734515,0.0,149.522181205,249.203635341,61.4647947837,52.7183161621,8.74647862164
 04/20  21:00:00,553.645383164,30.2378933764,0.0,0.0,149.522181205,249.203635341,111.056971906,106.691081658,4.36589024807
 04/20  22:00:00,349.35689167,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035565595,0.0,2.19035565595
 04/20  23:00:00,299.992132627,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033723285,0.0,2.19033723285
 04/20  24:00:00,287.769935028,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903188262,0.0,2.1903188262
 04/21  01:00:00,287.76993273,0.0,0.0,0.0,24.9203635341,199.362908273,4.36056850863,0.0,4.36056850863
 04/21  02:00:00,287.769932608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025031571,0.0,2.19025031571
 04/21  03:00:00,287.769932461,0.0,0.0,0.0,24.9203635341,199.362908273,2.19022757269,0.0,2.19022757269
 04/21  04:00:00,299.992130269,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020477343,0.0,2.19020477343
 04/21  05:00:00,349.358367543,0.0,0.0,0.0,49.8407270682,199.362908273,4.36630658986,0.0,4.36630658986
 04/21  06:00:00,421.212912783,31.1515863476,0.0,0.0,49.8407270682,199.362908273,463.698430324,459.334265749,4.36416457537
 04/21  07:00:00,501.622415637,30.2378933764,0.0,0.0,149.522181205,199.362908273,350.440368808,341.687369109,8.75299969946
 04/21  08:00:00,1049.7044479,30.2378933764,0.0,0.0,448.566543614,448.566543614,135.281625885,119.870351431,15.4112744535
 04/21  09:00:00,1012.99427108,30.2382789962,0.0,0.0,448.566543614,448.566543614,79.7940029456,62.1625444663,17.6314584793
 04/21  10:00:00,964.384575204,30.5299388643,0.0,0.0,448.566543614,448.566543614,65.4344304039,45.5897034426,19.8447269613
 04/21  11:00:00,964.106984611,30.2563950532,0.0,0.0,448.566543614,448.566543614,57.5673764567,35.4437277371,22.1236487196
 04/21  12:00:00,914.254378123,30.2378933764,0.0,0.0,448.566543614,398.725816546,64.2961085418,37.6431731284,26.6529354134
 04/21  13:00:00,965.042319296,31.1968869125,0.0,0.0,448.566543614,448.566543614,48.9267307933,24.5135887613,24.413142032
 04/21  14:00:00,966.05447066,32.2257289141,0.0,0.0,448.566543614,448.566543614,31.1664165252,15.7635219216,15.4028946036
 04/21  15:00:00,966.086897937,32.2702565257,0.0,0.0,448.566543614,448.566543614,16.2991967651,0.900728879935,15.3984678852
 04/21  16:00:00,1015.02013385,32.3096207352,0.0,0.0,448.566543614,448.566543614,22.5644885593,0.469703593937,22.0947849654
 04/21  17:00:00,901.385912116,31.5392280861,0.0,0.0,348.885089477,398.725816546,12.2400499379,1.269446182,10.9706037559
 04/21  18:00:00,701.650502102,31.1591025225,0.0,0.0,249.203635341,299.044362409,25.1421806843,14.1960996917,10.9460809926
 04/21  19:00:00,676.370266386,30.3134892948,0.0,0.0,249.203635341,299.044362409,37.0810685485,30.5219719008,6.55909664774
 04/21  20:00:00,569.527812689,30.2378933764,0.0,0.0,149.522181205,249.203635341,85.5260360268,76.7799139942,8.74612203258
 04/21  21:00:00,553.674292168,30.2378933764,0.0,0.0,149.522181205,249.203635341,147.732117926,143.366041438,4.36607648813
 04/21  22:00:00,349.356889627,0.0,0.0,0.0,49.8407270682,199.362908273,2.1902610633,0.0,2.1902610633
 04/21  23:00:00,299.992130353,0.0,0.0,0.0,24.9203635341,199.362908273,2.19023799997,0.0,2.19023799997
 04/21  24:00:00,287.769932535,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021495398,0.0,2.19021495398
 04/22  01:00:00,237.929203176,0.0,0.0,0.0,24.9203635341,149.522181205,2.19018614223,0.0,2.19018614223
 04/22  02:00:00,237.929203374,0.0,0.0,0.0,24.9203635341,149.522181205,4.36029043753,0.0,4.36029043753
 04/22  03:00:00,237.929203353,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010411822,0.0,2.19010411822
 04/22  04:00:00,250.151400942,0.0,0.0,0.0,24.9203635341,149.522181205,2.19007664318,0.0,2.19007664318
 04/22  05:00:00,274.597273131,0.0,0.0,0.0,24.9203635341,149.522181205,4.36585744975,0.0,4.36585744975
 04/22  06:00:00,412.243267895,30.6629572889,0.0,0.0,49.8407270682,199.362908273,535.641010493,533.44913503,2.19187546381
 04/22  07:00:00,401.983265802,30.2378933764,0.0,0.0,49.8407270682,199.362908273,401.398580179,394.851405332,6.54717484688
 04/22  08:00:00,651.057835962,30.2378933764,0.0,0.0,249.203635341,249.203635341,236.078893867,229.520455146,6.55843872125
 04/22  09:00:00,614.346950494,30.2378933764,0.0,0.0,249.203635341,249.203635341,181.718521861,170.774146266,10.9443755951
 04/22  10:00:00,565.418220215,30.2378951233,0.0,0.0,249.203635341,249.203635341,130.98892588,122.236091652,8.75283422756
 04/22  11:00:00,589.55162051,30.2378933764,4.49645507486,0.0,249.203635341,249.203635341,92.1757265818,81.2214849135,10.9542416684
 04/22  12:00:00,709.517682881,30.2378933764,83.6182023755,0.0,249.203635341,249.203635341,66.6292654615,57.8724345529,8.75683090859
 04/22  13:00:00,862.07955161,30.2481277693,214.501224221,0.0,249.203635341,249.203635341,55.8213308968,47.0678303771,8.75350051973
 04/22  14:00:00,688.814002458,30.2378933764,288.665050248,0.0,74.7610906023,174.442544739,80.292822708,73.7336845425,6.55913816546
 04/22  15:00:00,697.972085054,30.2378933764,296.851067314,0.0,74.7610906023,174.442544739,57.7498041372,51.1960844753,6.55371966189
 04/22  16:00:00,753.918965588,30.2378933764,302.303302951,0.0,74.7610906023,174.442544739,52.0166585886,45.4603822081,6.55627638052
 04/22  17:00:00,721.300631811,30.6622639353,307.143894742,0.0,24.9203635341,149.522181205,70.962100535,66.5976271161,4.36447341889
 04/22  18:00:00,618.167716791,21.0491043543,225.459761118,0.0,24.9203635341,149.522181205,4.36449960422,0.0,4.36449960422
 04/22  19:00:00,574.472520992,19.550839593,201.61907807,0.0,24.9203635341,149.522181205,2.19219713674,0.0,2.19219713674
 04/22  20:00:00,314.941905605,0.0,0.0,0.0,24.9203635341,149.522181205,4.36419627011,0.0,4.36419627011
 04/22  21:00:00,299.042160909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36732013048,0.0,4.36732013048
 04/22  22:00:00,274.595796307,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033791258,0.0,2.19033791258
 04/22  23:00:00,250.151400761,0.0,0.0,0.0,24.9203635341,149.522181205,2.19030999545,0.0,2.19030999545
 04/22  24:00:00,237.929203155,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902821009,0.0,2.1902821009
 04/23  01:00:00,237.928709021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930105107,0.0,2.18930105107
 04/23  02:00:00,237.928709055,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924285512,0.0,2.18924285512
 04/23  03:00:00,237.928709102,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918446295,0.0,2.18918446295
 04/23  04:00:00,250.150906886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940952873,0.0,2.18940952873
 04/23  05:00:00,274.596777611,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393745384,0.0,4.36393745384
 04/23  06:00:00,306.396760365,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921345758,0.0,2.18921345758
 04/23  07:00:00,296.666489316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943881273,0.0,2.18943881273
 04/23  08:00:00,330.315342199,12.0828183006,8.77424312197,0.0,24.9203635341,149.522181205,2.18937992439,0.0,2.18937992439
 04/23  09:00:00,467.395573836,16.9390571513,115.580890103,0.0,24.9203635341,149.522181205,2.18943434427,0.0,2.18943434427
 04/23  10:00:00,571.602866018,22.6984949347,251.679146469,0.0,24.9203635341,149.522181205,2.18945057414,0.0,2.18945057414
 04/23  11:00:00,416.057395699,10.7752234541,154.189997953,0.0,24.9203635341,149.522181205,2.19118645969,0.0,2.19118645969
 04/23  12:00:00,211.112088118,0.0,0.0,0.0,24.9203635341,149.522181205,2.19126000361,0.0,2.19126000361
 04/23  13:00:00,211.113563127,0.0,0.0,0.0,24.9203635341,149.522181205,6.54139713534,0.0,6.54139713534
 04/23  14:00:00,211.112087959,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123762424,0.0,2.19123762424
 04/23  15:00:00,211.111104645,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939069008,0.0,2.18939069008
 04/23  16:00:00,701.82247935,20.6492257116,326.346980026,0.0,24.9203635341,149.522181205,2.18941695521,0.0,2.18941695521
 04/23  17:00:00,751.139399069,19.6538028649,340.45751126,0.0,24.9203635341,149.522181205,2.18941449221,0.0,2.18941449221
 04/23  18:00:00,808.161873611,23.693182576,389.924936964,0.0,24.9203635341,149.522181205,2.18941203218,0.0,2.18941203218
 04/23  19:00:00,613.780554486,14.6038857528,250.364641306,0.0,24.9203635341,149.522181205,2.18940957912,0.0,2.18940957912
 04/23  20:00:00,314.940427011,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923598403,0.0,2.18923598403
 04/23  21:00:00,299.041172801,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158183503,0.0,2.19158183503
 04/23  22:00:00,274.595302459,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938399632,0.0,2.18938399632
 04/23  23:00:00,250.150906855,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893247976,0.0,2.1893247976
 04/23  24:00:00,237.928709076,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926561633,0.0,2.18926561633
 04/24  01:00:00,287.76992532,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902091604,0.0,2.1902091604
 04/24  02:00:00,287.769925493,0.0,0.0,0.0,24.9203635341,199.362908273,4.36030746222,0.0,4.36030746222
 04/24  03:00:00,287.769925473,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009813407,0.0,2.19009813407
 04/24  04:00:00,299.992123103,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006100164,0.0,2.19006100164
 04/24  05:00:00,349.358355914,0.0,0.0,0.0,49.8407270682,199.362908273,4.36576062746,0.0,4.36576062746
 04/24  06:00:00,549.498972067,30.4325203253,60.5153122941,0.0,49.8407270682,199.362908273,85.717089483,83.5252711434,2.19181833955
 04/24  07:00:00,668.256426695,30.2378933764,88.0701177598,0.0,149.522181205,199.362908273,63.1783762105,54.4253845393,8.75299167119
 04/24  08:00:00,1280.10974177,30.2378933764,149.898295881,0.0,448.566543614,448.566543614,30.6557192137,13.0493482622,17.6063709515
 04/24  09:00:00,1269.45276896,30.2378933764,175.700967221,0.0,448.566543614,448.566543614,23.1339413004,5.50485896092,17.6290823395
 04/24  10:00:00,1175.76655494,30.2378933764,132.083742142,0.0,448.566543614,448.566543614,21.0447992516,3.40805956769,17.6367396839
 04/24  11:00:00,1130.79862846,30.2378933764,88.3772592559,0.0,448.566543614,448.566543614,23.1660612882,1.04601105506,22.1200502332
 04/24  12:00:00,1184.68310358,30.2378933764,188.504021366,0.0,448.566543614,398.725816546,27.6133583003,0.959750168912,26.6536081313
 04/24  13:00:00,1405.39289187,31.34230101,352.887806508,0.0,448.566543614,448.566543614,24.7491265479,0.344095464309,24.4050310836
 04/24  14:00:00,1440.38881397,31.9581520933,382.823503745,0.0,448.566543614,448.566543614,15.4013793372,0.0,15.4013793372
 04/24  15:00:00,1456.98876099,31.5885841901,397.124978327,0.0,448.566543614,448.566543614,15.3971815489,0.0,15.3971815489
 04/24  16:00:00,1517.12557655,32.3520173527,406.329544914,0.0,448.566543614,448.566543614,22.0925832475,0.0,22.0925832475
 04/24  17:00:00,1412.7405495,33.3045348178,413.296050785,0.0,348.885089477,398.725816546,10.9703487139,0.0,10.9703487139
 04/24  18:00:00,1210.07469504,32.9586074243,411.11025604,0.0,249.203635341,299.044362409,11.607322849,0.662638895786,10.9446839532
 04/24  19:00:00,1170.63018715,31.6472884496,400.101627423,0.0,249.203635341,299.044362409,15.3263000417,8.76800577913,6.55829426259
 04/24  20:00:00,1032.87221355,30.2378933764,375.819541383,0.0,149.522181205,249.203635341,36.2428365673,27.4976146016,8.74522196577
 04/24  21:00:00,899.511787143,30.2378933764,262.656435402,0.0,149.522181205,249.203635341,40.2841686117,38.0909762485,2.19319236323
 04/24  22:00:00,349.356882553,0.0,0.0,0.0,49.8407270682,199.362908273,4.36047386802,0.0,4.36047386802
 04/24  23:00:00,299.99212329,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011097867,0.0,2.19011097867
 04/24  24:00:00,287.769925314,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007359608,0.0,2.19007359608
 04/25  01:00:00,287.769922762,0.0,0.0,0.0,24.9203635341,199.362908273,2.19037351733,0.0,2.19037351733
 04/25  02:00:00,287.769922773,0.0,0.0,0.0,24.9203635341,199.362908273,2.19033156962,0.0,2.19033156962
 04/25  03:00:00,287.76992293,0.0,0.0,0.0,24.9203635341,199.362908273,2.19028952852,0.0,2.19028952852
 04/25  04:00:00,299.992120785,0.0,0.0,0.0,24.9203635341,199.362908273,4.36045270313,0.0,4.36045270313
 04/25  05:00:00,349.358351692,0.0,0.0,0.0,49.8407270682,199.362908273,2.19267169274,0.0,2.19267169274
 04/25  06:00:00,559.066690361,31.6549892647,68.6449379389,0.0,49.8407270682,199.362908273,97.5946212484,93.2302505454,4.36437070296
 04/25  07:00:00,669.18773424,30.2378933764,89.472247872,0.0,149.522181205,199.362908273,72.555034333,63.8026901537,8.75234417928
 04/25  08:00:00,1422.5563059,30.2378933764,287.883999013,0.0,448.566543614,448.566543614,25.9036130131,10.4961433771,15.407469636
 04/25  09:00:00,1485.1540258,30.2378933764,377.946602364,0.0,448.566543614,448.566543614,18.7101887774,1.07797748716,17.6322112902
 04/25  10:00:00,1460.65466298,30.2976748465,398.860356889,0.0,448.566543614,448.566543614,20.0518408999,0.213138168481,19.8387027314
 04/25  11:00:00,1475.42215294,31.1975865627,409.107070365,0.0,448.566543614,448.566543614,22.117189215,0.0,22.117189215
 04/25  12:00:00,1438.69041463,31.4229336805,421.420398595,0.0,448.566543614,398.725816546,24.4411680104,0.0,24.4411680104
 04/25  13:00:00,1511.05238538,34.6985048457,441.606778329,0.0,448.566543614,448.566543614,26.61948355,0.0,26.61948355
 04/25  14:00:00,1508.78188624,35.5769916246,441.073965976,0.0,448.566543614,448.566543614,15.3995309362,0.0,15.3995309362
 04/25  15:00:00,1496.79463263,35.8693480978,428.682675825,0.0,448.566543614,448.566543614,15.3942209459,0.0,15.3942209459
 04/25  16:00:00,1553.85924718,38.2124515363,432.438166252,0.0,448.566543614,448.566543614,19.8842403518,0.0,19.8842403518
 04/25  17:00:00,1442.17828328,36.2324428777,434.257274132,0.0,348.885089477,398.725816546,13.1541528901,0.0,13.1541528901
 04/25  18:00:00,1230.22071043,32.8680165189,425.012256515,0.0,249.203635341,299.044362409,8.75914346152,0.0,8.75914346152
 04/25  19:00:00,1186.45395513,30.5066175689,410.598730575,0.0,249.203635341,299.044362409,6.57469038664,0.0167926559921,6.55789773065
 04/25  20:00:00,1038.86519916,30.2378933764,378.571047325,0.0,149.522181205,249.203635341,18.2000418409,9.45495662393,8.74508521702
 04/25  21:00:00,892.081594329,30.2378933764,254.026915305,0.0,149.522181205,249.203635341,28.2367001855,23.8707660015,4.36593418401
 04/25  22:00:00,349.356879581,0.0,0.0,0.0,49.8407270682,199.362908273,2.19011505433,0.0,2.19011505433
 04/25  23:00:00,299.992120497,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007277742,0.0,2.19007277742
 04/25  24:00:00,287.769922824,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003053483,0.0,2.19003053483
 04/26  01:00:00,287.769920448,0.0,0.0,0.0,24.9203635341,199.362908273,2.19032636622,0.0,2.19032636622
 04/26  02:00:00,287.769920444,0.0,0.0,0.0,24.9203635341,199.362908273,4.36051233202,0.0,4.36051233202
 04/26  03:00:00,287.769920303,0.0,0.0,0.0,24.9203635341,199.362908273,2.19018579301,0.0,2.19018579301
 04/26  04:00:00,299.992117993,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013880962,0.0,2.19013880962
 04/26  05:00:00,349.358347982,0.0,0.0,0.0,49.8407270682,199.362908273,4.36585003991,0.0,4.36585003991
 04/26  06:00:00,775.770362236,33.0244942165,278.339742489,0.0,49.8407270682,199.362908273,58.1048652246,55.9130112535,2.19185397118
 04/26  07:00:00,895.437269792,30.2378933764,310.388344904,0.0,149.522181205,199.362908273,48.0231729998,39.2710523537,8.7521206461
 04/26  08:00:00,1524.11727887,30.2478658375,384.534200443,0.0,448.566543614,448.566543614,22.5175433886,4.91297260695,17.6045707816
 04/26  09:00:00,1525.14095346,30.9536107654,414.653880319,0.0,448.566543614,448.566543614,18.3082346023,0.678656615033,17.6295779872
 04/26  10:00:00,1514.91559218,31.7575626189,447.804810699,0.0,448.566543614,448.566543614,17.658733746,0.0229225412231,17.6358112048
 04/26  11:00:00,1531.43260016,33.3717959518,462.377928587,0.0,448.566543614,448.566543614,22.1172371705,0.0,22.1172371705
 04/26  12:00:00,1488.92767941,33.4800758552,469.600549026,0.0,448.566543614,398.725816546,26.6444994433,0.0,26.6444994433
 04/26  13:00:00,1533.95911298,38.6755535826,459.597258247,0.0,448.566543614,448.566543614,24.4022470436,0.0,24.4022470436
 04/26  14:00:00,1526.77685281,40.8096590577,450.290687422,0.0,448.566543614,448.566543614,15.3986129422,0.0,15.3986129422
 04/26  15:00:00,1518.22375346,41.4062513676,441.14148743,0.0,448.566543614,448.566543614,15.3928304154,0.0,15.3928304154
 04/26  16:00:00,1577.47640881,39.8574761067,453.11904623,0.0,448.566543614,448.566543614,19.8819789498,0.0,19.8819789498
 04/26  17:00:00,1467.43389936,36.115926249,459.915822579,0.0,348.885089477,398.725816546,13.1546008365,0.0,13.1546008365
 04/26  18:00:00,1259.78672128,30.7509181889,456.796435131,0.0,249.203635341,299.044362409,8.7600857731,0.0,8.7600857731
 04/26  19:00:00,1238.49033984,30.2378933764,460.359356018,0.0,249.203635341,299.044362409,6.557585889,0.0,6.557585889
 04/26  20:00:00,1143.23965957,30.2378933764,471.908462747,0.0,149.522181205,249.203635341,12.736394676,3.99173333409,8.74466134193
 04/26  21:00:00,946.181133786,30.2378933764,306.274540099,0.0,149.522181205,249.203635341,32.3427933281,27.9773019846,4.36549134353
 04/26  22:00:00,349.356877039,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015997331,0.0,2.19015997331
 04/26  23:00:00,299.99211797,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011275676,0.0,2.19011275676
 04/26  24:00:00,287.769920311,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006557448,0.0,2.19006557448
 04/27  01:00:00,287.769917996,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001325487,0.0,2.19001325487
 04/27  02:00:00,287.769917935,0.0,0.0,0.0,24.9203635341,199.362908273,4.36055608238,0.0,4.36055608238
 04/27  03:00:00,287.769917746,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020025983,0.0,2.19020025983
 04/27  04:00:00,299.992115444,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014833524,0.0,2.19014833524
 04/27  05:00:00,349.358343939,0.0,0.0,0.0,49.8407270682,199.362908273,4.36583563222,0.0,4.36583563222
 04/27  06:00:00,476.750383069,32.9130546378,0.00180885747413,0.0,49.8407270682,199.362908273,169.40956137,167.217719103,2.19184226676
 04/27  07:00:00,501.497247969,30.2378933764,0.0,0.0,149.522181205,199.362908273,194.972305406,186.220430519,8.75187488718
 04/27  08:00:00,1049.67835659,30.2423401206,0.0,0.0,448.566543614,448.566543614,100.895123681,83.2916989574,17.6034247235
 04/27  09:00:00,1013.59585804,30.833718642,0.0,0.0,448.566543614,448.566543614,89.620704023,71.9927203423,17.6279836807
