Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/27  10:00:00,965.289055323,31.4225057048,0.0,0.0,448.566543614,448.566543614,80.1904957872,62.5559898414,17.6345059458
 04/27  11:00:00,965.708805958,31.8455275832,0.0,0.0,448.566543614,448.566543614,75.3334186379,53.2164303901,22.1169882478
 04/27  12:00:00,914.274441721,30.2378933764,0.0,0.0,448.566543614,398.725816546,89.6545553099,65.2258375111,24.4287177988
 04/27  13:00:00,966.134054835,32.2705143939,0.0,0.0,448.566543614,448.566543614,75.8135372484,49.1977357947,26.6158014537
 04/27  14:00:00,966.39723352,32.5478373275,0.0,0.0,448.566543614,448.566543614,58.911125611,43.5135982046,15.3975274064
 04/27  15:00:00,966.594748051,32.7452292374,0.0,0.0,448.566543614,448.566543614,59.7545755411,44.361162654,15.3934128871
 04/27  16:00:00,1015.64402984,32.8974146048,0.0,0.0,448.566543614,448.566543614,68.1361664729,48.2566672255,19.8794992474
 04/27  17:00:00,900.487221256,30.588213194,0.0,0.0,348.885089477,398.725816546,81.4427321017,70.4763206428,10.966411459
 04/27  18:00:00,700.794250923,30.2378933764,0.0,0.0,249.203635341,299.044362409,111.547023138,100.603507971,10.9435151668
 04/27  19:00:00,676.366848963,30.2378933764,0.0,0.0,249.203635341,299.044362409,133.702876009,127.145076154,6.55779985568
 04/27  20:00:00,569.631906674,30.2378933764,0.0,0.0,149.522181205,249.203635341,226.143530947,217.399083995,8.74444695241
 04/27  21:00:00,553.752851688,30.2378933764,0.0,0.0,149.522181205,249.203635341,254.369087068,252.176303425,2.19278364363
 04/27  22:00:00,349.356874973,0.0,0.0,0.0,49.8407270682,199.362908273,4.36058543829,0.0,4.36058543829
 04/27  23:00:00,299.992115608,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021364854,0.0,2.19021364854
 04/27  24:00:00,287.769917683,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016147478,0.0,2.19016147478
 04/28  01:00:00,287.769915105,0.0,0.0,0.0,24.9203635341,199.362908273,2.190102387,0.0,2.190102387
 04/28  02:00:00,287.769915239,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004584752,0.0,2.19004584752
 04/28  03:00:00,287.769915476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988653886,0.0,2.18988653886
 04/28  04:00:00,299.992113196,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049030097,0.0,4.36049030097
 04/28  05:00:00,349.358339446,0.0,0.0,0.0,49.8407270682,199.362908273,2.192643679,0.0,2.192643679
 04/28  06:00:00,412.879438361,31.3617983507,0.0,0.0,49.8407270682,199.362908273,474.8578072,470.493530083,4.36427711753
 04/28  07:00:00,501.587235954,30.2378933764,0.0,0.0,149.522181205,199.362908273,313.114864084,304.363323806,8.75154027843
 04/28  08:00:00,1049.70606,30.2511557812,0.0,0.0,448.566543614,448.566543614,123.396379127,107.989262208,15.4071169197
 04/28  09:00:00,1013.60989102,30.8556143721,0.0,0.0,448.566543614,448.566543614,79.328320149,61.7020930164,17.6262271325
 04/28  10:00:00,977.399407169,31.0352699419,0.000421040835353,0.0,448.566543614,448.566543614,64.0085749362,46.3746275438,17.6339473924
 04/28  11:00:00,1091.93467549,30.3833214005,56.3941189996,0.0,448.566543614,448.566543614,54.7721919946,32.6584691401,22.1137228545
 04/28  12:00:00,1215.0635922,30.2378933764,219.02080995,0.0,448.566543614,398.725816546,56.1403711635,29.4917459169,26.6486252466
 04/28  13:00:00,1371.11126029,31.6572666822,320.446177407,0.0,448.566543614,448.566543614,38.1570188348,13.7590308534,24.3979879814
 04/28  14:00:00,1392.73042552,32.90176369,337.139501655,0.0,448.566543614,448.566543614,19.3012455502,3.90303281875,15.3982127314
 04/28  15:00:00,1403.16646495,33.1599895464,345.094584409,0.0,448.566543614,448.566543614,15.4744349252,0.0811310589131,15.3933038663
 04/28  16:00:00,1458.68412499,33.5164656127,350.999451414,0.0,448.566543614,448.566543614,19.8765771699,0.0,19.8765771699
 04/28  17:00:00,1348.87937191,30.7766691819,356.791402719,0.0,348.885089477,398.725816546,13.1549081305,0.0,13.1549081305
 04/28  18:00:00,1165.50362403,30.2378933764,364.717613372,0.0,249.203635341,299.044362409,9.01694961064,0.257460898973,8.75948871166
 04/28  19:00:00,1136.92821089,30.2378933764,365.141251918,0.0,249.203635341,299.044362409,9.50335795786,2.94572047752,6.55763748034
 04/28  20:00:00,1013.20985134,30.2378933764,363.386088139,0.0,149.522181205,249.203635341,50.5529860933,41.8084628232,8.74452327008
 04/28  21:00:00,997.81738335,30.2378933764,355.483055323,0.0,149.522181205,249.203635341,69.3999262893,65.034462016,4.3654642733
 04/28  22:00:00,349.356871947,0.0,0.0,0.0,49.8407270682,199.362908273,2.19014747446,0.0,2.19014747446
 04/28  23:00:00,299.99211288,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009036732,0.0,2.19009036732
 04/28  24:00:00,287.76991522,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003329561,0.0,2.19003329561
 04/29  01:00:00,237.929185761,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031106829,0.0,2.19031106829
 04/29  02:00:00,237.929185699,0.0,0.0,0.0,24.9203635341,149.522181205,4.36043721624,0.0,4.36043721624
 04/29  03:00:00,237.929185564,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901259683,0.0,2.1901259683
 04/29  04:00:00,250.151383271,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006413979,0.0,2.19006413979
 04/29  05:00:00,274.597245042,0.0,0.0,0.0,24.9203635341,149.522181205,4.3655994599,0.0,4.3655994599
 04/29  06:00:00,404.165244511,31.4299196451,0.0,0.0,49.8407270682,199.362908273,159.598332901,157.406617524,2.19171537651
 04/29  07:00:00,401.773212056,30.2378933764,0.0,0.0,49.8407270682,199.362908273,143.980426016,137.433496482,6.54692953483
 04/29  08:00:00,826.505157021,30.2378933764,96.3906485413,0.0,249.203635341,249.203635341,60.0334874575,53.4756315572,6.55785590025
 04/29  09:00:00,1006.536528,30.2994830589,306.988882629,0.0,249.203635341,249.203635341,47.9294166807,39.1706614711,8.75875520964
 04/29  10:00:00,1032.81547713,30.58101512,378.536349525,0.0,249.203635341,249.203635341,38.0159126843,29.2644207222,8.75149196214
 04/29  11:00:00,1049.24362898,30.2378933764,392.653773175,0.0,249.203635341,249.203635341,31.1901167062,20.2371336395,10.9529830667
 04/29  12:00:00,1061.5848812,30.2378933764,402.713168638,0.0,249.203635341,249.203635341,27.1389338449,16.2008126958,10.9381211491
 04/29  13:00:00,1075.3657561,30.2378933764,413.767753189,0.0,249.203635341,249.203635341,19.9449098995,11.1946868042,8.75022309532
 04/29  14:00:00,847.410589143,30.2378933764,431.666948962,0.0,74.7610906023,174.442544739,18.9622405724,12.4051131225,6.55712744996
 04/29  15:00:00,865.073137398,30.2378933764,447.259181587,0.0,74.7610906023,174.442544739,7.34012255795,0.788516668748,6.5516058892
 04/29  16:00:00,925.466628022,30.2378933764,458.601817838,0.0,74.7610906023,174.442544739,7.74090208444,1.18695253886,6.55394954558
 04/29  17:00:00,894.440158188,30.2378933764,466.305081254,0.0,24.9203635341,149.522181205,13.3233190886,11.1313428256,2.19197626292
 04/29  18:00:00,296.66794357,0.0,0.0,0.0,24.9203635341,149.522181205,4.36420953678,0.0,4.36420953678
 04/29  19:00:00,272.223547171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19176752248,0.0,2.19176752248
 04/29  20:00:00,306.398214204,0.0,0.0,0.0,24.9203635341,149.522181205,4.36378984646,0.0,4.36378984646
 04/29  21:00:00,299.042129241,0.0,0.0,0.0,24.9203635341,149.522181205,4.36707237779,0.0,4.36707237779
 04/29  22:00:00,274.595778823,0.0,0.0,0.0,24.9203635341,149.522181205,2.19023402929,0.0,2.19023402929
 04/29  23:00:00,250.151383234,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901718946,0.0,2.1901718946
 04/29  24:00:00,237.92918557,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010978873,0.0,2.19010978873
 04/30  01:00:00,237.928694893,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911528024,0.0,2.18911528024
 04/30  02:00:00,237.928694878,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930220472,0.0,2.18930220472
 04/30  03:00:00,237.928694887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921072848,0.0,2.18921072848
 04/30  04:00:00,250.150892748,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911907419,0.0,2.18911907419
 04/30  05:00:00,274.596752901,0.0,0.0,0.0,24.9203635341,149.522181205,4.3640584871,0.0,4.3640584871
 04/30  06:00:00,297.853079567,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909913128,0.0,2.18909913128
 04/30  07:00:00,296.666475113,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928587485,0.0,2.18928587485
 04/30  08:00:00,393.158160975,13.3356762451,44.5078609638,0.0,24.9203635341,149.522181205,2.18933263172,0.0,2.18933263172
 04/30  09:00:00,423.411219733,19.6254633495,66.4718511602,0.0,24.9203635341,149.522181205,2.18932433109,0.0,2.18932433109
 04/30  10:00:00,428.406147905,23.6456920095,114.719005753,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  11:00:00,355.322818032,12.9375103104,78.6919109092,0.0,24.9203635341,149.522181205,4.3623056038,0.0,4.3623056038
 04/30  12:00:00,211.1120664,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121087059,0.0,2.19121087059
 04/30  13:00:00,211.113531248,0.0,0.0,0.0,24.9203635341,149.522181205,4.36742261489,0.0,4.36742261489
 04/30  14:00:00,211.112066679,0.0,0.0,0.0,24.9203635341,149.522181205,4.36185789538,0.0,4.36185789538
 04/30  15:00:00,244.438781228,2.02035439764,24.2642582183,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 04/30  16:00:00,643.592789943,23.6012936122,273.94610422,0.0,24.9203635341,149.522181205,2.18930336258,0.0,2.18930336258
 04/30  17:00:00,644.078211606,19.8777996725,243.442832014,0.0,24.9203635341,149.522181205,2.18932235118,0.0,2.18932235118
 04/30  18:00:00,682.692914064,23.8840459525,277.532705456,0.0,24.9203635341,149.522181205,2.18934124035,0.0,2.18934124035
 04/30  19:00:00,583.068413408,19.8254726871,210.157799397,0.0,24.9203635341,149.522181205,2.18936010515,0.0,2.18936010515
 04/30  20:00:00,389.974179962,8.08141759058,49.0318784512,0.0,24.9203635341,149.522181205,2.18930486294,0.0,2.18930486294
 04/30  21:00:00,299.041148692,0.0,0.0,0.0,24.9203635341,149.522181205,4.36377688501,0.0,4.36377688501
 04/30  22:00:00,274.595288267,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919043277,0.0,2.18919043277
 04/30  23:00:00,250.150892713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909818792,0.0,2.18909818792
 04/30  24:00:00,237.928694835,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928396768,0.0,2.18928396768
 05/01  01:00:00,287.769907364,0.0,0.0,0.0,24.9203635341,199.362908273,2.19007325314,0.0,2.19007325314
 05/01  02:00:00,287.769907295,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000163155,0.0,2.19000163155
 05/01  03:00:00,287.769907298,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026788647,0.0,2.19026788647
 05/01  04:00:00,299.992105082,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019597422,0.0,2.19019597422
 05/01  05:00:00,349.358327239,0.0,0.0,0.0,49.8407270682,199.362908273,4.36543069747,0.0,4.36543069747
 05/01  06:00:00,403.556919685,30.7920201133,0.0,0.0,49.8407270682,199.362908273,201.890486006,197.526814614,4.36367139262
 05/01  07:00:00,501.456270374,30.2378933764,0.0,0.0,149.522181205,199.362908273,143.901147917,135.150591819,8.75055609792
 05/01  08:00:00,1214.9157029,30.3914626991,98.5436621556,0.0,448.566543614,448.566543614,39.0201614004,23.6163141181,15.4038472823
 05/01  09:00:00,1372.48674753,31.585665914,270.261253681,0.0,448.566543614,448.566543614,27.3335390632,9.70897808418,17.624560979
 05/01  10:00:00,1404.81633625,31.6833051272,345.353066699,0.0,448.566543614,448.566543614,20.5204977336,2.88918828086,17.6313094528
 05/01  11:00:00,1423.88643992,30.5422698127,360.205521339,0.0,448.566543614,448.566543614,21.3762178865,1.47698242229,19.8992354642
 05/01  12:00:00,1386.06797227,30.4897343266,369.730451242,0.0,448.566543614,398.725816546,27.821944679,1.17614777392,26.645796905
 05/01  13:00:00,1442.91181517,31.1958786325,376.029692747,0.0,448.566543614,448.566543614,24.4878101717,0.0976880018266,24.3901221699
 05/01  14:00:00,1440.6925206,31.4647918616,373.551312703,0.0,448.566543614,448.566543614,15.3955417209,0.0,15.3955417209
 05/01  15:00:00,1437.05665521,32.1562459314,369.224479308,0.0,448.566543614,448.566543614,15.3889359819,0.0,15.3889359819
 05/01  16:00:00,1475.07020165,32.7770930056,363.611970734,0.0,448.566543614,448.566543614,19.8782662005,0.0,19.8782662005
 05/01  17:00:00,1347.52987162,30.3567683231,357.805281083,0.0,348.885089477,398.725816546,10.962684942,0.0,10.962684942
 05/01  18:00:00,1142.99584063,30.2378933764,353.533559961,0.0,249.203635341,299.044362409,10.942834727,0.0,10.942834727
 05/01  19:00:00,1107.94748881,30.2378933764,345.204379285,0.0,249.203635341,299.044362409,6.62975178527,0.0724095581172,6.55734222715
 05/01  20:00:00,952.340775832,30.2378933764,308.281400592,0.0,149.522181205,249.203635341,28.2581010551,19.5141389866,8.7439620685
 05/01  21:00:00,797.580712253,30.2378933764,164.191901743,0.0,149.522181205,249.203635341,59.1696376418,56.9770560375,2.19258160429
 05/01  22:00:00,349.356864544,0.0,0.0,0.0,49.8407270682,199.362908273,4.36031946004,0.0,4.36031946004
 05/01  23:00:00,299.992105343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998323888,0.0,2.18998323888
 05/01  24:00:00,287.769907386,0.0,0.0,0.0,24.9203635341,199.362908273,2.19024909859,0.0,2.19024909859
 05/02  01:00:00,287.769904565,0.0,0.0,0.0,24.9203635341,199.362908273,2.19016891214,0.0,2.19016891214
 05/02  02:00:00,287.769904584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19009222531,0.0,2.19009222531
 05/02  03:00:00,287.76990472,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900154468,0.0,2.1900154468
 05/02  04:00:00,299.992102755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993860983,0.0,2.18993860983
 05/02  05:00:00,349.358322472,0.0,0.0,0.0,49.8407270682,199.362908273,4.36571293273,0.0,4.36571293273
 05/02  06:00:00,404.729122324,31.9921018868,0.0,0.0,49.8407270682,199.362908273,165.641902608,161.27813492,4.36376768829
 05/02  07:00:00,501.436630252,30.2378933764,0.0,0.0,149.522181205,199.362908273,118.359148487,109.607216801,8.751931686
 05/02  08:00:00,1278.93791068,30.2378933764,148.286316591,0.0,448.566543614,448.566543614,42.6148766843,27.213417926,15.4014587583
 05/02  09:00:00,1442.37060596,30.8454312522,329.522929158,0.0,448.566543614,448.566543614,27.98315198,10.3616604689,17.6214915111
 05/02  10:00:00,1430.98105913,32.4909761305,362.809849498,0.0,448.566543614,448.566543614,19.4915096959,1.86378379123,17.6277259047
 05/02  11:00:00,1448.70485718,32.3474310296,380.67390994,0.0,448.566543614,448.566543614,20.9477082965,1.04767128867,19.9000370078
 05/02  12:00:00,1409.07439414,31.0768539346,392.693141814,0.0,448.566543614,398.725816546,27.4461279296,0.800482437027,26.6456454926
 05/02  13:00:00,1469.00567025,34.9496441464,402.610222429,0.0,448.566543614,448.566543614,24.3893562724,0.0,24.3893562724
 05/02  14:00:00,1465.95817845,35.8875859464,400.540040444,0.0,448.566543614,448.566543614,15.3951243695,0.0,15.3951243695
 05/02  15:00:00,1458.07422542,36.2092212975,393.227809849,0.0,448.566543614,448.566543614,15.3875300885,0.0,15.3875300885
 05/02  16:00:00,1500.33603756,36.7348332221,387.086573132,0.0,448.566543614,448.566543614,19.8766401361,0.0,19.8766401361
 05/02  17:00:00,1377.46549811,34.413969053,380.332946631,0.0,348.885089477,398.725816546,10.9635219428,0.0,10.9635219428
 05/02  18:00:00,1164.73676088,30.8695555543,371.484977498,0.0,249.203635341,299.044362409,10.9419450296,0.0,10.9419450296
 05/02  19:00:00,1125.36215345,30.238618752,359.458719837,0.0,249.203635341,299.044362409,6.55774714051,0.0,6.55774714051
 05/02  20:00:00,991.591093509,30.2378933764,344.483277858,0.0,149.522181205,249.203635341,11.2798657288,2.53619095934,8.7436747695
 05/02  21:00:00,936.21398591,30.2378933764,299.772972633,0.0,149.522181205,249.203635341,19.3208769488,17.127968039,2.19290890982
 05/02  22:00:00,349.356861845,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020911466,0.0,2.19020911466
 05/02  23:00:00,299.992102662,0.0,0.0,0.0,24.9203635341,199.362908273,4.36031811893,0.0,4.36031811893
 05/02  24:00:00,287.769904759,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900432652,0.0,2.1900432652
 05/03  01:00:00,287.769901982,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995805307,0.0,2.18995805307
 05/03  02:00:00,287.769901935,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021236534,0.0,2.19021236534
 05/03  03:00:00,287.76990192,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013045481,0.0,2.19013045481
 05/03  04:00:00,299.992099841,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900484777,0.0,2.1900484777
 05/03  05:00:00,349.3583186,0.0,0.0,0.0,49.8407270682,199.362908273,4.36522411816,0.0,4.36522411816
 05/03  06:00:00,405.67529746,32.9682768366,0.0,0.0,49.8407270682,199.362908273,126.188000753,121.824050692,4.36395006137
 05/03  07:00:00,501.417839503,30.2378933764,0.0,0.0,149.522181205,199.362908273,93.6623312422,84.9116400344,8.75069120783
 05/03  08:00:00,1128.84992431,30.3535033384,40.3556142987,0.0,448.566543614,448.566543614,33.7358304411,18.3331063064,15.4027241347
 05/03  09:00:00,1418.21845503,32.468472939,313.063972955,0.0,448.566543614,448.566543614,21.9103465375,4.28755019304,17.6227963444
 05/03  10:00:00,1416.90745673,33.8918483205,350.291850396,0.0,448.566543614,448.566543614,18.6400023646,1.01141748762,17.628584877
 05/03  11:00:00,1447.42744026,34.0201098855,377.72452863,0.0,448.566543614,448.566543614,20.0276177617,0.129872107274,19.8977456544
 05/03  12:00:00,1422.53524396,32.7383386836,403.950066266,0.0,448.566543614,398.725816546,26.6375538665,0.0,26.6375538665
 05/03  13:00:00,1494.82824837,37.7258129899,421.416324536,0.0,448.566543614,448.566543614,24.3880581603,0.0,24.3880581603
 05/03  14:00:00,1500.41826097,38.8098535458,425.932024599,0.0,448.566543614,448.566543614,15.3943991475,0.0,15.3943991475
 05/03  15:00:00,1501.41633705,39.5419933022,426.198449403,0.0,448.566543614,448.566543614,15.3887870078,0.0,15.3887870078
 05/03  16:00:00,1552.892743,41.3994220524,426.923285279,0.0,448.566543614,448.566543614,19.8690648674,0.0,19.8690648674
 05/03  17:00:00,1426.65157818,36.8966172675,420.368120369,0.0,348.885089477,398.725816546,10.9659445351,0.0,10.9659445351
 05/03  18:00:00,1205.63539508,30.891075486,407.213397301,0.0,249.203635341,299.044362409,8.75706680557,0.0,8.75706680557
 05/03  19:00:00,1168.12314248,30.2699336994,392.090076536,0.0,249.203635341,299.044362409,8.73632220689,0.0,8.73632220689
 05/03  20:00:00,1029.02989186,30.2378933764,367.304600481,0.0,149.522181205,249.203635341,6.76669959202,0.204894322951,6.56180526907
 05/03  21:00:00,974.536497728,30.2378933764,328.393940921,0.0,149.522181205,249.203635341,12.9908910853,8.62547390515,4.36541718015
 05/03  22:00:00,349.356858682,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012665101,0.0,2.19012665101
 05/03  23:00:00,299.992099634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004437262,0.0,2.19004437262
 05/03  24:00:00,287.76990199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996212532,0.0,2.18996212532
 05/04  01:00:00,287.769899432,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020946458,0.0,2.19020946458
 05/04  02:00:00,287.769899428,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015841168,0.0,4.36015841168
 05/04  03:00:00,287.769899441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994875492,0.0,2.18994875492
 05/04  04:00:00,299.992097111,0.0,0.0,0.0,24.9203635341,199.362908273,2.19019660602,0.0,2.19019660602
 05/04  05:00:00,349.358314097,0.0,0.0,0.0,49.8407270682,199.362908273,4.36553753553,0.0,4.36553753553
 05/04  06:00:00,406.042016803,33.3338410213,0.0,0.0,49.8407270682,199.362908273,125.87589701,123.684037634,2.19185937549
 05/04  07:00:00,501.410060708,30.2378933764,0.0,0.0,149.522181205,199.362908273,83.4702480479,74.7185698218,8.75167822606
 05/04  08:00:00,1131.31239478,32.4955537619,39.8440177572,0.0,448.566543614,448.566543614,35.6999801088,20.3010074574,15.3989726514
 05/04  09:00:00,1418.03275733,35.3913469868,308.585311587,0.0,448.566543614,448.566543614,23.0207475565,5.40116798456,17.6195795719
 05/04  10:00:00,1437.91161712,35.7485433774,369.386072288,0.0,448.566543614,448.566543614,18.9502888711,1.32127823612,17.629010635
 05/04  11:00:00,1462.44382352,35.0303038113,391.730533767,0.0,448.566543614,448.566543614,22.5157798364,0.410194086056,22.1055857504
 05/04  12:00:00,1423.41764836,32.9157254283,404.655050314,0.0,448.566543614,398.725816546,24.5019946332,0.0828280263973,24.4191666068
 05/04  13:00:00,1490.97717044,37.8244502957,417.466639475,0.0,448.566543614,448.566543614,24.3861104798,0.0,24.3861104798
 05/04  14:00:00,1494.03677749,39.1190784174,419.241337782,0.0,448.566543614,448.566543614,15.3932283056,0.0,15.3932283056
 05/04  15:00:00,1490.29182763,39.6129324443,415.003018452,0.0,448.566543614,448.566543614,15.3895582524,0.0,15.3895582524
 05/04  16:00:00,1531.19432376,41.5213536362,409.681209523,0.0,448.566543614,448.566543614,19.8719496855,0.0,19.8719496855
 05/04  17:00:00,1394.20097701,36.647095217,393.232454855,0.0,348.885089477,398.725816546,10.9643731623,0.0,10.9643731623
 05/04  18:00:00,1172.85159583,30.6391780831,370.469563839,0.0,249.203635341,299.044362409,10.9407193695,0.0,10.9407193695
 05/04  19:00:00,1129.11503415,30.2915421435,354.892839087,0.0,249.203635341,299.044362409,6.55619023742,0.0,6.55619023742
 05/04  20:00:00,1001.04295095,30.2378933764,345.309071077,0.0,149.522181205,249.203635341,6.77496326721,0.212306651916,6.56265661529
 05/04  21:00:00,972.837758314,30.2378933764,327.413496814,0.0,149.522181205,249.203635341,11.7904216432,7.4249359355,4.36548570773
 05/04  22:00:00,349.356856175,0.0,0.0,0.0,49.8407270682,199.362908273,2.19008474025,0.0,2.19008474025
 05/04  23:00:00,299.992097096,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999638348,0.0,2.18999638348
 05/04  24:00:00,287.769899529,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990905872,0.0,2.18990905872
 05/05  01:00:00,287.769896704,0.0,0.0,0.0,24.9203635341,199.362908273,4.36021065145,0.0,4.36021065145
 05/05  02:00:00,287.76989666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996741349,0.0,2.18996741349
 05/05  03:00:00,287.769896604,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020914083,0.0,2.19020914083
 05/05  04:00:00,299.992094265,0.0,0.0,0.0,24.9203635341,199.362908273,2.19011692323,0.0,2.19011692323
 05/05  05:00:00,349.358310056,0.0,0.0,0.0,49.8407270682,199.362908273,4.36549878071,0.0,4.36549878071
 05/05  06:00:00,406.072518135,33.3864174183,0.0,0.0,49.8407270682,199.362908273,96.5932345741,94.4015972317,2.19163734238
 05/05  07:00:00,501.396031473,30.2378933764,0.0,0.0,149.522181205,199.362908273,64.8372215613,56.0865879283,8.75063363301
 05/05  08:00:00,1244.91920875,32.5446113157,111.56413884,0.0,448.566543614,448.566543614,30.2279490755,14.8282505737,15.3996985018
 05/05  09:00:00,1439.0190405,35.7762241629,327.297960202,0.0,448.566543614,448.566543614,20.5368532186,2.91762552615,17.6192276924
 05/05  10:00:00,1442.50430331,36.5334517549,371.138049249,0.0,448.566543614,448.566543614,18.4505987162,0.821906139256,17.6286925769
 05/05  11:00:00,1474.11017353,35.9137121449,402.513763558,0.0,448.566543614,448.566543614,22.1639927666,0.0592725295778,22.104720237
 05/05  12:00:00,1442.92048103,33.6642223567,423.409479372,0.0,448.566543614,398.725816546,24.4170519555,0.0,24.4170519555
 05/05  13:00:00,1511.54942433,39.004329956,436.859043455,0.0,448.566543614,448.566543614,24.383462663,0.0,24.383462663
 05/05  14:00:00,1513.75926618,40.0958486039,437.987073792,0.0,448.566543614,448.566543614,15.3937489129,0.0,15.3937489129
 05/05  15:00:00,1508.15378837,39.747158445,432.730770214,0.0,448.566543614,448.566543614,15.3876679857,0.0,15.3876679857
 05/05  16:00:00,1552.82213472,39.9967678869,428.255380849,0.0,448.566543614,448.566543614,19.8687607453,0.0,19.8687607453
 05/05  17:00:00,1422.08913632,35.4548486192,418.120357104,0.0,348.885089477,398.725816546,10.9643019078,0.0,10.9643019078
 05/05  18:00:00,1203.30005443,30.7192724196,405.215905448,0.0,249.203635341,299.044362409,8.75695440697,0.0,8.75695440697
 05/05  19:00:00,1155.69153628,30.2571608858,385.621438482,0.0,249.203635341,299.044362409,8.73616566998,0.0,8.73616566998
 05/05  20:00:00,1006.85222086,30.2378933764,356.810572145,0.0,149.522181205,249.203635341,6.57233681654,0.0108032223847,6.56153359416
 05/05  21:00:00,964.791699428,30.2378933764,326.869346341,0.0,149.522181205,249.203635341,13.4066047666,9.04131804056,4.36528672601
 05/05  22:00:00,349.35685327,0.0,0.0,0.0,49.8407270682,199.362908273,2.19006272184,0.0,2.19006272184
 05/05  23:00:00,299.992094231,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997025441,0.0,2.18997025441
 05/05  24:00:00,287.769896582,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021151781,0.0,2.19021151781
 05/06  01:00:00,237.929166784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19011265988,0.0,2.19011265988
 05/06  02:00:00,237.929166913,0.0,0.0,0.0,24.9203635341,149.522181205,4.35993417567,0.0,4.35993417567
 05/06  03:00:00,237.929166952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015417323,0.0,2.19015417323
 05/06  04:00:00,250.151364548,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005682622,0.0,2.19005682622
 05/06  05:00:00,274.597214647,0.0,0.0,0.0,24.9203635341,149.522181205,4.36518858261,0.0,4.36518858261
 05/06  06:00:00,405.559623916,32.8704279447,0.0,0.0,49.8407270682,199.362908273,100.925327756,98.7336530127,2.19167474336
 05/06  07:00:00,414.233443949,30.2378933764,0.00036502784329,0.0,49.8407270682,199.362908273,77.8741621506,73.5029992571,4.3711628935
 05/06  08:00:00,875.58406008,31.3235775106,144.07098057,0.0,249.203635341,249.203635341,49.4950254375,40.759689911,8.7353355265
 05/06  09:00:00,1011.2570694,32.584197155,307.371068918,0.0,249.203635341,249.203635341,36.5708417027,27.8134226474,8.75741905528
 05/06  10:00:00,998.190182118,32.4823789696,338.280401742,0.0,249.203635341,249.203635341,27.5879931052,18.8391930676,8.74880003754
 05/06  11:00:00,1021.67793843,30.9516706514,360.496395729,0.0,249.203635341,249.203635341,22.6884046645,11.7388293215,10.949575343
 05/06  12:00:00,1038.10872685,30.3454154034,376.43209937,0.0,249.203635341,249.203635341,14.3134491954,5.56003091975,8.75341827561
 05/06  13:00:00,1049.08816425,30.8882565385,386.559859099,0.0,249.203635341,249.203635341,10.7156981629,1.96557688273,8.75012128016
 05/06  14:00:00,804.925273257,30.7464921351,391.712567553,0.0,74.7610906023,174.442544739,10.3539387601,3.79706583538,6.55687292468
 05/06  15:00:00,809.147479846,30.4532820884,396.291266902,0.0,74.7610906023,174.442544739,6.55111944638,0.0,6.55111944638
 05/06  16:00:00,859.288082407,30.2528808433,397.743822107,0.0,74.7610906023,174.442544739,6.55305043438,0.0,6.55305043438
 05/06  17:00:00,816.192907138,30.2378933764,392.979137827,0.0,24.9203635341,149.522181205,2.19174032655,0.0,2.19174032655
 05/06  18:00:00,546.010901236,13.1821254878,189.262797746,0.0,24.9203635341,149.522181205,4.36395302474,0.0,4.36395302474
 05/06  19:00:00,272.223520798,0.0,0.0,0.0,24.9203635341,149.522181205,2.19187523208,0.0,2.19187523208
 05/06  20:00:00,306.398188217,0.0,0.0,0.0,24.9203635341,149.522181205,4.36388493504,0.0,4.36388493504
 05/06  21:00:00,299.04209508,0.0,0.0,0.0,24.9203635341,149.522181205,4.36717543513,0.0,4.36717543513
 05/06  22:00:00,274.595760265,0.0,0.0,0.0,24.9203635341,149.522181205,2.19006730246,0.0,2.19006730246
 05/06  23:00:00,250.151364571,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996972785,0.0,2.18996972785
 05/06  24:00:00,237.92916681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18987217243,0.0,2.18987217243
 05/07  01:00:00,237.928679792,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907612528,0.0,2.18907612528
 05/07  02:00:00,237.928679799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922292416,0.0,2.18922292416
 05/07  03:00:00,237.928679787,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909725446,0.0,2.18909725446
 05/07  04:00:00,250.150877603,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924351314,0.0,2.18924351314
 05/07  05:00:00,274.596725765,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164305444,0.0,2.19164305444
 05/07  06:00:00,289.309397705,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924104706,0.0,2.18924104706
 05/07  07:00:00,296.666460024,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920652234,0.0,2.18920652234
 05/07  08:00:00,303.310044698,6.64358466107,0.0,0.0,24.9203635341,149.522181205,2.18926069202,0.0,2.18926069202
 05/07  09:00:00,277.526135213,17.5262685678,0.0,0.0,24.9203635341,149.522181205,2.18927134272,0.0,2.18927134272
 05/07  10:00:00,233.53772702,22.4266515829,0.0,0.0,24.9203635341,149.522181205,2.18895162901,0.0,2.18895162901
 05/07  11:00:00,215.9294479,4.81740408614,0.0,0.0,24.9203635341,149.522181205,2.19108581679,0.0,2.19108581679
 05/07  12:00:00,211.112044325,0.0,0.0,0.0,24.9203635341,149.522181205,4.36165233532,0.0,4.36165233532
 05/07  13:00:00,211.113496741,0.0,0.0,0.0,24.9203635341,149.522181205,4.36675527975,0.0,4.36675527975
 05/07  14:00:00,211.112044037,0.0,0.0,0.0,24.9203635341,149.522181205,2.19100374314,0.0,2.19100374314
 05/07  15:00:00,211.111075413,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921534171,0.0,2.18921534171
 05/07  16:00:00,398.228909976,18.1393931786,58.3661469454,0.0,24.9203635341,149.522181205,2.18923426243,0.0,2.18923426243
 05/07  17:00:00,437.293570657,23.7048964944,42.6858706834,0.0,24.9203635341,149.522181205,2.18918914786,0.0,2.18918914786
 05/07  18:00:00,412.107605221,19.8231753386,19.6773064145,0.0,24.9203635341,149.522181205,2.18925353121,0.0,2.18925353121
 05/07  19:00:00,295.842775282,23.6207109945,0.0,0.0,24.9203635341,149.522181205,2.18923604716,0.0,2.18923604716
 05/07  20:00:00,306.396730919,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/07  21:00:00,299.041121671,0.0,0.0,0.0,24.9203635341,149.522181205,4.36389838575,0.0,4.36389838575
 05/07  22:00:00,274.595273103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921089004,0.0,2.18921089004
 05/07  23:00:00,250.150877516,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908447557,0.0,2.18908447557
 05/07  24:00:00,237.928679732,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923009873,0.0,2.18923009873
 05/08  01:00:00,287.769888169,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990475088,0.0,2.18990475088
 05/08  02:00:00,287.769888163,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012820231,0.0,2.19012820231
 05/08  03:00:00,287.769888146,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900207063,0.0,2.1900207063
 05/08  04:00:00,299.992086073,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991312628,0.0,2.18991312628
 05/08  05:00:00,349.358296605,0.0,0.0,0.0,49.8407270682,199.362908273,4.36529266285,0.0,4.36529266285
 05/08  06:00:00,395.337335174,30.8131386494,0.0,0.0,49.8407270682,199.362908273,597.583637338,593.220217475,4.36341986321
 05/08  07:00:00,501.808383017,30.2378933764,0.0,0.0,149.522181205,199.362908273,581.245612581,574.679247535,6.56636504605
 05/08  08:00:00,1049.8036482,30.3018355755,0.0,0.0,448.566543614,448.566543614,178.306307273,160.708913468,17.5973938053
 05/08  09:00:00,1013.80053441,31.0386534539,0.0,0.0,448.566543614,448.566543614,83.5523884983,68.1367462621,15.4156422362
 05/08  10:00:00,964.965014346,31.1121965036,0.0,0.0,448.566543614,448.566543614,60.1271779316,42.5031589105,17.6240190211
 05/08  11:00:00,964.182201311,30.3341764165,0.0,0.0,448.566543614,448.566543614,53.8986946138,31.7999747747,22.0987198391
 05/08  12:00:00,914.24837306,30.2378933764,0.0,0.0,448.566543614,398.725816546,54.1977832218,29.7848874735,24.4128957483
 05/08  13:00:00,1056.37324673,30.2378933764,16.4436272095,0.0,448.566543614,448.566543614,39.6859163441,15.3072768684,24.3786394757
 05/08  14:00:00,1105.62256131,30.4371718518,63.432940849,0.0,448.566543614,448.566543614,22.3913032488,7.00031883913,15.3909844097
 05/08  15:00:00,1160.54791747,31.0204726622,115.984770413,0.0,448.566543614,448.566543614,13.4139353918,0.224033981338,13.1899014105
 05/08  16:00:00,1259.60237311,32.2386196914,163.814632188,0.0,448.566543614,448.566543614,19.8665233852,0.0,19.8665233852
 05/08  17:00:00,1181.77510391,32.3915258872,198.085313597,0.0,348.885089477,398.725816546,11.0375745868,0.077191610674,10.9603829761
 05/08  18:00:00,1015.04601636,32.5675042888,229.905752048,0.0,249.203635341,299.044362409,12.6724581246,1.73247810853,10.9399800161
 05/08  19:00:00,880.31148588,31.3091729589,123.902759584,0.0,249.203635341,299.044362409,17.7954514891,11.2389808352,6.55647065383
 05/08  20:00:00,578.394280665,30.2378933764,0.930691686648,0.0,149.522181205,249.203635341,41.2886388545,34.7259929122,6.56264594225
 05/08  21:00:00,553.624379944,30.2378933764,0.0,0.0,149.522181205,249.203635341,81.3505914855,76.985525991,4.36506549451
 05/08  22:00:00,349.356845119,0.0,0.0,0.0,49.8407270682,199.362908273,2.19013247579,0.0,2.19013247579
 05/08  23:00:00,299.992086052,0.0,0.0,0.0,24.9203635341,199.362908273,2.1900237332,0.0,2.1900237332
 05/08  24:00:00,287.769888448,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899158489,0.0,2.1899158489
 05/09  01:00:00,287.76988558,0.0,0.0,0.0,24.9203635341,199.362908273,4.36015367081,0.0,4.36015367081
 05/09  02:00:00,287.769885515,0.0,0.0,0.0,24.9203635341,199.362908273,2.18990806604,0.0,2.18990806604
 05/09  03:00:00,287.76988546,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012505359,0.0,2.19012505359
 05/09  04:00:00,299.992083142,0.0,0.0,0.0,24.9203635341,199.362908273,2.19001228185,0.0,2.19001228185
 05/09  05:00:00,349.358292178,0.0,0.0,0.0,49.8407270682,199.362908273,4.3651491614,0.0,4.3651491614
 05/09  06:00:00,395.741293128,31.4497678255,0.0,0.0,49.8407270682,199.362908273,277.124587563,274.932695115,2.19189244834
 05/09  07:00:00,526.562406733,30.2378933764,0.000461958760927,0.0,149.522181205,199.362908273,246.209349817,237.460360779,8.74898903752
 05/09  08:00:00,1049.67846719,30.2378933764,0.0,0.0,448.566543614,448.566543614,101.995769115,86.5985074001,15.3972617152
 05/09  09:00:00,1012.99209146,30.2378933764,0.0,0.0,448.566543614,448.566543614,77.5488032639,59.9326127884,17.6161904755
 05/09  10:00:00,1059.03839464,30.2378933764,24.8690429062,0.0,448.566543614,448.566543614,54.3311119738,36.70677764,17.6243343338
 05/09  11:00:00,1130.84552859,30.2378933764,88.2231238976,0.0,448.566543614,448.566543614,30.1325453712,10.2437918067,19.8887535645
 05/09  12:00:00,1155.25680329,30.2378933764,160.342911607,0.0,448.566543614,398.725816546,34.5774496547,10.1748092074,24.4026404473
 05/09  13:00:00,1313.08864668,30.5855488363,265.397673392,0.0,448.566543614,448.566543614,27.3016022943,2.92472749076,24.3768748035
 05/09  14:00:00,1361.73073421,31.4396327347,310.240953532,0.0,448.566543614,448.566543614,16.5829801167,1.1930092245,15.3899708922
 05/09  15:00:00,1385.88847529,32.1274444239,330.618126863,0.0,448.566543614,448.566543614,15.6410346945,0.256133355275,15.3849013392
 05/09  16:00:00,1451.42598164,32.8446718179,345.255635762,0.0,448.566543614,448.566543614,17.8462078307,0.0,17.8462078307
 05/09  17:00:00,1339.64146884,30.9101843395,348.274320605,0.0,348.885089477,398.725816546,13.4250928479,0.461046444387,12.9640464035
 05/09  18:00:00,1141.35595915,30.8334267908,349.426805897,0.0,249.203635341,299.044362409,14.2663390423,5.51089336672,8.7554456756
 05/09  19:00:00,1110.55844767,30.4474872596,345.474917774,0.0,249.203635341,299.044362409,21.3826607635,14.8271119266,6.55554883686
 05/09  20:00:00,971.939578421,30.2378933764,334.340109436,0.0,149.522181205,249.203635341,40.4689488866,31.7267820687,8.74216681789
 05/09  21:00:00,892.954894251,30.2378933764,257.491906516,0.0,149.522181205,249.203635341,47.3055585113,45.11305364,2.19250487135
 05/09  22:00:00,349.356842702,0.0,0.0,0.0,49.8407270682,199.362908273,4.36010063297,0.0,4.36010063297
 05/09  23:00:00,299.99208352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984708869,0.0,2.18984708869
 05/09  24:00:00,287.769885509,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006381285,0.0,2.19006381285
 05/10  01:00:00,287.769882562,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899424824,0.0,2.1899424824
 05/10  02:00:00,287.769882633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982481385,0.0,2.18982481385
 05/10  03:00:00,287.769882572,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003584118,0.0,2.19003584118
 05/10  04:00:00,299.992080456,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991792882,0.0,2.18991792882
 05/10  05:00:00,349.358287603,0.0,0.0,0.0,49.8407270682,199.362908273,4.36523024848,0.0,4.36523024848
 05/10  06:00:00,462.392885915,32.0512388119,15.6442714852,0.0,49.8407270682,199.362908273,119.697202525,115.333877817,4.3633247084
 05/10  07:00:00,662.111262341,30.2378933764,82.2959365023,0.0,149.522181205,199.362908273,104.05256067,97.4857870718,6.56677359808
 05/10  08:00:00,1338.71318504,30.2378933764,205.141350967,0.0,448.566543614,448.566543614,34.5827270198,19.1870657155,15.3956613043
 05/10  09:00:00,1434.46308646,30.2378933764,332.770780345,0.0,448.566543614,448.566543614,22.2673008701,4.65283677662,17.6144640935
 05/10  10:00:00,1422.19575976,30.5418734914,364.45748355,0.0,448.566543614,448.566543614,19.1637175387,1.5416200007,17.622097538
 05/10  11:00:00,1450.24089588,31.3227264443,386.460798707,0.0,448.566543614,448.566543614,20.6815302003,0.793512231907,19.8880179684
 05/10  12:00:00,1426.54040152,30.6183064551,410.075030615,0.0,448.566543614,398.725816546,27.1871501047,0.566807808739,26.6203422959
 05/10  13:00:00,1498.87476267,33.975276021,429.213585149,0.0,448.566543614,448.566543614,22.1611772377,0.0,22.1611772377
 05/10  14:00:00,1506.6065477,35.1897315169,436.278372602,0.0,448.566543614,448.566543614,15.3884740688,0.0,15.3884740688
 05/10  15:00:00,1508.8867558,35.6701466872,438.781358852,0.0,448.566543614,448.566543614,15.3852181015,0.0,15.3852181015
 05/10  16:00:00,1553.89618958,37.3066429937,432.019681045,0.0,448.566543614,448.566543614,19.8632034716,0.0,19.8632034716
 05/10  17:00:00,1410.55854483,34.8936216187,403.959334764,0.0,348.885089477,398.725816546,10.9623833594,0.0,10.9623833594
 05/10  18:00:00,1175.22273802,31.9909503382,370.89151697,0.0,249.203635341,299.044362409,8.75524545746,0.0,8.75524545746
 05/10  19:00:00,1101.0386303,30.5124496877,337.008155236,0.0,249.203635341,299.044362409,6.84312999265,0.287737590803,6.55539240185
 05/10  20:00:00,859.267913542,30.2378933764,225.789557332,0.0,149.522181205,249.203635341,26.3970834509,17.6551567949,8.74192665599
 05/10  21:00:00,671.830235107,30.2378933764,53.9754052082,0.0,149.522181205,249.203635341,34.550017296,32.3575792477,2.19243804834
 05/10  22:00:00,349.356839868,0.0,0.0,0.0,49.8407270682,199.362908273,4.35996786342,0.0,4.35996786342
 05/10  23:00:00,299.992080685,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010151043,0.0,2.19010151043
 05/10  24:00:00,287.769882669,0.0,0.0,0.0,24.9203635341,199.362908273,2.18998330709,0.0,2.18998330709
 05/11  01:00:00,287.769879764,0.0,0.0,0.0,24.9203635341,199.362908273,2.189856775,0.0,2.189856775
 05/11  02:00:00,287.769879719,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006158715,0.0,2.19006158715
 05/11  03:00:00,287.7698797,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993859067,0.0,2.18993859067
 05/11  04:00:00,299.992077637,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981549447,0.0,2.18981549447
 05/11  05:00:00,349.358283096,0.0,0.0,0.0,49.8407270682,199.362908273,4.36498921455,0.0,4.36498921455
 05/11  06:00:00,396.743851117,32.5472931371,0.0,0.0,49.8407270682,199.362908273,162.424445596,160.23258681,2.19185878589
 05/11  07:00:00,501.481261376,30.2378933764,0.0,0.0,149.522181205,199.362908273,172.715524903,163.966454252,8.74907065092
 05/11  08:00:00,1049.65738812,30.2378933764,0.0,0.0,448.566543614,448.566543614,76.8722766456,61.4785591979,15.3937174477
 05/11  09:00:00,1013.12281859,30.3837531674,0.0,0.0,448.566543614,448.566543614,59.3951124172,41.7809641181,17.6141482991
 05/11  10:00:00,964.908515187,31.0780201779,0.0,0.0,448.566543614,448.566543614,33.1860901461,15.5646887675,17.6214013786
 05/11  11:00:00,965.496848298,31.6707301894,0.0,0.0,448.566543614,448.566543614,24.7874422369,4.90075462491,19.886687612
 05/11  12:00:00,914.228086541,30.2378933764,0.0,0.0,448.566543614,398.725816546,29.2763025906,4.87481441246,24.4014881782
 05/11  13:00:00,979.008569518,32.4176996255,0.244867007108,0.0,448.566543614,448.566543614,26.5331820345,2.15882129839,24.3743607361
 05/11  14:00:00,1088.01911063,32.9419441519,44.4192313945,0.0,448.566543614,448.566543614,16.3258921723,0.937491286168,15.3884008861
 05/11  15:00:00,1167.414481,33.5365658688,120.631339855,0.0,448.566543614,448.566543614,13.2772104332,0.089657732413,13.1875527008
 05/11  16:00:00,1250.01016343,34.1001217628,153.189707228,0.0,448.566543614,448.566543614,19.9345872482,0.0709792136504,19.8636080345
 05/11  17:00:00,1112.38699005,32.4527452549,130.716487767,0.0,348.885089477,398.725816546,11.7993757443,0.83943844873,10.9599372956
 05/11  18:00:00,881.9732758,30.8870786679,101.90749195,0.0,249.203635341,299.044362409,26.3999045747,15.4606074757,10.939297099
 05/11  19:00:00,790.509941656,30.2511002338,37.6722208121,0.0,249.203635341,299.044362409,31.9808261425,25.4248273714,6.55599877115
 05/11  20:00:00,552.413978056,30.2378933764,0.0,0.0,149.522181205,249.203635341,50.0521724036,43.4907463444,6.56142605927
 05/11  21:00:00,553.614400037,30.2378933764,0.0,0.0,149.522181205,249.203635341,71.5179647821,67.1527675604,4.36519722171
 05/11  22:00:00,349.356836737,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010951932,0.0,2.19010951932
 05/11  23:00:00,299.99207764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982156409,0.0,2.18982156409
 05/11  24:00:00,287.76987987,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002580788,0.0,2.19002580788
 05/12  01:00:00,287.769877102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989678557,0.0,2.18989678557
 05/12  02:00:00,287.769877077,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006252579,0.0,4.36006252579
 05/12  03:00:00,287.769877024,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983897578,0.0,2.18983897578
 05/12  04:00:00,299.992074716,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003721953,0.0,2.19003721953
 05/12  05:00:00,349.358278225,0.0,0.0,0.0,49.8407270682,199.362908273,4.36494117226,0.0,4.36494117226
 05/12  06:00:00,396.409909812,32.1478566236,0.0,0.0,49.8407270682,199.362908273,249.593560037,247.402040928,2.19151910869
 05/12  07:00:00,501.528324038,30.2378933764,0.0,0.0,149.522181205,199.362908273,235.832466092,227.084454098,8.74801199339
 05/12  08:00:00,1049.67676877,30.2378933764,0.0,0.0,448.566543614,448.566543614,102.829913034,87.435232321,15.3946807126
 05/12  09:00:00,1012.99188258,30.2378933764,0.0,0.0,448.566543614,448.566543614,77.16669988,61.7528989106,15.4138009694
 05/12  10:00:00,964.214319146,30.3653536273,0.0,0.0,448.566543614,448.566543614,57.5621741035,39.9416759573,17.6204981462
 05/12  11:00:00,964.774875638,30.9354334461,0.0,0.0,448.566543614,448.566543614,44.5383189817,22.4438792057,22.094439776
 05/12  12:00:00,914.238865773,30.2378933764,0.0,0.0,448.566543614,398.725816546,43.5110909213,19.1095143347,24.4015765867
 05/12  13:00:00,1040.71776705,31.6513457605,0.172818543724,0.0,448.566543614,448.566543614,26.0241703578,3.86999472014,22.1541756377
 05/12  14:00:00,1019.25989527,32.1811647259,7.9964293643,0.0,448.566543614,448.566543614,17.7299930533,2.34387317125,15.386119882
 05/12  15:00:00,1055.95233443,32.562111978,19.7165611765,0.0,448.566543614,448.566543614,17.0293212222,1.64704344295,15.3822777792
 05/12  16:00:00,1096.48971199,32.8510799233,5.63733744816,0.0,448.566543614,448.566543614,19.099504179,1.37414727405,17.725356905
 05/12  17:00:00,900.455018076,30.6043887791,0.0,0.0,348.885089477,398.725816546,19.9383254632,6.85857875394,13.0797467092
 05/12  18:00:00,700.75638328,30.2378933764,0.0,0.0,249.203635341,299.044362409,59.1552684878,50.3998797046,8.7553887832
 05/12  19:00:00,676.323476442,30.2378933764,0.0,0.0,249.203635341,299.044362409,75.914191036,69.3596564554,6.55453458062
 05/12  20:00:00,552.460482652,30.2378933764,0.0,0.0,149.522181205,249.203635341,114.050439236,105.309473342,8.7409658937
 05/12  21:00:00,553.660849968,30.2378933764,0.0,0.0,149.522181205,249.203635341,131.550371222,129.357744696,2.19262652601
 05/12  22:00:00,349.356833985,0.0,0.0,0.0,49.8407270682,199.362908273,2.19002848569,0.0,2.19002848569
 05/12  23:00:00,299.992074934,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989898247,0.0,2.18989898247
 05/12  24:00:00,287.769877101,0.0,0.0,0.0,24.9203635341,199.362908273,4.36006488141,0.0,4.36006488141
 05/13  01:00:00,237.929147052,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983028715,0.0,2.18983028715
 05/13  02:00:00,237.929146951,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002256576,0.0,2.19002256576
 05/13  03:00:00,237.929146881,0.0,0.0,0.0,24.9203635341,149.522181205,2.1898891691,0.0,2.1898891691
 05/13  04:00:00,250.151344757,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008100435,0.0,2.19008100435
 05/13  05:00:00,274.597183394,0.0,0.0,0.0,24.9203635341,149.522181205,4.36514596889,0.0,4.36514596889
 05/13  06:00:00,395.376352888,31.0535515547,0.0,0.0,49.8407270682,199.362908273,332.347947524,330.156523986,2.19142353802
 05/13  07:00:00,401.889764244,30.2378933764,0.0,0.0,49.8407270682,199.362908273,297.235764396,290.690736311,6.54502808525
 05/13  08:00:00,650.997993417,30.2378933764,0.0,0.0,249.203635341,249.203635341,169.346526546,162.791825198,6.55470134829
 05/13  09:00:00,614.300558284,30.2378933764,0.0,0.0,249.203635341,249.203635341,127.309140548,118.553589447,8.75555110095
 05/13  10:00:00,565.372636815,30.2378933764,0.0,0.0,249.203635341,249.203635341,77.0471570785,68.299531602,8.74762547647
 05/13  11:00:00,591.923243559,30.2378933764,1.46420759046,0.0,249.203635341,249.203635341,62.4402433922,53.6795081267,8.76073526557
 05/13  12:00:00,695.699785539,30.2378933764,53.0945055191,0.0,249.203635341,249.203635341,59.9120177825,51.160227714,8.75179006847
 05/13  13:00:00,773.624653988,30.2378933764,128.468622825,0.0,249.203635341,249.203635341,57.4277682955,48.6796311074,8.74813718812
 05/13  14:00:00,623.030681311,30.2378933764,224.715146112,0.0,74.7610906023,174.442544739,75.5221894955,68.9662653567,6.55592413886
 05/13  15:00:00,698.126011752,30.2378933764,297.51877932,0.0,74.7610906023,174.442544739,52.0446400109,45.4943546976,6.55028531332
 05/13  16:00:00,756.658224878,30.2378933764,305.990590391,0.0,74.7610906023,174.442544739,49.7661517398,43.2128190519,6.55333268792
 05/13  17:00:00,718.018886361,30.2378933764,305.193971382,0.0,24.9203635341,149.522181205,55.6295199113,53.4377837933,2.19173611793
 05/13  18:00:00,573.980577284,19.1062472979,201.12139248,0.0,24.9203635341,149.522181205,4.36366796859,0.0,4.36366796859
 05/13  19:00:00,576.309402297,24.0245340933,211.103416934,0.0,24.9203635341,149.522181205,2.19184050289,0.0,2.19184050289
 05/13  20:00:00,297.854493462,0.0,0.0,0.0,24.9203635341,149.522181205,4.36360443308,0.0,4.36360443308
 05/13  21:00:00,299.042059764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36632767171,0.0,4.36632767171
 05/13  22:00:00,274.595740205,0.0,0.0,0.0,24.9203635341,149.522181205,2.18990445051,0.0,2.18990445051
 05/13  23:00:00,250.15134471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977064685,0.0,2.18977064685
 05/13  24:00:00,237.929146846,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996244519,0.0,2.18996244519
 05/14  01:00:00,237.928663809,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914734513,0.0,2.18914734513
 05/14  02:00:00,237.928663841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18898715771,0.0,2.18898715771
 05/14  03:00:00,237.928663834,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909307628,0.0,2.18909307628
 05/14  04:00:00,250.150861691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893242574,0.0,2.18893242574
 05/14  05:00:00,274.596697811,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149992567,0.0,2.19149992567
 05/14  06:00:00,289.309381755,0.0,0.0,0.0,24.9203635341,149.522181205,2.189118111,0.0,2.189118111
 05/14  07:00:00,296.6664441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895716851,0.0,2.18895716851
