Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/14  08:00:00,296.666444087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906249874,0.0,2.18906249874
 05/14  09:00:00,259.999850736,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916752172,0.0,2.18916752172
 05/14  10:00:00,211.111059479,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900649858,0.0,2.18900649858
 05/14  11:00:00,211.112019889,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903628029,0.0,2.1903628029
 05/14  12:00:00,211.112020121,0.0,0.0,0.0,24.9203635341,149.522181205,2.19072373197,0.0,2.19072373197
 05/14  13:00:00,211.113460759,0.0,0.0,0.0,24.9203635341,149.522181205,4.36695008096,0.0,4.36695008096
 05/14  14:00:00,211.112020323,0.0,0.0,0.0,24.9203635341,149.522181205,4.36151357724,0.0,4.36151357724
 05/14  15:00:00,211.111059371,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915525705,0.0,2.18915525705
 05/14  16:00:00,259.999850483,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  17:00:00,591.536180742,17.731948997,199.723419912,0.0,24.9203635341,149.522181205,2.18912724014,0.0,2.18912724014
 05/14  18:00:00,639.088882747,19.5100703968,239.707046501,0.0,24.9203635341,149.522181205,2.18917933201,0.0,2.18917933201
 05/14  19:00:00,490.21947822,13.306513639,162.130079406,0.0,24.9203635341,149.522181205,2.1891778666,0.0,2.1891778666
 05/14  20:00:00,297.853048502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917597298,0.0,2.18917597298
 05/14  21:00:00,299.041093959,0.0,0.0,0.0,24.9203635341,149.522181205,4.36313292268,0.0,4.36313292268
 05/14  22:00:00,274.595257216,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893068111,0.0,2.18893068111
 05/14  23:00:00,250.150861575,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/14  24:00:00,237.928663776,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903588648,0.0,2.18903588648
 05/15  01:00:00,287.769868441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975017495,0.0,2.18975017495
 05/15  02:00:00,287.769868393,0.0,0.0,0.0,24.9203635341,199.362908273,4.3597167756,0.0,4.3597167756
 05/15  03:00:00,287.769868395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18996614649,0.0,2.18996614649
 05/15  04:00:00,299.992066099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982223405,0.0,2.18982223405
 05/15  05:00:00,349.358264161,0.0,0.0,0.0,49.8407270682,199.362908273,2.19233998994,0.0,2.19233998994
 05/15  06:00:00,399.77612462,30.4705039777,0.000301517011008,0.0,49.8407270682,199.362908273,308.461262597,304.097812913,4.36344968416
 05/15  07:00:00,514.026357965,30.2378933764,0.000837096598,0.0,149.522181205,199.362908273,223.124220017,214.376839919,8.74738009842
 05/15  08:00:00,1135.27606131,30.2378933764,46.5014145518,0.0,448.566543614,448.566543614,53.8870392601,38.494125277,15.3929139831
 05/15  09:00:00,1310.64814597,30.2378933764,211.956753151,0.0,448.566543614,448.566543614,35.7689462233,20.3589957126,15.4099505108
 05/15  10:00:00,1381.74229195,30.2378933764,324.684237867,0.0,448.566543614,448.566543614,24.6619138226,7.04485400442,17.6170598182
 05/15  11:00:00,1407.32366791,30.2378933764,344.051838751,0.0,448.566543614,448.566543614,22.5457606693,2.66365136919,19.8821093001
 05/15  12:00:00,1358.70722115,30.2378933764,352.719212082,0.0,448.566543614,398.725816546,26.6362682447,2.24194609877,24.394322146
 05/15  13:00:00,1413.28463517,30.2378933764,358.104589137,0.0,448.566543614,448.566543614,25.1300102673,0.765565655577,24.3644446117
 05/15  14:00:00,1419.4406234,30.2378933764,363.326281177,0.0,448.566543614,448.566543614,13.3100519773,0.121085529122,13.1889664481
 05/15  15:00:00,1426.99116495,30.3645032505,369.837189261,0.0,448.566543614,448.566543614,15.3782136252,0.0,15.3782136252
 05/15  16:00:00,1478.01607031,31.1291441455,371.344955957,0.0,448.566543614,448.566543614,19.8567815689,0.0,19.8567815689
 05/15  17:00:00,1356.4303953,30.2413676074,364.464288072,0.0,348.885089477,398.725816546,10.9598788829,0.0,10.9598788829
 05/15  18:00:00,1147.04652429,30.2378933764,355.369546105,0.0,249.203635341,299.044362409,9.53547075765,0.7811857146,8.75428504305
 05/15  19:00:00,1113.75455051,30.2378933764,348.235366811,0.0,249.203635341,299.044362409,11.7497236917,5.19329667881,6.55642701286
 05/15  20:00:00,978.161997172,30.2378933764,338.940752879,0.0,149.522181205,249.203635341,48.1973540185,41.637358522,6.5599954965
 05/15  21:00:00,967.26007312,30.2378933764,329.19635882,0.0,149.522181205,249.203635341,67.8166228347,63.4517363649,4.36488646987
 05/15  22:00:00,349.356825127,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004248732,0.0,2.19004248732
 05/15  23:00:00,299.992066002,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989750852,0.0,2.18989750852
 05/15  24:00:00,287.769868382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975330691,0.0,2.18975330691
 05/16  01:00:00,287.769865395,0.0,0.0,0.0,24.9203635341,199.362908273,4.35970499041,0.0,4.35970499041
 05/16  02:00:00,287.769865415,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995162291,0.0,2.18995162291
 05/16  03:00:00,287.769865339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980260385,0.0,2.18980260385
 05/16  04:00:00,299.992063082,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997577209,0.0,2.18997577209
 05/16  05:00:00,349.358259621,0.0,0.0,0.0,49.8407270682,199.362908273,4.36467833548,0.0,4.36467833548
 05/16  06:00:00,395.761546124,31.5948588331,0.0,0.0,49.8407270682,199.362908273,128.158037209,125.966670794,2.19136641525
 05/16  07:00:00,501.458683616,30.2378933764,0.0,0.0,149.522181205,199.362908273,147.970618304,139.224069174,8.74654912964
 05/16  08:00:00,1049.65131501,30.2378933764,0.0,0.0,448.566543614,448.566543614,70.7949934712,55.4031808031,15.391812668
 05/16  09:00:00,1012.97563208,30.2378933764,0.0,0.0,448.566543614,448.566543614,56.8289639567,41.4194333923,15.4095305643
 05/16  10:00:00,964.071990623,30.2378933764,0.0,0.0,448.566543614,448.566543614,38.6004087646,20.9842533389,17.6161554257
 05/16  11:00:00,964.067347888,30.2378933764,0.0,0.0,448.566543614,448.566543614,29.5635563709,9.6809319007,19.8826244702
 05/16  12:00:00,914.240577125,30.2378933764,0.0,0.0,448.566543614,398.725816546,46.3115072579,21.9204216173,24.3910856406
 05/16  13:00:00,964.345096606,30.5170570203,0.0,0.0,448.566543614,448.566543614,27.677622032,3.31700844726,24.3606135847
 05/16  14:00:00,964.964326403,31.1470647052,0.0,0.0,448.566543614,448.566543614,14.9135039033,1.7266019737,13.1869019296
 05/16  15:00:00,965.405381568,31.5888805613,0.0,0.0,448.566543614,448.566543614,16.7203391454,1.34077372957,15.3795654158
 05/16  16:00:00,1014.6523246,31.9417306458,0.0,0.0,448.566543614,448.566543614,19.0428620191,1.39132735918,17.6515346599
 05/16  17:00:00,900.090861458,30.2378933764,0.0,0.0,348.885089477,398.725816546,23.3313159558,10.1853147763,13.1460011795
 05/16  18:00:00,700.759907399,30.2378933764,0.0,0.0,249.203635341,299.044362409,64.8460379282,56.0922905108,8.75374741738
 05/16  19:00:00,676.325650056,30.2378933764,0.0,0.0,249.203635341,299.044362409,80.1072538459,73.5521785082,6.55507533778
 05/16  20:00:00,552.461279711,30.2378933764,0.0,0.0,149.522181205,249.203635341,114.813478368,108.252847974,6.56063039394
 05/16  21:00:00,553.659293667,30.2378933764,0.0,0.0,149.522181205,249.203635341,133.817559813,129.452596294,4.36496351856
 05/16  22:00:00,349.356822038,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990749379,0.0,2.18990749379
 05/16  23:00:00,299.992063017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975809221,0.0,2.18975809221
 05/16  24:00:00,287.769865196,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993102959,0.0,2.18993102959
 05/17  01:00:00,287.769862314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977503899,0.0,2.18977503899
 05/17  02:00:00,287.769862375,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994239499,0.0,2.18994239499
 05/17  03:00:00,287.769862486,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897882628,0.0,2.1897882628
 05/17  04:00:00,299.992060276,0.0,0.0,0.0,24.9203635341,199.362908273,4.35975618726,0.0,4.35975618726
 05/17  05:00:00,349.358254602,0.0,0.0,0.0,49.8407270682,199.362908273,2.19246052768,0.0,2.19246052768
 05/17  06:00:00,389.688283565,31.4750159989,0.000143145735741,0.0,49.8407270682,199.362908273,249.674977551,245.311517277,4.36346027468
 05/17  07:00:00,501.517520509,30.2378933764,0.0,0.0,149.522181205,199.362908273,227.896788815,219.150280288,8.74650852723
 05/17  08:00:00,1049.67097775,30.2378933764,0.0,0.0,448.566543614,448.566543614,95.3887852933,82.1950045633,13.19378073
 05/17  09:00:00,1012.98517001,30.2378933764,0.0,0.0,448.566543614,448.566543614,72.1397652238,54.5321821308,17.607583093
 05/17  10:00:00,964.080387274,30.2378933764,0.0,0.0,448.566543614,448.566543614,47.8573046568,32.4422813138,15.415023343
 05/17  11:00:00,964.072091725,30.2378933764,0.0,0.0,448.566543614,448.566543614,38.2444421936,16.1595312779,22.0849109157
 05/17  12:00:00,914.237222352,30.2378933764,0.0,0.0,448.566543614,398.725816546,41.998714427,17.6080766975,24.3906377295
 05/17  13:00:00,964.350681684,30.5222683444,0.0,0.0,448.566543614,448.566543614,26.0336406903,3.88614140122,22.1474992891
 05/17  14:00:00,964.96627354,31.1485887109,0.0,0.0,448.566543614,448.566543614,17.7111805615,2.32705542569,15.3841251358
 05/17  15:00:00,965.40644207,31.589560125,0.0,0.0,448.566543614,448.566543614,15.0835559286,1.90148572507,13.1820702035
 05/17  16:00:00,1014.65245502,31.9416454811,0.0,0.0,448.566543614,448.566543614,21.5740009637,1.71902800807,19.8549729557
 05/17  17:00:00,900.088849969,30.2378933764,0.0,0.0,348.885089477,398.725816546,18.530336185,7.5715669535,10.9587692315
 05/17  18:00:00,700.752172394,30.2378933764,0.0,0.0,249.203635341,299.044362409,54.8308972104,46.0769517472,8.75394546319
 05/17  19:00:00,676.321590463,30.2378933764,0.0,0.0,249.203635341,299.044362409,75.1288849923,68.5745113536,6.55437363871
 05/17  20:00:00,552.458431129,30.2378933764,0.0,0.0,149.522181205,249.203635341,113.844626352,105.104446568,8.74017978422
 05/17  21:00:00,553.654528782,30.2378933764,0.0,0.0,149.522181205,249.203635341,126.000550273,123.808058818,2.19249145556
 05/17  22:00:00,349.356819409,0.0,0.0,0.0,49.8407270682,199.362908273,2.18991123325,0.0,2.18991123325
 05/17  23:00:00,299.992060338,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975568091,0.0,2.18975568091
 05/17  24:00:00,287.769862511,0.0,0.0,0.0,24.9203635341,199.362908273,4.35969009408,0.0,4.35969009408
 05/18  01:00:00,287.769859525,0.0,0.0,0.0,24.9203635341,199.362908273,2.18992411367,0.0,2.18992411367
 05/18  02:00:00,287.76985946,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976483631,0.0,2.18976483631
 05/18  03:00:00,287.769859382,0.0,0.0,0.0,24.9203635341,199.362908273,2.1899256477,0.0,2.1899256477
 05/18  04:00:00,299.992057158,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976615267,0.0,2.18976615267
 05/18  05:00:00,349.358250332,0.0,0.0,0.0,49.8407270682,199.362908273,4.36483024302,0.0,4.36483024302
 05/18  06:00:00,389.722010299,31.5261180849,7.55974479046e-05,0.0,49.8407270682,199.362908273,225.628480261,223.437048868,2.19143139352
 05/18  07:00:00,501.502603218,30.2378933764,0.0,0.0,149.522181205,199.362908273,209.094902581,200.348514725,8.74638785519
 05/18  08:00:00,1049.66533326,30.2378933764,0.0,0.0,448.566543614,448.566543614,90.4687668426,75.0784511985,15.3903156442
 05/18  09:00:00,1012.97689708,30.2378933764,0.0,0.0,448.566543614,448.566543614,59.11332212,43.7060570078,15.4072651122
 05/18  10:00:00,1059.90149469,30.2378933764,20.0816482076,0.0,448.566543614,448.566543614,38.3041290725,20.6890576314,17.6150714411
 05/18  11:00:00,1110.22694609,30.2378933764,68.3194087446,0.0,448.566543614,448.566543614,28.8739096239,8.99662739954,19.8772822243
 05/18  12:00:00,1088.00271065,30.2378933764,93.9476441593,0.0,448.566543614,398.725816546,34.3194385327,9.93020912519,24.3892294075
 05/18  13:00:00,1197.11614346,30.6741047914,150.047241298,0.0,448.566543614,448.566543614,24.4331269686,2.28756828096,22.1455586877
 05/18  14:00:00,1299.82062405,31.2928731466,249.242197365,0.0,448.566543614,448.566543614,16.9923129413,1.60977059511,15.3825423462
 05/18  15:00:00,1394.19009597,31.7334213927,340.570299638,0.0,448.566543614,448.566543614,13.4565359597,0.273892160456,13.1826437993
 05/18  16:00:00,1457.45820211,32.1982756529,354.231942689,0.0,448.566543614,448.566543614,19.8537208555,0.0,19.8537208555
 05/18  17:00:00,1322.45987104,30.2944824827,335.600560482,0.0,348.885089477,398.725816546,11.5408098193,0.581865228704,10.9589445906
 05/18  18:00:00,1069.59268015,30.5536679619,283.31963334,0.0,249.203635341,299.044362409,20.3685789244,11.6146048736,8.75397405074
 05/18  19:00:00,932.981177619,30.2845589294,174.815741242,0.0,249.203635341,299.044362409,29.5732841099,23.0189002682,6.55438384171
 05/18  20:00:00,652.357709583,30.2378933764,44.0047646659,0.0,149.522181205,249.203635341,51.1824692511,42.441869485,8.74059976607
 05/18  21:00:00,553.615931448,30.2378933764,0.0,0.0,149.522181205,249.203635341,74.1783314649,71.985853252,2.19247821292
 05/18  22:00:00,349.356816427,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990151637,0.0,2.18990151637
 05/18  23:00:00,299.992057358,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974077354,0.0,2.18974077354
 05/18  24:00:00,287.769859542,0.0,0.0,0.0,24.9203635341,199.362908273,4.3596425602,0.0,4.3596425602
 05/19  01:00:00,287.76985654,0.0,0.0,0.0,24.9203635341,199.362908273,2.18989151462,0.0,2.18989151462
 05/19  02:00:00,287.769856512,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972703412,0.0,2.18972703412
 05/19  03:00:00,287.769856398,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988165375,0.0,2.18988165375
 05/19  04:00:00,299.992054222,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971694972,0.0,2.18971694972
 05/19  05:00:00,349.358245507,0.0,0.0,0.0,49.8407270682,199.362908273,4.36469468229,0.0,4.36469468229
 05/19  06:00:00,387.429060871,31.7252392504,0.0,0.0,49.8407270682,199.362908273,239.523893327,237.332534933,2.19135839339
 05/19  07:00:00,513.975270346,30.2378933764,0.000448126669863,0.0,149.522181205,199.362908273,159.063443515,150.316988475,8.74645503971
 05/19  08:00:00,1083.75973403,30.3478375272,8.55965375292,0.0,448.566543614,448.566543614,53.4090245073,38.0181315148,15.3908929925
 05/19  09:00:00,1262.57630389,31.3313692295,166.491254909,0.0,448.566543614,448.566543614,35.8504047517,20.4450251889,15.4053795628
 05/19  10:00:00,1397.87652055,31.6461129541,345.02462562,0.0,448.566543614,448.566543614,27.1048894367,9.49237957919,17.6125098575
 05/19  11:00:00,1425.49129014,31.1821962437,368.330168936,0.0,448.566543614,448.566543614,23.1189064106,3.2452082056,19.873698205
 05/19  12:00:00,1389.21943043,30.2378933764,376.313107886,0.0,448.566543614,398.725816546,27.0577335821,2.67060153879,24.3871320433
 05/19  13:00:00,1448.66395596,32.1789878975,380.79883822,0.0,448.566543614,448.566543614,22.8379981434,0.692890848485,22.1451072949
 05/19  14:00:00,1452.17444146,33.3138898382,383.18447887,0.0,448.566543614,448.566543614,15.3848150822,0.0,15.3848150822
 05/19  15:00:00,1453.86056282,34.0371795613,384.147795883,0.0,448.566543614,448.566543614,13.1790964309,0.0,13.1790964309
 05/19  16:00:00,1506.08829331,35.587349555,385.931306556,0.0,448.566543614,448.566543614,19.8529093835,0.0,19.8529093835
 05/19  17:00:00,1395.04334497,34.0736620848,389.264229726,0.0,348.885089477,398.725816546,10.9579739655,0.0,10.9579739655
 05/19  18:00:00,1195.31632243,31.9172483477,391.058914553,0.0,249.203635341,299.044362409,8.75381063889,0.0,8.75381063889
 05/19  19:00:00,1162.04197242,30.4718888451,385.612744471,0.0,249.203635341,299.044362409,6.55508737833,0.0,6.55508737833
 05/19  20:00:00,1006.67263627,30.2378933764,370.635389414,0.0,149.522181205,249.203635341,10.2486359368,3.68871621159,6.55991972522
 05/19  21:00:00,941.492571233,30.2378933764,302.29851432,0.0,149.522181205,249.203635341,23.0567842558,18.6926116738,4.36417258191
 05/19  22:00:00,349.356813233,0.0,0.0,0.0,49.8407270682,199.362908273,2.18987612644,0.0,2.18987612644
 05/19  23:00:00,299.992054194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971113755,0.0,2.18971113755
 05/19  24:00:00,287.769856348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986532138,0.0,2.18986532138
 05/20  01:00:00,237.929126379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969370458,0.0,2.18969370458
 05/20  02:00:00,237.929126361,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984241186,0.0,2.18984241186
 05/20  03:00:00,237.929126523,0.0,0.0,0.0,24.9203635341,149.522181205,2.1896726733,0.0,2.1896726733
 05/20  04:00:00,250.151324314,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982109964,0.0,2.18982109964
 05/20  05:00:00,274.597149817,0.0,0.0,0.0,24.9203635341,149.522181205,4.36482184173,0.0,4.36482184173
 05/20  06:00:00,387.500960785,31.8915930135,0.0,0.0,49.8407270682,199.362908273,114.103403237,109.74037794,4.36302529675
 05/20  07:00:00,401.727461262,30.2378933764,0.0,0.0,49.8407270682,199.362908273,83.8036140876,79.4335274796,4.37008660791
 05/20  08:00:00,759.876438555,30.2379527341,56.4939885147,0.0,249.203635341,249.203635341,44.1850818839,37.6298848957,6.55519698822
 05/20  09:00:00,961.791758713,30.935137016,262.014262264,0.0,249.203635341,249.203635341,35.743806806,26.9912663393,8.75254046672
 05/20  10:00:00,1020.7505178,31.2277458214,364.318330399,0.0,249.203635341,249.203635341,28.4547908388,19.7093129099,8.74547792888
 05/20  11:00:00,1044.57720272,30.3871640148,383.882606226,0.0,249.203635341,249.203635341,22.0942600904,13.3355732943,8.75868679603
 05/20  12:00:00,1068.09792895,30.2378933764,401.968764358,0.0,249.203635341,249.203635341,16.4779213421,7.72864810323,8.74927323886
 05/20  13:00:00,1075.89992173,30.2378933764,408.716489769,0.0,249.203635341,249.203635341,12.0757935253,3.32964465516,8.74614887015
 05/20  14:00:00,814.777552496,30.2378933764,397.612662567,0.0,74.7610906023,174.442544739,14.5300640907,7.97621512901,6.55384896169
 05/20  15:00:00,798.67179431,30.2378933764,383.912602435,0.0,74.7610906023,174.442544739,13.276234598,6.72638024151,6.54985435644
 05/20  16:00:00,840.826932437,30.2378933764,378.761410019,0.0,74.7610906023,174.442544739,4.39916271017,0.024666605047,4.37449610512
 05/20  17:00:00,811.533797961,30.2378933764,387.798939998,0.0,24.9203635341,149.522181205,5.23833066706,0.875082003828,4.36324866323
 05/20  18:00:00,533.893932331,11.5093495393,173.874032607,0.0,24.9203635341,149.522181205,2.19157124124,0.0,2.19157124124
 05/20  19:00:00,565.076376606,13.8772823861,207.636785452,0.0,24.9203635341,149.522181205,4.36317746312,0.0,4.36317746312
 05/20  20:00:00,289.310797564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167736033,0.0,2.19167736033
 05/20  21:00:00,299.042022377,0.0,0.0,0.0,24.9203635341,149.522181205,4.36617274235,0.0,4.36617274235
 05/20  22:00:00,274.595719759,0.0,0.0,0.0,24.9203635341,149.522181205,2.18975673472,0.0,2.18975673472
 05/20  23:00:00,250.151324231,0.0,0.0,0.0,24.9203635341,149.522181205,2.189904524,0.0,2.189904524
 05/20  24:00:00,237.929126505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973436927,0.0,2.18973436927
 05/21  01:00:00,237.928647119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901555645,0.0,2.18901555645
 05/21  02:00:00,237.92864726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908084942,0.0,2.18908084942
 05/21  03:00:00,237.928647324,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888563056,0.0,2.18888563056
 05/21  04:00:00,250.150845136,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895064282,0.0,2.18895064282
 05/21  05:00:00,274.596669388,0.0,0.0,0.0,24.9203635341,149.522181205,2.19167448192,0.0,2.19167448192
 05/21  06:00:00,280.765698452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905174987,0.0,2.18905174987
 05/21  07:00:00,303.115838357,6.44941083836,0.0,0.0,24.9203635341,149.522181205,2.18903038204,0.0,2.18903038204
 05/21  08:00:00,433.189439006,19.2461109026,52.9416063621,0.0,24.9203635341,149.522181205,2.18907757249,0.0,2.18907757249
 05/21  09:00:00,600.531404129,23.8383703964,233.904135366,0.0,24.9203635341,149.522181205,2.18898552347,0.0,2.18898552347
 05/21  10:00:00,573.262812295,19.7770111818,257.938759357,0.0,24.9203635341,149.522181205,2.18910210047,0.0,2.18910210047
 05/21  11:00:00,622.060763227,21.2500646755,301.310819758,0.0,24.9203635341,149.522181205,2.19072536989,0.0,2.19072536989
 05/21  12:00:00,293.23186421,4.04070879529,62.4804562974,0.0,24.9203635341,149.522181205,2.19079494642,0.0,2.19079494642
 05/21  13:00:00,211.113423488,0.0,0.0,0.0,24.9203635341,149.522181205,4.36652798455,0.0,4.36652798455
 05/21  14:00:00,466.149950733,12.1221263859,193.671692546,0.0,24.9203635341,149.522181205,4.36125240113,0.0,4.36125240113
 05/21  15:00:00,225.521665634,0.203845981132,7.72821544853,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/21  16:00:00,730.255499556,24.0245340933,351.253697185,0.0,24.9203635341,149.522181205,2.18909542813,0.0,2.18909542813
 05/21  17:00:00,710.053099624,19.3742704271,301.065475228,0.0,24.9203635341,149.522181205,2.18905566699,0.0,2.18905566699
 05/21  18:00:00,768.009221579,24.3563935441,351.722292808,0.0,24.9203635341,149.522181205,2.18908489258,0.0,2.18908489258
 05/21  19:00:00,666.183868061,19.4217315502,286.385258098,0.0,24.9203635341,149.522181205,2.18907988332,0.0,2.18907988332
 05/21  20:00:00,586.511707795,15.003344427,206.557655664,0.0,24.9203635341,149.522181205,2.18909200049,0.0,2.18909200049
 05/21  21:00:00,299.041064675,0.0,0.0,0.0,24.9203635341,149.522181205,2.19150185717,0.0,2.19150185717
 05/21  22:00:00,274.595240686,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888791482,0.0,2.1888791482
 05/21  23:00:00,250.150845125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894346505,0.0,2.18894346505
 05/21  24:00:00,237.928647369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900765257,0.0,2.18900765257
 05/22  01:00:00,287.769847421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977591001,0.0,2.18977591001
 05/22  02:00:00,287.769847488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991186511,0.0,2.18991186511
 05/22  03:00:00,287.769847472,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897318164,0.0,2.1897318164
 05/22  04:00:00,299.992045324,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986755256,0.0,2.18986755256
 05/22  05:00:00,349.358231253,0.0,0.0,0.0,49.8407270682,199.362908273,4.36469510082,0.0,4.36469510082
 05/22  06:00:00,386.232476609,30.6269425587,0.0,0.0,49.8407270682,199.362908273,107.004825053,104.813183955,2.19164109785
 05/22  07:00:00,621.014457723,30.2378933764,61.2041809541,0.0,149.522181205,199.362908273,78.3254122064,69.5783790393,8.74703316711
 05/22  08:00:00,1420.07226695,31.7224284037,284.912633609,0.0,448.566543614,448.566543614,26.0746941462,10.6885483987,15.3861457475
 05/22  09:00:00,1488.80936742,32.809347974,382.458204187,0.0,448.566543614,448.566543614,17.1044326689,1.70023728185,15.404195387
 05/22  10:00:00,1476.21949092,32.4975872954,413.748167825,0.0,448.566543614,448.566543614,18.2189378273,0.607419030468,17.6115187968
 05/22  11:00:00,1489.04932103,31.0947645146,426.214055341,0.0,448.566543614,448.566543614,19.8873469832,0.0159847785392,19.8713622046
 05/22  12:00:00,1449.03690707,30.3339715092,434.808635096,0.0,448.566543614,398.725816546,24.3777298456,0.0,24.3777298456
 05/22  13:00:00,1509.13741441,31.1439336847,442.307962765,0.0,448.566543614,448.566543614,22.1389645849,0.0,22.1389645849
 05/22  14:00:00,1509.43333132,31.9220800942,441.835242933,0.0,448.566543614,448.566543614,13.1852390035,0.0,13.1852390035
 05/22  15:00:00,1505.80031037,32.6502702775,437.474504194,0.0,448.566543614,448.566543614,15.3768748071,0.0,15.3768748071
 05/22  16:00:00,1557.50056319,35.1579153088,437.773093805,0.0,448.566543614,448.566543614,17.6433399979,0.0,17.6433399979
 05/22  17:00:00,1438.40845377,34.3896789602,432.313365682,0.0,348.885089477,398.725816546,10.9558901814,0.0,10.9558901814
 05/22  18:00:00,1231.27666281,33.6280369367,425.308505061,0.0,249.203635341,299.044362409,8.7518966169,0.0,8.7518966169
 05/22  19:00:00,1190.06933806,32.3164014193,410.72512172,0.0,249.203635341,299.044362409,6.55465547607,0.0,6.55465547607
 05/22  20:00:00,1020.51695084,30.3679924338,383.044769875,0.0,149.522181205,249.203635341,9.19313118238,0.453132991196,8.73999819118
 05/22  21:00:00,958.475411763,30.2378933764,318.83060495,0.0,149.522181205,249.203635341,12.5774649212,10.3849630159,2.19250190526
 05/22  22:00:00,349.356804534,0.0,0.0,0.0,49.8407270682,199.362908273,2.18993867443,0.0,2.18993867443
 05/22  23:00:00,299.992045393,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975738913,0.0,2.18975738913
 05/22  24:00:00,287.769847586,0.0,0.0,0.0,24.9203635341,199.362908273,4.35960482145,0.0,4.35960482145
 05/23  01:00:00,287.769844531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983728076,0.0,2.18983728076
 05/23  02:00:00,287.769844536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965209369,0.0,2.18965209369
 05/23  03:00:00,287.76984441,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978183246,0.0,2.18978183246
 05/23  04:00:00,299.992042266,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991114906,0.0,2.18991114906
 05/23  05:00:00,349.358226234,0.0,0.0,0.0,49.8407270682,199.362908273,2.19230965857,0.0,2.19230965857
 05/23  06:00:00,388.068979687,32.4967851375,0.0,0.0,49.8407270682,199.362908273,64.0451788292,59.6819806811,4.36319814818
 05/23  07:00:00,517.341247035,30.2378933764,3.31440925548,0.0,149.522181205,199.362908273,52.8256780097,44.0792381327,8.746439877
 05/23  08:00:00,1311.48249307,31.9407107335,178.495132327,0.0,448.566543614,448.566543614,20.6409934853,7.45038872447,13.1906047608
 05/23  09:00:00,1470.59063552,33.7050435584,365.152935053,0.0,448.566543614,448.566543614,18.6070509012,1.00407269609,17.6029782051
 05/23  10:00:00,1462.02309969,34.1755644085,400.547725622,0.0,448.566543614,448.566543614,15.5611049259,0.152012127933,15.409092798
 05/23  11:00:00,1473.02478894,33.3696446227,411.233319541,0.0,448.566543614,448.566543614,19.8681785906,0.0,19.8681785906
 05/23  12:00:00,1427.35479324,30.9905125645,416.443622071,0.0,448.566543614,398.725816546,24.3793684283,0.0,24.3793684283
 05/23  13:00:00,1493.40337221,35.102750966,426.239876446,0.0,448.566543614,448.566543614,22.1366914986,0.0,22.1366914986
 05/23  14:00:00,1510.21366089,36.1977602861,439.263853894,0.0,448.566543614,448.566543614,15.3807477277,0.0,15.3807477277
 05/23  15:00:00,1519.76406121,37.0313309262,447.057221454,0.0,448.566543614,448.566543614,13.1793447279,0.0,13.1793447279
 05/23  16:00:00,1580.06574208,40.1180765275,455.378135532,0.0,448.566543614,448.566543614,17.6430705317,0.0,17.6430705317
 05/23  17:00:00,1459.5227785,37.3284148906,450.488970775,0.0,348.885089477,398.725816546,10.9558408948,0.0,10.9558408948
 05/23  18:00:00,1243.14156003,33.0024521442,438.272137148,0.0,249.203635341,299.044362409,10.9354740373,0.0,10.9354740373
 05/23  19:00:00,1198.58434941,32.192862167,422.69799089,0.0,249.203635341,299.044362409,4.37688180175,0.0,4.37688180175
 05/23  20:00:00,1035.26870687,30.338199309,398.029239023,0.0,149.522181205,249.203635341,8.8193844215,0.0794241189845,8.73996030252
 05/23  21:00:00,1023.16202289,30.2378933764,380.411890998,0.0,149.522181205,249.203635341,6.40339742678,4.21112924119,2.19226818558
 05/23  22:00:00,349.35680147,0.0,0.0,0.0,49.8407270682,199.362908273,4.35956994844,0.0,4.35956994844
 05/23  23:00:00,299.992042306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982053931,0.0,2.18982053931
 05/23  24:00:00,287.769844537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963483454,0.0,2.18963483454
 05/24  01:00:00,287.769841351,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975480252,0.0,2.18975480252
 05/24  02:00:00,287.769841395,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987824837,0.0,2.18987824837
 05/24  03:00:00,287.769841345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968783463,0.0,2.18968783463
 05/24  04:00:00,299.992039132,0.0,0.0,0.0,24.9203635341,199.362908273,2.18981114518,0.0,2.18981114518
 05/24  05:00:00,349.35822167,0.0,0.0,0.0,49.8407270682,199.362908273,4.36421702248,0.0,4.36421702248
 05/24  06:00:00,546.373866774,33.4719506438,79.521728126,0.0,49.8407270682,199.362908273,32.3599281827,30.1685940725,2.19133411017
 05/24  07:00:00,740.100625955,30.2378933764,157.940181261,0.0,149.522181205,199.362908273,32.7153344419,23.9700408668,8.74529357501
 05/24  08:00:00,1471.67883004,31.3307061771,335.001317245,0.0,448.566543614,448.566543614,13.9614133071,0.770084679534,13.1913286276
 05/24  09:00:00,1507.14933622,32.7610653442,397.755091047,0.0,448.566543614,448.566543614,17.6087703716,0.00800594246086,17.6007644292
 05/24  10:00:00,1501.31839747,34.1553044076,433.788498122,0.0,448.566543614,448.566543614,15.4087550653,0.0,15.4087550653
 05/24  11:00:00,1530.75523786,35.6389680302,459.434134344,0.0,448.566543614,448.566543614,19.8670446568,0.0,19.8670446568
 05/24  12:00:00,1487.91258054,33.5931454116,468.473285939,0.0,448.566543614,398.725816546,24.3768822291,0.0,24.3768822291
 05/24  13:00:00,1522.61558686,38.4581397649,448.471990725,0.0,448.566543614,448.566543614,22.1338463428,0.0,22.1338463428
 05/24  14:00:00,1519.37019238,40.3841144299,443.310107425,0.0,448.566543614,448.566543614,15.3808124484,0.0,15.3808124484
 05/24  15:00:00,1515.88111012,41.1450107051,439.060608423,0.0,448.566543614,448.566543614,13.1745915018,0.0,13.1745915018
 05/24  16:00:00,1562.68343975,43.3360647173,434.777873153,0.0,448.566543614,448.566543614,17.642466599,0.0,17.642466599
 05/24  17:00:00,1454.5297114,39.1522545168,443.672079268,0.0,348.885089477,398.725816546,10.9554837971,0.0,10.9554837971
 05/24  18:00:00,1272.03073355,31.9148551357,467.775782877,0.0,249.203635341,299.044362409,8.7514659904,0.0,8.7514659904
 05/24  19:00:00,1256.10025993,31.073567822,477.133838446,0.0,249.203635341,299.044362409,6.55430575507,0.0,6.55430575507
 05/24  20:00:00,1130.96701934,30.2387435937,485.269319441,0.0,149.522181205,249.203635341,8.73830499898,0.0,8.73830499898
 05/24  21:00:00,1135.1590846,30.2378933764,479.736232072,0.0,149.522181205,249.203635341,2.19588695085,0.00353229584842,2.192354655
 05/24  22:00:00,349.356798362,0.0,0.0,0.0,49.8407270682,199.362908273,2.18990386389,0.0,2.18990386389
 05/24  23:00:00,299.992039304,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960731512,0.0,2.18960731512
 05/24  24:00:00,287.769841479,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973043318,0.0,2.18973043318
 05/25  01:00:00,287.769838446,0.0,0.0,0.0,24.9203635341,199.362908273,4.35949977243,0.0,4.35949977243
 05/25  02:00:00,287.769838443,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976965583,0.0,2.18976965583
 05/25  03:00:00,287.769838496,0.0,0.0,0.0,24.9203635341,199.362908273,2.18988666281,0.0,2.18988666281
 05/25  04:00:00,299.992036174,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969101552,0.0,2.18969101552
 05/25  05:00:00,349.358216302,0.0,0.0,0.0,49.8407270682,199.362908273,2.19205926011,0.0,2.19205926011
 05/25  06:00:00,958.626897155,34.288024429,466.948166877,0.0,49.8407270682,199.362908273,7.55038851364,3.18754577279,4.36284274086
 05/25  07:00:00,1076.64006121,30.2378933764,473.421992396,0.0,149.522181205,199.362908273,14.1087556453,5.36387017891,8.74488546636
 05/25  08:00:00,1612.58862907,32.4172679272,458.939558595,0.0,448.566543614,448.566543614,13.1873038072,0.0,13.1873038072
 05/25  09:00:00,1555.97250966,34.4924899987,436.913384084,0.0,448.566543614,448.566543614,15.4022463426,0.0,15.4022463426
 05/25  10:00:00,1491.52462087,36.6205319388,419.532610056,0.0,448.566543614,448.566543614,17.6068500155,0.0,17.6068500155
 05/25  11:00:00,1485.37529178,38.6174730921,413.258557807,0.0,448.566543614,448.566543614,19.868064354,0.0,19.868064354
 05/25  12:00:00,1467.09766452,36.8317496506,444.419795987,0.0,448.566543614,398.725816546,22.1592197426,0.0,22.1592197426
 05/25  13:00:00,1512.87562558,42.7002014838,434.490002923,0.0,448.566543614,448.566543614,24.3475635214,0.0,24.3475635214
 05/25  14:00:00,1512.00242661,43.3641567091,432.962325792,0.0,448.566543614,448.566543614,13.1803716818,0.0,13.1803716818
 05/25  15:00:00,1512.91811843,44.9353919391,432.307251466,0.0,448.566543614,448.566543614,13.1797465834,0.0,13.1797465834
 05/25  16:00:00,1563.63117121,49.1227539099,429.938940278,0.0,448.566543614,448.566543614,19.844025873,0.0,19.844025873
 05/25  17:00:00,1449.60169935,44.778666912,433.117672937,0.0,348.885089477,398.725816546,10.9547558803,0.0,10.9547558803
 05/25  18:00:00,1255.01696225,36.4304496413,446.246429101,0.0,249.203635341,299.044362409,8.75212386099,0.0,8.75212386099
 05/25  19:00:00,1238.36084539,33.6198167013,456.848183659,0.0,249.203635341,299.044362409,6.55376923659,0.0,6.55376923659
 05/25  20:00:00,1118.90565656,30.5321221707,472.914588837,0.0,149.522181205,249.203635341,6.5596313653,0.0,6.5596313653
 05/25  21:00:00,1136.63986215,30.2384528555,481.216456995,0.0,149.522181205,249.203635341,4.36435403085,0.0,4.36435403085
 05/25  22:00:00,349.356795366,0.0,0.0,0.0,49.8407270682,199.362908273,2.18968177881,0.0,2.18968177881
 05/25  23:00:00,299.992036219,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979853016,0.0,2.18979853016
 05/25  24:00:00,287.769838457,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960254523,0.0,2.18960254523
 05/26  01:00:00,287.769835277,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897110675,0.0,2.1897110675
 05/26  02:00:00,287.76983531,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982224075,0.0,2.18982224075
 05/26  03:00:00,287.769835331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962156707,0.0,2.18962156707
 05/26  04:00:00,299.992033088,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973263151,0.0,2.18973263151
 05/26  05:00:00,349.358212232,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461448572,0.0,4.36461448572
 05/26  06:00:00,934.205932346,35.4028956181,441.413532384,0.0,49.8407270682,199.362908273,3.75351097157,1.56199106212,2.19151990946
 05/26  07:00:00,1036.10331641,30.2378933764,433.536145881,0.0,149.522181205,199.362908273,9.31736530517,0.572303405141,8.74506190003
 05/26  08:00:00,1586.30685829,34.1685014449,431.542471236,0.0,448.566543614,448.566543614,15.3851729969,0.0,15.3851729969
 05/26  09:00:00,1562.12340947,37.7853031067,439.771496072,0.0,448.566543614,448.566543614,15.3992748324,0.0,15.3992748324
 05/26  10:00:00,1515.73930416,39.9343666484,440.126648108,0.0,448.566543614,448.566543614,15.406694195,0.0,15.406694195
 05/26  11:00:00,1517.66948104,42.789178288,439.220866518,0.0,448.566543614,448.566543614,19.8657336797,0.0,19.8657336797
 05/26  12:00:00,1466.64316467,39.6179046534,441.179180219,0.0,448.566543614,398.725816546,24.3697395879,0.0,24.3697395879
 05/26  13:00:00,1516.33764567,45.7489901209,434.903266723,0.0,448.566543614,448.566543614,22.1323747555,0.0,22.1323747555
 05/26  14:00:00,1514.79191263,47.0125130363,432.103475274,0.0,448.566543614,448.566543614,13.181547129,0.0,13.181547129
 05/26  15:00:00,1514.76893123,49.3723497336,429.721121589,0.0,448.566543614,448.566543614,13.1807081017,0.0,13.1807081017
 05/26  16:00:00,1563.32989915,53.1902682727,425.570184451,0.0,448.566543614,448.566543614,19.8445785742,0.0,19.8445785742
 05/26  17:00:00,1448.95072744,47.2676720474,429.977712114,0.0,348.885089477,398.725816546,10.9551401933,0.0,10.9551401933
 05/26  18:00:00,1258.35626718,37.9693086258,448.046887252,0.0,249.203635341,299.044362409,8.75237416002,0.0,8.75237416002
 05/26  19:00:00,1237.07918337,34.4064055646,454.77994214,0.0,249.203635341,299.044362409,6.5539418814,0.0,6.5539418814
 05/26  20:00:00,1106.76440617,30.8666381788,460.438832582,0.0,149.522181205,249.203635341,6.55873889837,0.0,6.55873889837
 05/26  21:00:00,1117.31928293,30.2545703065,461.879765261,0.0,149.522181205,249.203635341,4.36444339086,0.0,4.36444339086
 05/26  22:00:00,349.356792205,0.0,0.0,0.0,49.8407270682,199.362908273,2.18972664132,0.0,2.18972664132
 05/26  23:00:00,461.793454251,1.22307588679,121.706872596,0.0,24.9203635341,199.362908273,2.18983845532,0.0,2.18983845532
 05/26  24:00:00,287.769835284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963612145,0.0,2.18963612145
 05/27  01:00:00,237.929105143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973837794,0.0,2.18973837794
 05/27  02:00:00,237.929105219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18984331992,0.0,2.18984331992
 05/27  03:00:00,237.929105182,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963757079,0.0,2.18963757079
 05/27  04:00:00,250.151302978,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974241938,0.0,2.18974241938
 05/27  05:00:00,274.597116796,0.0,0.0,0.0,24.9203635341,149.522181205,4.36459719624,0.0,4.36459719624
 05/27  06:00:00,916.005697692,35.2879341796,433.028579296,0.0,49.8407270682,199.362908273,2.27718285516,0.085677704566,2.1915051506
 05/27  07:00:00,904.595092087,30.2378933764,409.047539638,0.0,49.8407270682,199.362908273,4.56112545976,0.192211113187,4.36891434657
 05/27  08:00:00,1174.1902879,30.2378933764,425.093232803,0.0,249.203635341,249.203635341,6.55411371265,0.0,6.55411371265
 05/27  09:00:00,1164.03796789,30.2378933764,448.183298204,0.0,249.203635341,249.203635341,8.75107862399,0.0,8.75107862399
 05/27  10:00:00,1135.15233464,30.2938474249,467.915485621,0.0,249.203635341,249.203635341,8.74481249417,0.0,8.74481249417
 05/27  11:00:00,1144.86381072,30.700758583,477.218160175,0.0,249.203635341,249.203635341,8.7580605713,0.0,8.7580605713
 05/27  12:00:00,1137.86168892,31.6023504604,469.315865121,0.0,249.203635341,249.203635341,8.7481826107,0.0,8.7481826107
 05/27  13:00:00,1142.87786282,31.8576403254,474.077221467,0.0,249.203635341,249.203635341,8.74442904853,0.0,8.74442904853
 05/27  14:00:00,903.349778406,31.0119336374,484.600368856,0.0,74.7610906023,174.442544739,6.55454628778,0.0,6.55454628778
 05/27  15:00:00,907.016252126,30.8239375965,488.455784194,0.0,74.7610906023,174.442544739,4.37232587142,0.0,4.37232587142
 05/27  16:00:00,958.812956812,30.5836504284,491.603512541,0.0,74.7610906023,174.442544739,6.55165705974,0.0,6.55165705974
 05/27  17:00:00,920.306995919,30.2378933764,491.54111295,0.0,24.9203635341,149.522181205,4.36279031136,0.0,4.36279031136
 05/27  18:00:00,586.907886982,12.5755458477,221.041407086,0.0,24.9203635341,149.522181205,2.19149200566,0.0,2.19149200566
 05/27  19:00:00,467.316542738,8.89680151511,152.550627143,0.0,24.9203635341,149.522181205,2.19141515812,0.0,2.19141515812
 05/27  20:00:00,289.310768446,0.0,0.0,0.0,24.9203635341,149.522181205,4.36301678415,0.0,4.36301678415
 05/27  21:00:00,299.041984697,0.0,0.0,0.0,24.9203635341,149.522181205,4.36589468851,0.0,4.36589468851
 05/27  22:00:00,274.595698611,0.0,0.0,0.0,24.9203635341,149.522181205,2.18977516623,0.0,2.18977516623
 05/27  23:00:00,250.151303071,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956894268,0.0,2.18956894268
 05/27  24:00:00,237.929105164,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967354737,0.0,2.18967354737
 05/28  01:00:00,237.928630389,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884579492,0.0,2.18884579492
 05/28  02:00:00,237.928630274,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879082709,0.0,2.18879082709
 05/28  03:00:00,237.928630098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881558335,0.0,2.18881558335
 05/28  04:00:00,250.150827869,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  05:00:00,274.596639582,0.0,0.0,0.0,24.9203635341,149.522181205,4.36262583863,0.0,4.36262583863
 05/28  06:00:00,280.76568154,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885490042,0.0,2.18885490042
 05/28  07:00:00,296.666410346,0.0,0.0,0.0,24.9203635341,149.522181205,2.188878993,0.0,2.188878993
 05/28  08:00:00,296.666410276,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  09:00:00,259.999816949,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890299525,0.0,2.18890299525
 05/28  10:00:00,308.78881426,4.04070879529,76.6603864612,0.0,24.9203635341,149.522181205,2.18892692325,0.0,2.18892692325
 05/28  11:00:00,690.453335766,18.7999336062,375.892774947,0.0,24.9203635341,149.522181205,2.19062917894,0.0,2.19062917894
 05/28  12:00:00,410.370478614,8.35321223209,157.108388028,0.0,24.9203635341,149.522181205,4.36099729255,0.0,4.36099729255
 05/28  13:00:00,574.873138286,14.4882592233,280.513603584,0.0,24.9203635341,149.522181205,2.192848544,0.0,2.192848544
 05/28  14:00:00,632.551959625,13.9373958992,318.329262714,0.0,24.9203635341,149.522181205,4.36109621774,0.0,4.36109621774
 05/28  15:00:00,689.743565577,17.5289224347,368.671263818,0.0,24.9203635341,149.522181205,2.18899493311,0.0,2.18899493311
 05/28  16:00:00,753.340109183,19.6731471817,379.982672112,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/28  17:00:00,862.626298901,23.8286854164,444.580792959,0.0,24.9203635341,149.522181205,2.18896799774,0.0,2.18896799774
 05/28  18:00:00,797.7049223,19.800593539,387.58152225,0.0,24.9203635341,149.522181205,2.18899179625,0.0,2.18899179625
 05/28  19:00:00,838.543696354,23.4762814604,445.410081575,0.0,24.9203635341,149.522181205,2.18861815116,0.0,2.18861815116
 05/28  20:00:00,774.025745531,17.7742587134,373.121107579,0.0,24.9203635341,149.522181205,2.18898862069,0.0,2.18898862069
 05/28  21:00:00,299.041034986,0.0,0.0,0.0,24.9203635341,149.522181205,2.19134685926,0.0,2.19134685926
 05/28  22:00:00,274.595223771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900432004,0.0,2.18900432004
 05/28  23:00:00,250.150828254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877384129,0.0,2.18877384129
 05/28  24:00:00,237.928630467,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879783035,0.0,2.18879783035
 05/29  01:00:00,237.92862797,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881537331,0.0,2.18881537331
 05/29  02:00:00,237.92862788,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883466873,0.0,2.18883466873
 05/29  03:00:00,237.928627722,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885366369,0.0,2.18885366369
 05/29  04:00:00,250.150825451,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  05:00:00,274.596635293,0.0,0.0,0.0,24.9203635341,149.522181205,4.36266626325,0.0,4.36266626325
 05/29  06:00:00,280.765679119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887532709,0.0,2.18887532709
 05/29  07:00:00,296.66640798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18889441234,0.0,2.18889441234
 05/29  08:00:00,579.405364919,11.324847875,217.274369206,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  09:00:00,259.99981454,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899728015,0.0,2.18899728015
 05/29  10:00:00,211.111023449,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893029585,0.0,2.18893029585
 05/29  11:00:00,530.108762644,12.325972367,249.262176785,0.0,24.9203635341,149.522181205,2.19062054906,0.0,2.19062054906
 05/29  12:00:00,527.972396721,10.5130850332,239.689009601,0.0,24.9203635341,149.522181205,4.36128396002,0.0,4.36128396002
 05/29  13:00:00,529.266922333,11.324847875,245.482077583,0.0,24.9203635341,149.522181205,2.1931516503,0.0,2.1931516503
 05/29  14:00:00,629.837007901,16.7519041832,326.849437097,0.0,24.9203635341,149.522181205,4.3612478157,0.0,4.3612478157
 05/29  15:00:00,783.629438419,21.453003046,454.556083848,0.0,24.9203635341,149.522181205,2.18895694266,0.0,2.18895694266
 05/29  16:00:00,811.780059708,20.2106322047,437.085970807,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 05/29  17:00:00,881.344863509,23.4448833573,463.509905331,0.0,24.9203635341,149.522181205,2.18897507201,0.0,2.18897507201
 05/29  18:00:00,810.277912933,20.2534028433,399.295407909,0.0,24.9203635341,149.522181205,2.18899317423,0.0,2.18899317423
 05/29  19:00:00,812.069566218,23.3388107501,419.770574981,0.0,24.9203635341,149.522181205,2.18896071721,0.0,2.18896071721
 05/29  20:00:00,642.06897791,14.6111279182,268.351853577,0.0,24.9203635341,149.522181205,2.18897883175,0.0,2.18897883175
 05/29  21:00:00,324.044024984,0.407691962264,11.7827478197,0.0,24.9203635341,149.522181205,2.19148047549,0.0,2.19148047549
 05/29  22:00:00,274.595221317,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893191096,0.0,2.18893191096
 05/29  23:00:00,250.150825808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894998808,0.0,2.18894998808
 05/29  24:00:00,237.928628041,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896804191,0.0,2.18896804191
 05/30  01:00:00,287.76982314,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972240082,0.0,2.18972240082
 05/30  02:00:00,287.769823205,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980900702,0.0,2.18980900702
 05/30  03:00:00,287.769823143,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958806528,0.0,2.18958806528
 05/30  04:00:00,299.992020921,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967462081,0.0,2.18967462081
 05/30  05:00:00,349.358192667,0.0,0.0,0.0,49.8407270682,199.362908273,4.36435162644,0.0,4.36435162644
 05/30  06:00:00,706.729542748,33.4505586553,244.615914079,0.0,49.8407270682,199.362908273,8.02186954676,5.83050506718,2.19136447958
 05/30  07:00:00,875.04129597,30.2378933764,290.426957485,0.0,149.522181205,199.362908273,20.2703600585,11.5251047227,8.7452553358
 05/30  08:00:00,1511.82667231,32.9644032368,373.310581091,0.0,448.566543614,448.566543614,13.269493783,0.0840908298426,13.1854029532
 05/30  09:00:00,1494.01049711,36.0532572982,386.007985055,0.0,448.566543614,448.566543614,15.3969598143,0.0,15.3969598143
 05/30  10:00:00,1462.27333248,37.4680441166,399.022036874,0.0,448.566543614,448.566543614,17.603235811,0.0,17.603235811
 05/30  11:00:00,1481.84780824,37.0927943847,416.380179169,0.0,448.566543614,448.566543614,17.6537328766,0.0,17.6537328766
 05/30  12:00:00,1446.00431888,34.3148270893,430.402840204,0.0,448.566543614,398.725816546,24.3665685869,0.0,24.3665685869
 05/30  13:00:00,1518.06302815,39.2785567037,445.647036575,0.0,448.566543614,448.566543614,22.1238952349,0.0,22.1238952349
 05/30  14:00:00,1527.93177383,40.4490147984,453.264623299,0.0,448.566543614,448.566543614,13.1804229261,0.0,13.1804229261
 05/30  15:00:00,1534.5851787,41.4151342422,457.792803248,0.0,448.566543614,448.566543614,13.1786439088,0.0,13.1786439088
 05/30  16:00:00,1583.97051134,43.4691081196,455.992324992,0.0,448.566543614,448.566543614,19.8385272746,0.0,19.8385272746
 05/30  17:00:00,1470.02113048,40.2583291745,458.346341882,0.0,348.885089477,398.725816546,10.9535108275,0.0,10.9535108275
 05/30  18:00:00,1256.49252672,34.8042087871,450.221472156,0.0,249.203635341,299.044362409,8.74966391285,0.0,8.74966391285
 05/30  19:00:00,1209.2606785,32.8549380403,433.092797433,0.0,249.203635341,299.044362409,4.37551534421,0.0,4.37551534421
 05/30  20:00:00,1029.64614225,30.430327039,402.258520731,0.0,149.522181205,249.203635341,8.73810221673,0.0,8.73810221673
 05/30  21:00:00,1014.60143746,30.2378933764,374.135939045,0.0,149.522181205,249.203635341,3.53802390489,1.34612596324,2.19189794165
 05/30  22:00:00,349.356780109,0.0,0.0,0.0,49.8407270682,199.362908273,2.18977476692,0.0,2.18977476692
 05/30  23:00:00,299.992020967,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961339535,0.0,2.18961339535
 05/30  24:00:00,287.769823213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969950067,0.0,2.18969950067
 05/31  01:00:00,287.769820157,0.0,0.0,0.0,24.9203635341,199.362908273,4.35933376228,0.0,4.35933376228
 05/31  02:00:00,287.769820139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18963476194,0.0,2.18963476194
 05/31  03:00:00,287.769820146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18971520898,0.0,2.18971520898
 05/31  04:00:00,299.992018011,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979539837,0.0,2.18979539837
 05/31  05:00:00,349.358186981,0.0,0.0,0.0,49.8407270682,199.362908273,2.19223930385,0.0,2.19223930385
 05/31  06:00:00,542.250700862,33.7518050016,83.6516406111,0.0,49.8407270682,199.362908273,29.9986430428,25.6358781862,4.36276485667
 05/31  07:00:00,721.519306132,30.2378933764,140.153011455,0.0,149.522181205,199.362908273,27.3213325048,20.7580532749,6.56327922991
 05/31  08:00:00,1428.44358813,32.2483516806,293.080770157,0.0,448.566543614,448.566543614,16.3121594366,0.932794967399,15.3793644692
