Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/31  09:00:00,1472.90439033,33.6683087502,369.049220781,0.0,448.566543614,448.566543614,15.6204794163,0.224363458415,15.3961159579
 05/31  10:00:00,1434.1617043,34.2571144168,378.915274377,0.0,448.566543614,448.566543614,15.4017636368,0.0,15.4017636368
 05/31  11:00:00,1436.23023155,34.9306647707,381.313311267,0.0,448.566543614,448.566543614,19.8588888244,0.0,19.8588888244
 05/31  12:00:00,1383.24914005,32.463054492,381.310208529,0.0,448.566543614,398.725816546,22.3473541403,0.200325066402,22.1470290739
 05/31  13:00:00,1442.66211333,35.3884511501,385.456230075,0.0,448.566543614,448.566543614,22.1229432879,0.0,22.1229432879
 05/31  14:00:00,1465.69956843,36.6029160551,402.463140762,0.0,448.566543614,448.566543614,15.3744759157,0.0,15.3744759157
 05/31  15:00:00,1497.89046003,37.4519986021,429.189599384,0.0,448.566543614,448.566543614,13.1705233839,0.0,13.1705233839
 05/31  16:00:00,1562.87809763,38.0929066652,443.620680387,0.0,448.566543614,448.566543614,17.6326556194,0.0,17.6326556194
 05/31  17:00:00,1431.09129561,33.4353107771,431.675794402,0.0,348.885089477,398.725816546,10.9527065668,0.0,10.9527065668
 05/31  18:00:00,1209.38342862,30.2378933764,414.586952678,0.0,249.203635341,299.044362409,8.74994921033,0.0,8.74994921033
 05/31  19:00:00,1174.922956,30.2378933764,406.014909782,0.0,249.203635341,299.044362409,8.2767611151,1.72364933167,6.55311178342
 05/31  20:00:00,1028.45762086,30.2378933764,401.645466382,0.0,149.522181205,249.203635341,39.3006948874,32.7421909543,6.55850393303
 05/31  21:00:00,1041.65454486,30.2378933764,397.864896041,0.0,149.522181205,249.203635341,59.3845253044,55.0209768194,4.36354848508
 05/31  22:00:00,349.356777142,0.0,0.0,0.0,49.8407270682,199.362908273,2.18969601392,0.0,2.18969601392
 05/31  23:00:00,299.992018067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977591836,0.0,2.18977591836
 05/31  24:00:00,287.769820199,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954952471,0.0,2.18954952471
 06/01  01:00:00,287.769817042,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962053279,0.0,2.18962053279
 06/01  02:00:00,287.769817046,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969515942,0.0,2.18969515942
 06/01  03:00:00,287.7698171,0.0,0.0,0.0,24.9203635341,199.362908273,2.18976948809,0.0,2.18976948809
 06/01  04:00:00,299.992014857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953837688,0.0,2.18953837688
 06/01  05:00:00,349.358182415,0.0,0.0,0.0,49.8407270682,199.362908273,2.19211045013,0.0,2.19211045013
 06/01  06:00:00,458.845838709,33.4018484454,15.4322264556,0.0,49.8407270682,199.362908273,77.2319931558,72.8693059649,4.36268719094
 06/01  07:00:00,646.380354389,30.2378933764,67.7303759941,0.0,149.522181205,199.362908273,56.8281226604,50.265060556,6.56306210436
 06/01  08:00:00,1431.74229895,31.1451206318,297.270374711,0.0,448.566543614,448.566543614,27.2881848255,11.9118497082,15.3763351173
 06/01  09:00:00,1493.47323814,32.4625168085,387.339152843,0.0,448.566543614,448.566543614,18.766795715,3.37170953592,15.3950861791
 06/01  10:00:00,1478.01419685,33.1531521895,415.355368047,0.0,448.566543614,448.566543614,16.4100625703,1.00754187538,15.4025206949
 06/01  11:00:00,1501.19311653,33.8998976008,434.750043854,0.0,448.566543614,448.566543614,20.3246190375,0.465640875007,19.8589781625
 06/01  12:00:00,1464.57055486,31.898911628,447.56496217,0.0,448.566543614,398.725816546,22.7845923905,0.638253321337,22.1463390692
 06/01  13:00:00,1531.29649698,35.6557840536,459.955521845,0.0,448.566543614,448.566543614,22.1216967641,0.0,22.1216967641
 06/01  14:00:00,1536.52545752,36.8101728434,464.03947771,0.0,448.566543614,448.566543614,15.3750689569,0.0,15.3750689569
 06/01  15:00:00,1526.35449477,37.9379516096,452.741215533,0.0,448.566543614,448.566543614,13.1733316045,0.0,13.1733316045
 06/01  16:00:00,1569.24200822,41.0525603057,443.620158738,0.0,448.566543614,448.566543614,17.6330071833,0.0,17.6330071833
 06/01  17:00:00,1457.01810832,38.4212643845,446.891596273,0.0,348.885089477,398.725816546,10.9530363033,0.0,10.9530363033
 06/01  18:00:00,1268.58549289,33.5866499699,462.658849139,0.0,249.203635341,299.044362409,8.75035600162,0.0,8.75035600162
 06/01  19:00:00,1253.77174854,32.2042087401,473.674758501,0.0,249.203635341,299.044362409,6.55238238689,0.0,6.55238238689
 06/01  20:00:00,1102.97330924,30.3125779391,465.797309695,0.0,149.522181205,249.203635341,8.82831590238,2.26963696613,6.55867893625
 06/01  21:00:00,1094.58299108,30.2378933764,442.643661468,0.0,149.522181205,249.203635341,17.378956153,15.1869150703,2.19204108275
 06/01  22:00:00,349.356774134,0.0,0.0,0.0,49.8407270682,199.362908273,2.18973813654,0.0,2.18973813654
 06/01  23:00:00,299.992014951,0.0,0.0,0.0,24.9203635341,199.362908273,4.35926746362,0.0,4.35926746362
 06/01  24:00:00,287.769817122,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959218339,0.0,2.18959218339
 06/02  01:00:00,287.769814021,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965621142,0.0,2.18965621142
 06/02  02:00:00,287.769814058,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972472573,0.0,2.18972472573
 06/02  03:00:00,287.76981409,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948867497,0.0,2.18948867497
 06/02  04:00:00,299.9920118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955721791,0.0,2.18955721791
 06/02  05:00:00,349.358177296,0.0,0.0,0.0,49.8407270682,199.362908273,2.19180858174,0.0,2.19180858174
 06/02  06:00:00,878.597350575,33.8351811488,407.382047367,0.0,49.8407270682,199.362908273,23.3835258498,19.0207108681,4.36281498178
 06/02  07:00:00,994.58182696,30.2378933764,401.070950397,0.0,149.522181205,199.362908273,18.8742784107,12.3123046961,6.56197371454
 06/02  08:00:00,1564.36021526,32.0170305151,416.315764398,0.0,448.566543614,448.566543614,15.4390536989,0.0602443849864,15.3788093139
 06/02  09:00:00,1568.48845957,35.8732435533,448.939171889,0.0,448.566543614,448.566543614,15.3958365032,0.0,15.3958365032
 06/02  10:00:00,1532.46427853,37.2857058271,459.500448819,0.0,448.566543614,448.566543614,15.4008205941,0.0,15.4008205941
 06/02  11:00:00,1520.26593864,36.8158327946,447.768228776,0.0,448.566543614,448.566543614,19.8585426352,0.0,19.8585426352
 06/02  12:00:00,1468.09971894,34.1714428362,448.082437507,0.0,448.566543614,398.725816546,22.1454635874,0.0,22.1454635874
 06/02  13:00:00,1504.55384612,39.4475902049,429.421097832,0.0,448.566543614,448.566543614,22.1199235668,0.0,22.1199235668
 06/02  14:00:00,1518.62651863,40.5826854551,442.368054284,0.0,448.566543614,448.566543614,13.1782126627,0.0,13.1782126627
 06/02  15:00:00,1519.70287895,41.5382511405,442.489312287,0.0,448.566543614,448.566543614,13.175730872,0.0,13.175730872
 06/02  16:00:00,1563.44779788,45.1670409591,433.711495465,0.0,448.566543614,448.566543614,17.6329987409,0.0,17.6329987409
 06/02  17:00:00,1454.49605553,41.6853503181,441.105470193,0.0,348.885089477,398.725816546,10.9533215354,0.0,10.9533215354
 06/02  18:00:00,1268.76721724,35.5915265925,460.835710564,0.0,249.203635341,299.044362409,8.74926566823,0.0,8.74926566823
 06/02  19:00:00,1241.02407681,33.5021600044,459.62914544,0.0,249.203635341,299.044362409,6.5525414399,0.0,6.5525414399
 06/02  20:00:00,1112.53957693,30.5072062136,475.117176,0.0,149.522181205,249.203635341,6.55745157324,0.0,6.55745157324
 06/02  21:00:00,1128.26565411,30.2378933764,472.842618692,0.0,149.522181205,249.203635341,4.67551234843,0.311418224087,4.36409412434
 06/02  22:00:00,349.35677102,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971628874,0.0,2.18971628874
 06/02  23:00:00,299.992011933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947987895,0.0,2.18947987895
 06/02  24:00:00,287.769814032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954810337,0.0,2.18954810337
 06/03  01:00:00,237.929083853,0.0,0.0,0.0,24.9203635341,149.522181205,2.18960884947,0.0,2.18960884947
 06/03  02:00:00,237.929083875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967156708,0.0,2.18967156708
 06/03  03:00:00,237.929083927,0.0,0.0,0.0,24.9203635341,149.522181205,2.1897339966,0.0,2.1897339966
 06/03  04:00:00,250.151281724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949297529,0.0,2.18949297529
 06/03  05:00:00,274.597082706,0.0,0.0,0.0,24.9203635341,149.522181205,4.36398604719,0.0,4.36398604719
 06/03  06:00:00,893.546734744,33.7849814473,420.492475416,0.0,49.8407270682,199.362908273,5.96850408977,3.77711322655,2.19139086322
 06/03  07:00:00,922.691958623,30.2378933764,422.791207551,0.0,49.8407270682,199.362908273,15.2866758851,10.917951287,4.36872459815
 06/03  08:00:00,1212.93236179,31.2483128056,459.186768353,0.0,249.203635341,249.203635341,7.7109739505,1.15821745777,6.55275649273
 06/03  09:00:00,1160.23594219,32.2663824323,442.136681076,0.0,249.203635341,249.203635341,9.06346624128,0.313328138945,8.75013810233
 06/03  10:00:00,1104.76551379,31.9557963391,435.866797916,0.0,249.203635341,249.203635341,8.74240508431,0.0,8.74240508431
 06/03  11:00:00,1135.99716689,30.8837196783,468.168654278,0.0,249.203635341,249.203635341,8.75611173548,0.0,8.75611173548
 06/03  12:00:00,1132.06900378,30.8901574701,464.235458241,0.0,249.203635341,249.203635341,8.74545813023,0.0,8.74545813023
 06/03  13:00:00,1126.63901434,31.6907574146,458.005336907,0.0,249.203635341,249.203635341,6.56209122569,0.0,6.56209122569
 06/03  14:00:00,876.045524213,31.0697452854,457.238367811,0.0,74.7610906023,174.442544739,6.55295531271,0.0,6.55295531271
 06/03  15:00:00,876.167832335,30.6957085911,457.735648369,0.0,74.7610906023,174.442544739,6.54808215887,0.0,6.54808215887
 06/03  16:00:00,925.60627351,30.3340122532,458.646526302,0.0,74.7610906023,174.442544739,4.3730515234,0.0,4.3730515234
 06/03  17:00:00,888.581827868,30.2378933764,459.815974934,0.0,24.9203635341,149.522181205,4.36230235604,0.0,4.36230235604
 06/03  18:00:00,296.667800258,0.0,0.0,0.0,24.9203635341,149.522181205,2.19138790928,0.0,2.19138790928
 06/03  19:00:00,272.223405269,0.0,0.0,0.0,24.9203635341,149.522181205,4.3624260501,0.0,4.3624260501
 06/03  20:00:00,280.767071643,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103831868,0.0,2.19103831868
 06/03  21:00:00,299.041946301,0.0,0.0,0.0,24.9203635341,149.522181205,4.3656531323,0.0,4.3656531323
 06/03  22:00:00,274.595677254,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967439865,0.0,2.18967439865
 06/03  23:00:00,250.151281709,0.0,0.0,0.0,24.9203635341,149.522181205,2.18973629641,0.0,2.18973629641
 06/03  24:00:00,237.929083881,0.0,0.0,0.0,24.9203635341,149.522181205,2.18949496357,0.0,2.18949496357
 06/04  01:00:00,237.928613199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18882013121,0.0,2.18882013121
 06/04  02:00:00,237.928613037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880566187,0.0,2.18880566187
 06/04  03:00:00,237.928612932,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  04:00:00,250.15081087,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879095602,0.0,2.18879095602
 06/04  05:00:00,274.596610103,0.0,0.0,0.0,24.9203635341,149.522181205,4.36224154809,0.0,4.36224154809
 06/04  06:00:00,272.221997654,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871003894,0.0,2.18871003894
 06/04  07:00:00,296.666393218,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  08:00:00,296.66639343,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869490465,0.0,2.18869490465
 06/04  09:00:00,259.999800175,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892824634,0.0,2.18892824634
 06/04  10:00:00,211.111008997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891283043,0.0,2.18891283043
 06/04  11:00:00,565.138091235,13.3452022727,276.793725873,0.0,24.9203635341,149.522181205,2.19053278767,0.0,2.19053278767
 06/04  12:00:00,594.434769753,12.01613591,294.864041265,0.0,24.9203635341,149.522181205,2.19055340585,0.0,2.19055340585
 06/04  13:00:00,714.013347602,17.5525559961,407.569630758,0.0,24.9203635341,149.522181205,4.36589475185,0.0,4.36589475185
 06/04  14:00:00,733.997196594,17.3811485026,413.367748806,0.0,24.9203635341,149.522181205,2.1905071855,0.0,2.1905071855
 06/04  15:00:00,799.502274614,20.4875877971,480.065257739,0.0,24.9203635341,149.522181205,2.18892116256,0.0,2.18892116256
 06/04  16:00:00,877.918249867,20.1567541916,503.139931295,0.0,24.9203635341,149.522181205,2.18889342746,0.0,2.18889342746
 06/04  17:00:00,957.441161532,23.6974749085,538.871491749,0.0,24.9203635341,149.522181205,2.18892760518,0.0,2.18892760518
 06/04  18:00:00,915.246164935,20.7243774596,503.262894838,0.0,24.9203635341,149.522181205,2.18887492804,0.0,2.18887492804
 06/04  19:00:00,932.425475855,24.0200193485,538.000053917,0.0,24.9203635341,149.522181205,2.188896805,0.0,2.188896805
 06/04  20:00:00,892.98273916,20.2331000651,497.450549327,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/04  21:00:00,834.161029378,18.2755912195,432.851442878,0.0,24.9203635341,149.522181205,4.36266915763,0.0,4.36266915763
 06/04  22:00:00,545.433884134,9.30449347737,214.623667902,0.0,24.9203635341,149.522181205,2.1888386788,0.0,2.1888386788
 06/04  23:00:00,477.533481264,8.89680151511,184.532482752,0.0,24.9203635341,149.522181205,2.18869821021,0.0,2.18869821021
 06/04  24:00:00,237.928612963,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/05  01:00:00,419.942925941,1.22307588679,92.078639214,0.0,24.9203635341,199.362908273,2.18949259555,0.0,2.18949259555
 06/05  02:00:00,287.769804923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969528918,0.0,2.18969528918
 06/05  03:00:00,287.76980488,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959440529,0.0,2.18959440529
 06/05  04:00:00,299.992002729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964498884,0.0,2.18964498884
 06/05  05:00:00,349.35816291,0.0,0.0,0.0,49.8407270682,199.362908273,4.36389739361,0.0,4.36389739361
 06/05  06:00:00,909.021090762,35.5346564822,425.593716537,0.0,49.8407270682,199.362908273,2.99150362796,0.800250492485,2.19125313547
 06/05  07:00:00,1027.75881341,30.2677503972,424.961440014,0.0,149.522181205,199.362908273,8.74362892876,0.0,8.74362892876
 06/05  08:00:00,1588.09056046,34.0335036119,433.529290032,0.0,448.566543614,448.566543614,13.1834560434,0.0,13.1834560434
 06/05  09:00:00,1562.61162741,38.7862281051,439.259022183,0.0,448.566543614,448.566543614,15.3923192331,0.0,15.3923192331
 06/05  10:00:00,1512.09602423,41.6000918247,434.817876077,0.0,448.566543614,448.566543614,15.3983167772,0.0,15.3983167772
 06/05  11:00:00,1512.83435853,41.9242281619,435.228340179,0.0,448.566543614,448.566543614,19.8537024189,0.0,19.8537024189
 06/05  12:00:00,1465.01727789,37.6768099931,441.494732081,0.0,448.566543614,398.725816546,22.1397253937,0.0,22.1397253937
 06/05  13:00:00,1513.26345872,43.4515634938,434.126835417,0.0,448.566543614,448.566543614,22.1158274009,0.0,22.1158274009
 06/05  14:00:00,1513.67180756,44.8878893332,433.108200981,0.0,448.566543614,448.566543614,13.1777176116,0.0,13.1777176116
 06/05  15:00:00,1517.64673666,47.9338415704,434.130307036,0.0,448.566543614,448.566543614,13.174550717,0.0,13.174550717
 06/05  16:00:00,1569.2449105,53.0004450621,432.103217117,0.0,448.566543614,448.566543614,17.6295224651,0.0,17.6295224651
 06/05  17:00:00,1451.17540855,47.68956715,431.780654262,0.0,348.885089477,398.725816546,10.9513585846,0.0,10.9513585846
 06/05  18:00:00,1253.98087934,39.5719145387,442.06902191,0.0,249.203635341,299.044362409,8.74990151395,0.0,8.74990151395
 06/05  19:00:00,1231.96253615,36.8577349926,447.212055944,0.0,249.203635341,299.044362409,6.55206599101,0.0,6.55206599101
 06/05  20:00:00,1097.56308108,31.836476114,458.811441069,0.0,149.522181205,249.203635341,6.55685741131,0.0,6.55685741131
 06/05  21:00:00,1121.30054718,30.3608096407,465.75483905,0.0,149.522181205,249.203635341,4.36405926298,0.0,4.36405926298
 06/05  22:00:00,455.439449972,0.815383924528,79.3530016646,0.0,49.8407270682,199.362908273,2.18972095932,0.0,2.18972095932
 06/05  23:00:00,351.633141388,0.407691962264,38.2762943279,0.0,24.9203635341,199.362908273,2.18958890351,0.0,2.18958890351
 06/05  24:00:00,287.769804815,0.0,0.0,0.0,24.9203635341,199.362908273,2.189639067,0.0,2.189639067
 06/06  01:00:00,287.769801802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968020886,0.0,2.18968020886
 06/06  02:00:00,287.76980186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942467864,0.0,2.18942467864
 06/06  03:00:00,287.769801806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946971952,0.0,2.18946971952
 06/06  04:00:00,299.991999589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951455619,0.0,2.18951455619
 06/06  05:00:00,496.776532769,1.22307588679,107.323849133,0.0,49.8407270682,199.362908273,2.19210651959,0.0,2.19210651959
 06/06  06:00:00,906.107561336,36.8493847047,420.465487407,0.0,49.8407270682,199.362908273,5.08946989753,0.727043038345,4.36242685919
 06/06  07:00:00,1032.52022684,30.2378933764,430.465274038,0.0,149.522181205,199.362908273,6.56190322659,0.0,6.56190322659
 06/06  08:00:00,1567.20016085,35.373694282,414.36169225,0.0,448.566543614,448.566543614,15.3733502613,0.0,15.3733502613
 06/06  09:00:00,1551.51321026,38.5770255954,429.790988242,0.0,448.566543614,448.566543614,15.3918906213,0.0,15.3918906213
 06/06  10:00:00,1512.04893175,40.9242537877,435.446647862,0.0,448.566543614,448.566543614,15.3977067549,0.0,15.3977067549
 06/06  11:00:00,1514.9052958,42.912337219,436.338085712,0.0,448.566543614,448.566543614,17.6483831698,0.0,17.6483831698
 06/06  12:00:00,1467.58812533,40.1805348172,441.986658644,0.0,448.566543614,398.725816546,24.3515050659,0.0,24.3515050659
 06/06  13:00:00,1526.78897559,46.230056508,446.964285771,0.0,448.566543614,448.566543614,19.9036084644,0.0,19.9036084644
 06/06  14:00:00,1536.11126048,47.267343602,457.464686457,0.0,448.566543614,448.566543614,15.3729728182,0.0,15.3729728182
 06/06  15:00:00,1547.23280418,49.6507366791,464.55290583,0.0,448.566543614,448.566543614,13.1651349613,0.0,13.1651349613
 06/06  16:00:00,1604.33269056,55.6068256818,464.156716642,0.0,448.566543614,448.566543614,17.6261569666,0.0,17.6261569666
 06/06  17:00:00,1485.03462,47.9507829169,465.378666321,0.0,348.885089477,398.725816546,8.76397953108,0.0,8.76397953108
 06/06  18:00:00,1274.29311419,36.181156423,468.385141371,0.0,249.203635341,299.044362409,8.74828698412,0.0,8.74828698412
 06/06  19:00:00,1242.96347741,33.4756394562,466.69043595,0.0,249.203635341,299.044362409,6.5517590584,0.0,6.5517590584
 06/06  20:00:00,1092.90870429,31.0775404419,456.341811397,0.0,149.522181205,249.203635341,6.55637211456,0.0,6.55637211456
 06/06  21:00:00,1112.48203128,30.3345533238,456.962583678,0.0,149.522181205,249.203635341,4.3634649385,0.0,4.3634649385
 06/06  22:00:00,349.356758759,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897023867,0.0,2.1897023867
 06/06  23:00:00,433.461005299,0.815383924528,106.739242541,0.0,24.9203635341,199.362908273,2.18944637837,0.0,2.18944637837
 06/06  24:00:00,349.003507862,0.407691962264,47.8688342597,0.0,24.9203635341,199.362908273,2.1896419245,0.0,2.1896419245
 06/07  01:00:00,287.769798732,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895271682,0.0,2.1895271682
 06/07  02:00:00,451.92482924,1.22307588679,124.060453013,0.0,24.9203635341,199.362908273,2.18956752261,0.0,2.18956752261
 06/07  03:00:00,287.769798767,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960542508,0.0,2.18960542508
 06/07  04:00:00,299.991996618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964423174,0.0,2.18964423174
 06/07  05:00:00,349.358153595,0.0,0.0,0.0,49.8407270682,199.362908273,4.36377514685,0.0,4.36377514685
 06/07  06:00:00,922.159994824,36.0059703944,442.668770966,0.0,49.8407270682,199.362908273,2.1912507287,0.0,2.1912507287
 06/07  07:00:00,1017.04126408,30.2378933764,420.258515551,0.0,149.522181205,199.362908273,6.56102952564,0.0,6.56102952564
 06/07  08:00:00,1588.90042824,37.7831192601,433.764338209,0.0,448.566543614,448.566543614,15.3707418121,0.0,15.3707418121
 06/07  09:00:00,1581.26764652,42.8138046074,455.313532755,0.0,448.566543614,448.566543614,15.3914012573,0.0,15.3914012573
 06/07  10:00:00,1535.36032546,44.2779011383,455.43921289,0.0,448.566543614,448.566543614,15.3968712828,0.0,15.3968712828
 06/07  11:00:00,1527.06214771,44.7148520969,446.665562994,0.0,448.566543614,448.566543614,17.6468332535,0.0,17.6468332535
 06/07  12:00:00,1479.52375597,40.0726059909,453.605483197,0.0,448.566543614,398.725816546,22.1372114025,0.0,22.1372114025
 06/07  13:00:00,1526.20935501,45.3015360378,445.222824238,0.0,448.566543614,448.566543614,22.112347999,0.0,22.112347999
 06/07  14:00:00,1534.92565888,45.2831665482,453.995790658,0.0,448.566543614,448.566543614,13.1775314137,0.0,13.1775314137
 06/07  15:00:00,1542.73127966,46.2256831494,462.132017957,0.0,448.566543614,448.566543614,13.1738954756,0.0,13.1738954756
 06/07  16:00:00,1584.8189812,48.2344514794,455.385231947,0.0,448.566543614,448.566543614,17.6274002616,0.0,17.6274002616
 06/07  17:00:00,1448.54217526,41.1464075347,440.674547612,0.0,348.885089477,398.725816546,10.9501736726,0.0,10.9501736726
 06/07  18:00:00,1221.14810477,32.6259053665,423.136267477,0.0,249.203635341,299.044362409,8.74883902233,0.0,8.74883902233
 06/07  19:00:00,1173.89938647,31.1028186106,404.34814301,0.0,249.203635341,299.044362409,6.55292796369,0.0,6.55292796369
 06/07  20:00:00,1011.20594097,30.2378933764,386.146972877,0.0,149.522181205,249.203635341,6.55779231951,0.0,6.55779231951
 06/07  21:00:00,1003.46832405,30.2378933764,363.098639473,0.0,149.522181205,249.203635341,4.76737751329,0.403915148418,4.36346236488
 06/07  22:00:00,349.356755762,0.0,0.0,0.0,49.8407270682,199.362908273,2.18954155204,0.0,2.18954155204
 06/07  23:00:00,299.991996666,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895800893,0.0,2.1895800893
 06/07  24:00:00,287.769798882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961857531,0.0,2.18961857531
 06/08  01:00:00,287.769795851,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896473113,0.0,2.1896473113
 06/08  02:00:00,287.769795889,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968051658,0.0,2.18968051658
 06/08  03:00:00,287.769795857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941524886,0.0,2.18941524886
 06/08  04:00:00,299.991993618,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944851118,0.0,2.18944851118
 06/08  05:00:00,349.358148126,0.0,0.0,0.0,49.8407270682,199.362908273,2.19207289076,0.0,2.19207289076
 06/08  06:00:00,381.132198274,34.1216697244,0.0,0.0,49.8407270682,199.362908273,39.8920211605,35.5295991276,4.36242203291
 06/08  07:00:00,501.384985257,30.2414514745,0.0,0.0,149.522181205,199.362908273,44.2457437607,37.6843080708,6.5614356899
 06/08  08:00:00,1067.43113686,35.5440537376,0.00118884260194,0.0,448.566543614,448.566543614,22.2215485415,6.84514979911,15.3763987424
 06/08  09:00:00,1167.22099801,38.2924898559,68.3693513987,0.0,448.566543614,448.566543614,15.1524950103,1.96015235902,13.1923426513
 06/08  10:00:00,1275.12859762,38.6507472204,219.215704894,0.0,448.566543614,448.566543614,16.7463060224,1.35055939774,15.3957466247
 06/08  11:00:00,1388.39903708,37.1952487337,327.973077853,0.0,448.566543614,448.566543614,20.5986084818,0.747639529711,19.8509689521
 06/08  12:00:00,1328.30052808,33.5605367464,323.86495736,0.0,448.566543614,398.725816546,22.7692083312,0.635096593288,22.134111738
 06/08  13:00:00,1396.93311544,37.4211104185,338.626661598,0.0,448.566543614,448.566543614,22.1110146912,0.0,22.1110146912
 06/08  14:00:00,1401.05521042,38.2058867152,340.950990653,0.0,448.566543614,448.566543614,13.1716297342,0.0,13.1716297342
 06/08  15:00:00,1404.74921555,39.0229772974,342.754803727,0.0,448.566543614,448.566543614,13.1714623009,0.0,13.1714623009
 06/08  16:00:00,1465.99458804,41.4804033941,351.715161549,0.0,448.566543614,448.566543614,17.6260832797,0.0,17.6260832797
 06/08  17:00:00,1358.34679505,38.0145697691,359.840024771,0.0,348.885089477,398.725816546,10.9491453848,0.0,10.9491453848
 06/08  18:00:00,1157.84155099,32.975606831,363.176371981,0.0,249.203635341,299.044362409,6.56668392576,0.0,6.56668392576
 06/08  19:00:00,1144.37728492,31.3578907393,368.682966487,0.0,249.203635341,299.044362409,6.5525665348,0.0,6.5525665348
 06/08  20:00:00,1002.50199724,30.2378933764,366.295895925,0.0,149.522181205,249.203635341,6.55704162505,0.0,6.55704162505
 06/08  21:00:00,1015.7186104,30.2378933764,365.666218743,0.0,149.522181205,249.203635341,5.35599555035,0.992053724283,4.36394182607
 06/08  22:00:00,349.35675277,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963886534,0.0,2.18963886534
 06/08  23:00:00,299.991993687,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967149285,0.0,2.18967149285
 06/08  24:00:00,287.769795863,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940585795,0.0,2.18940585795
 06/09  01:00:00,287.769792775,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943165608,0.0,2.18943165608
 06/09  02:00:00,287.769792764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945949064,0.0,2.18945949064
 06/09  03:00:00,287.769792764,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948710265,0.0,2.18948710265
 06/09  04:00:00,299.991990574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951454323,0.0,2.18951454323
 06/09  05:00:00,349.358143931,0.0,0.0,0.0,49.8407270682,199.362908273,4.3636768249,0.0,4.3636768249
 06/09  06:00:00,436.076049537,34.0715874817,4.77978302731,0.0,49.8407270682,199.362908273,23.2301603329,21.0391912181,2.1909691148
 06/09  07:00:00,662.238335104,30.2396190155,82.2436004833,0.0,149.522181205,199.362908273,33.0332096889,24.2905500881,8.74265960084
 06/09  08:00:00,1422.16218679,35.180553244,283.138674465,0.0,448.566543614,448.566543614,14.3327337916,1.15681397393,13.1759198177
 06/09  09:00:00,1478.97532398,38.2558326958,368.139385265,0.0,448.566543614,448.566543614,15.6633073172,0.27345571536,15.3898516018
 06/09  10:00:00,1457.78522806,38.8659642153,390.943823072,0.0,448.566543614,448.566543614,15.3946462656,0.0,15.3946462656
 06/09  11:00:00,1481.28445946,38.1274394333,412.123365758,0.0,448.566543614,448.566543614,17.6431167079,0.0,17.6431167079
 06/09  12:00:00,1448.24732483,34.3712612402,429.276740061,0.0,448.566543614,398.725816546,22.1308375695,0.0,22.1308375695
 06/09  13:00:00,1522.256874,39.6823791554,446.889566676,0.0,448.566543614,448.566543614,22.1102467047,0.0,22.1102467047
 06/09  14:00:00,1529.36261847,41.1393491814,452.628351467,0.0,448.566543614,448.566543614,13.1730953075,0.0,13.1730953075
 06/09  15:00:00,1524.90857173,42.3911028985,446.84229452,0.0,448.566543614,448.566543614,13.1690877227,0.0,13.1690877227
 06/09  16:00:00,1568.40131431,45.816185206,438.01605191,0.0,448.566543614,448.566543614,17.6247028121,0.0,17.6247028121
 06/09  17:00:00,1460.04542354,41.9414272042,446.398873357,0.0,348.885089477,398.725816546,10.9484254396,0.0,10.9484254396
 06/09  18:00:00,1269.60541837,35.2839356661,461.98159023,0.0,249.203635341,299.044362409,8.74738191363,0.0,8.74738191363
 06/09  19:00:00,1236.01675104,33.5042709777,454.726744337,0.0,249.203635341,299.044362409,4.37517132766,0.0,4.37517132766
 06/09  20:00:00,1070.61871827,30.7196757693,436.615146811,0.0,149.522181205,249.203635341,6.55732967671,0.0,6.55732967671
 06/09  21:00:00,1064.94237122,30.2378933764,416.592713213,0.0,149.522181205,249.203635341,4.3637026743,0.0,4.3637026743
 06/09  22:00:00,349.356749699,0.0,0.0,0.0,49.8407270682,199.362908273,2.18959863294,0.0,2.18959863294
 06/09  23:00:00,299.991990538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947608009,0.0,2.18947608009
 06/09  24:00:00,287.769792749,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950315281,0.0,2.18950315281
 06/10  01:00:00,237.92906266,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952309801,0.0,2.18952309801
 06/10  02:00:00,237.929062688,0.0,0.0,0.0,24.9203635341,149.522181205,2.18954509682,0.0,2.18954509682
 06/10  03:00:00,237.929062713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956688985,0.0,2.18956688985
 06/10  04:00:00,250.151260538,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958852545,0.0,2.18958852545
 06/10  05:00:00,274.597048631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36379084032,0.0,4.36379084032
 06/10  06:00:00,508.005104691,33.7690652499,50.6265586359,0.0,49.8407270682,199.362908273,12.3771009519,10.1860806378,2.19102031405
 06/10  07:00:00,669.834000988,30.387423486,186.504861476,0.0,49.8407270682,199.362908273,23.4308639378,19.0622336347,4.36863030307
 06/10  08:00:00,1104.85927137,32.383469903,362.393039912,0.0,249.203635341,249.203635341,13.2567597652,6.70485721687,6.55190254832
 06/10  09:00:00,1112.81139156,33.2125093478,396.881870388,0.0,249.203635341,249.203635341,10.225464459,1.47773545259,8.74772900642
 06/10  10:00:00,1092.29945963,33.0089925695,422.34710306,0.0,249.203635341,249.203635341,7.2767433219,0.716084479881,6.56065884202
 06/10  11:00:00,1105.37913779,31.2852933273,437.14896627,0.0,249.203635341,249.203635341,9.00346350851,0.249424025479,8.75403948303
 06/10  12:00:00,1114.54900322,30.2409175802,447.364781556,0.0,249.203635341,249.203635341,8.7445415015,0.0,8.7445415015
 06/10  13:00:00,1123.93463558,30.2756572514,456.716139048,0.0,249.203635341,249.203635341,8.74167442188,0.0,8.74167442188
 06/10  14:00:00,877.744034212,30.2378933764,459.768792276,0.0,74.7610906023,174.442544739,4.37460056142,0.0,4.37460056142
 06/10  15:00:00,878.589746421,30.2378933764,460.615433172,0.0,74.7610906023,174.442544739,6.54784260039,0.0,6.54784260039
 06/10  16:00:00,931.104067533,30.9264585102,463.551934116,0.0,74.7610906023,174.442544739,4.37275018215,0.0,4.37275018215
 06/10  17:00:00,896.557001421,32.5301849222,465.498886495,0.0,24.9203635341,149.522181205,4.36224286787,0.0,4.36224286787
 06/10  18:00:00,743.775585301,22.4095400481,346.60548623,0.0,24.9203635341,149.522181205,2.19088970964,0.0,2.19088970964
 06/10  19:00:00,657.468837175,19.4819940197,297.856694702,0.0,24.9203635341,149.522181205,4.36244711397,0.0,4.36244711397
 06/10  20:00:00,749.890359553,23.8587743597,362.972965864,0.0,24.9203635341,149.522181205,2.19123298498,0.0,2.19123298498
 06/10  21:00:00,412.846552148,5.2250960484,80.1029565896,0.0,24.9203635341,149.522181205,4.36542921778,0.0,4.36542921778
 06/10  22:00:00,274.595656307,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937738802,0.0,2.18937738802
 06/10  23:00:00,250.151260641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939890356,0.0,2.18939890356
 06/10  24:00:00,237.929062798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18942038484,0.0,2.18942038484
 06/11  01:00:00,237.928596145,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867162422,0.0,2.18867162422
 06/11  02:00:00,237.92859606,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  03:00:00,237.92859633,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861945026,0.0,2.18861945026
 06/11  04:00:00,250.150794281,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881029628,0.0,2.18881029628
 06/11  05:00:00,274.596580138,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121538064,0.0,2.19121538064
 06/11  06:00:00,272.221980938,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879069947,0.0,2.18879069947
 06/11  07:00:00,596.284019557,17.5988468235,228.746463056,0.0,24.9203635341,149.522181205,2.18877865363,0.0,2.18877865363
 06/11  08:00:00,748.676019523,24.2396937808,345.881291424,0.0,24.9203635341,149.522181205,2.18880697184,0.0,2.18880697184
 06/11  09:00:00,654.126967776,19.5766441187,306.643767872,0.0,24.9203635341,149.522181205,2.18880269332,0.0,2.18880269332
 06/11  10:00:00,717.410011643,24.2934881373,397.330254531,0.0,24.9203635341,149.522181205,2.18882215992,0.0,2.18882215992
 06/11  11:00:00,616.53804046,19.2585199973,318.581287487,0.0,24.9203635341,149.522181205,2.19037850828,0.0,2.19037850828
 06/11  12:00:00,712.272869136,23.407046724,394.127963902,0.0,24.9203635341,149.522181205,2.19042821477,0.0,2.19042821477
 06/11  13:00:00,534.645420564,13.7511975004,244.704358028,0.0,24.9203635341,149.522181205,4.36510737299,0.0,4.36510737299
 06/11  14:00:00,665.576527938,19.7745254523,348.831079183,0.0,24.9203635341,149.522181205,2.19040035225,0.0,2.19040035225
 06/11  15:00:00,565.756859403,14.503474698,272.435385843,0.0,24.9203635341,149.522181205,2.18884444228,0.0,2.18884444228
 06/11  16:00:00,810.735824081,23.3959809319,430.782911944,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/11  17:00:00,805.128791364,19.4652080402,396.142635924,0.0,24.9203635341,149.522181205,2.18883994934,0.0,2.18883994934
 06/11  18:00:00,854.898678372,24.5323897703,436.339511482,0.0,24.9203635341,149.522181205,2.18878651546,0.0,2.18878651546
 06/11  19:00:00,773.398824312,19.4695576975,388.930198265,0.0,24.9203635341,149.522181205,2.18883093955,0.0,2.18883093955
 06/11  20:00:00,814.566053843,24.063906748,412.931464717,0.0,24.9203635341,149.522181205,2.18882645365,0.0,2.18882645365
 06/11  21:00:00,487.552306051,5.26378468208,128.474075105,0.0,24.9203635341,149.522181205,2.19116178969,0.0,2.19116178969
 06/11  22:00:00,274.595189876,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877986402,0.0,2.18877986402
 06/11  23:00:00,250.150794297,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872672518,0.0,2.18872672518
 06/11  24:00:00,237.928596388,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867359915,0.0,2.18867359915
 06/12  01:00:00,287.769783859,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937191618,0.0,2.18937191618
 06/12  02:00:00,287.769783846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938275996,0.0,2.18938275996
 06/12  03:00:00,287.769783838,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939342611,0.0,2.18939342611
 06/12  04:00:00,299.991981636,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940395877,0.0,2.18940395877
 06/12  05:00:00,349.358128935,0.0,0.0,0.0,49.8407270682,199.362908273,2.19196774013,0.0,2.19196774013
 06/12  06:00:00,937.719118941,32.4960788898,456.377960904,0.0,49.8407270682,199.362908273,4.99360638188,0.631440449936,4.36216593195
 06/12  07:00:00,1073.22285672,30.2378933764,470.008942734,0.0,149.522181205,199.362908273,6.56070225511,0.0,6.56070225511
 06/12  08:00:00,1602.58187838,30.2378933764,451.112562532,0.0,448.566543614,448.566543614,13.1791787792,0.0,13.1791787792
 06/12  09:00:00,1548.73773504,30.5040823093,434.037510593,0.0,448.566543614,448.566543614,15.3870400002,0.0,15.3870400002
 06/12  10:00:00,1484.79447985,31.4520005512,420.742584591,0.0,448.566543614,448.566543614,15.3928558203,0.0,15.3928558203
 06/12  11:00:00,1478.15791444,33.3143545273,414.517962946,0.0,448.566543614,448.566543614,17.6416873921,0.0,17.6416873921
 06/12  12:00:00,1448.09229377,32.546003306,432.448663516,0.0,448.566543614,398.725816546,22.1295292489,0.0,22.1295292489
 06/12  13:00:00,1518.30247483,36.6454232606,445.97221975,0.0,448.566543614,448.566543614,22.1048483248,0.0,22.1048483248
 06/12  14:00:00,1513.60935662,38.0551220804,439.878662335,0.0,448.566543614,448.566543614,13.1714574236,0.0,13.1714574236
 06/12  15:00:00,1514.10160489,40.5843061212,437.842185949,0.0,448.566543614,448.566543614,13.1667798288,0.0,13.1667798288
 06/12  16:00:00,1566.23140792,43.0939145807,438.602312589,0.0,448.566543614,448.566543614,17.6222607764,0.0,17.6222607764
 06/12  17:00:00,1454.56197814,39.7246175277,443.230295735,0.0,348.885089477,398.725816546,8.76208379554,0.0,8.76208379554
 06/12  18:00:00,1256.52196773,36.4538588774,447.753535084,0.0,249.203635341,299.044362409,8.74754883253,0.0,8.74754883253
 06/12  19:00:00,1233.22955493,34.5442203803,450.792653274,0.0,249.203635341,299.044362409,6.55112846412,0.0,6.55112846412
 06/12  20:00:00,1093.87898087,31.1421543471,455.821734019,0.0,149.522181205,249.203635341,6.55531197545,0.0,6.55531197545
 06/12  21:00:00,1117.41039771,30.2409909603,461.984541472,0.0,149.522181205,249.203635341,4.36378719461,0.0,4.36378719461
 06/12  22:00:00,349.356740779,0.0,0.0,0.0,49.8407270682,199.362908273,2.18940523504,0.0,2.18940523504
 06/12  23:00:00,299.991981665,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941542237,0.0,2.18941542237
 06/12  24:00:00,454.498317621,1.22307588679,126.63398207,0.0,24.9203635341,199.362908273,2.18962299529,0.0,2.18962299529
 06/13  01:00:00,287.769780839,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942711391,0.0,2.18942711391
 06/13  02:00:00,287.769780849,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943231957,0.0,2.18943231957
 06/13  03:00:00,287.769780857,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894373594,0.0,2.1894373594
 06/13  04:00:00,299.991978666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944227586,0.0,2.18944227586
 06/13  05:00:00,349.358124314,0.0,0.0,0.0,49.8407270682,199.362908273,2.19145451916,0.0,2.19145451916
 06/13  06:00:00,941.473544255,35.7291374681,456.89945261,0.0,49.8407270682,199.362908273,4.82860079549,0.466397753898,4.36220304159
 06/13  07:00:00,1061.92983514,30.3406859066,458.61313987,0.0,149.522181205,199.362908273,6.56088639389,0.0,6.56088639389
 06/13  08:00:00,1576.75008866,37.1350627323,418.905239924,0.0,448.566543614,448.566543614,13.1785523398,0.0,13.1785523398
 06/13  09:00:00,1527.47267833,40.7645536719,406.474565524,0.0,448.566543614,448.566543614,15.3859828731,0.0,15.3859828731
 06/13  10:00:00,1502.45775858,43.7955278721,424.323058134,0.0,448.566543614,448.566543614,15.3914728497,0.0,15.3914728497
 06/13  11:00:00,1511.97367305,43.2942137294,432.997893534,0.0,448.566543614,448.566543614,17.6395348397,0.0,17.6395348397
 06/13  12:00:00,1463.95437915,38.2999299048,439.808988006,0.0,448.566543614,398.725816546,22.1259896159,0.0,22.1259896159
 06/13  13:00:00,1517.82721129,43.9877301631,438.188051329,0.0,448.566543614,448.566543614,22.1036804715,0.0,22.1036804715
 06/13  14:00:00,1519.66914654,45.1338050238,439.592220731,0.0,448.566543614,448.566543614,13.1690735506,0.0,13.1690735506
 06/13  15:00:00,1522.45843738,46.9962415912,441.384849408,0.0,448.566543614,448.566543614,13.1641958693,0.0,13.1641958693
 06/13  16:00:00,1577.69051525,51.8989801747,443.927398561,0.0,448.566543614,448.566543614,17.620556673,0.0,17.620556673
 06/13  17:00:00,1462.3009548,47.7589715682,445.861284475,0.0,348.885089477,398.725816546,8.76294945707,0.0,8.76294945707
 06/13  18:00:00,1256.66463273,39.7764316342,446.029016691,0.0,249.203635341,299.044362409,8.74782902419,0.0,8.74782902419
 06/13  19:00:00,1232.33839699,37.3824073378,447.184039826,0.0,249.203635341,299.044362409,6.55208097361,0.0,6.55208097361
 06/13  20:00:00,1084.0748101,32.6150718686,453.088322819,0.0,149.522181205,249.203635341,6.5565054417,0.0,6.5565054417
 06/13  21:00:00,1119.56054759,30.4045310653,463.971156611,0.0,149.522181205,249.203635341,2.19181058429,0.0,2.19181058429
 06/13  22:00:00,403.675211533,0.407691962264,40.9536287029,0.0,49.8407270682,199.362908273,2.18959600727,0.0,2.18959600727
 06/13  23:00:00,404.211929781,0.815383924528,77.4902618262,0.0,24.9203635341,199.362908273,2.18955660245,0.0,2.18955660245
 06/13  24:00:00,287.76978092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948632691,0.0,2.18948632691
 06/14  01:00:00,287.76977792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948553319,0.0,2.18948553319
 06/14  02:00:00,287.769777923,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948530339,0.0,2.18948530339
 06/14  03:00:00,287.769777925,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948487893,0.0,2.18948487893
 06/14  04:00:00,299.991975729,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948431117,0.0,2.18948431117
 06/14  05:00:00,349.358119904,0.0,0.0,0.0,49.8407270682,199.362908273,4.36372420965,0.0,4.36372420965
 06/14  06:00:00,932.432364942,35.682804605,447.904952609,0.0,49.8407270682,199.362908273,2.19101647893,0.0,2.19101647893
 06/14  07:00:00,1039.2978097,30.9001733984,435.809159363,0.0,149.522181205,199.362908273,8.74086785054,0.0,8.74086785054
 06/14  08:00:00,1580.67903877,41.3598772195,419.177739109,0.0,448.566543614,448.566543614,13.1748887155,0.0,13.1748887155
 06/14  09:00:00,1563.21045333,46.2510583454,432.46189943,0.0,448.566543614,448.566543614,15.3869011008,0.0,15.3869011008
 06/14  10:00:00,1521.71166599,48.5304063244,438.886134672,0.0,448.566543614,448.566543614,15.3921390676,0.0,15.3921390676
 06/14  11:00:00,1525.20937028,48.1373434351,443.857106505,0.0,448.566543614,448.566543614,17.6383108945,0.0,17.6383108945
 06/14  12:00:00,1472.59105185,42.4637292986,446.68259396,0.0,448.566543614,398.725816546,22.1224491971,0.0,22.1224491971
 06/14  13:00:00,1531.01576651,48.7200445081,449.501012998,0.0,448.566543614,448.566543614,19.8919111468,0.0,19.8919111468
 06/14  14:00:00,1534.63115738,48.8491319641,454.31068675,0.0,448.566543614,448.566543614,13.1740974697,0.0,13.1740974697
 06/14  15:00:00,1540.59822759,51.1211510803,458.495438662,0.0,448.566543614,448.566543614,13.168917653,0.0,13.168917653
 06/14  16:00:00,1594.96903001,55.1223918119,457.417672003,0.0,448.566543614,448.566543614,17.6191004549,0.0,17.6191004549
 06/14  17:00:00,1472.92897716,48.9739729156,455.864049757,0.0,348.885089477,398.725816546,10.9467137039,0.0,10.9467137039
 06/14  18:00:00,1261.15803617,40.6192153704,452.12284101,0.0,249.203635341,299.044362409,6.56472097607,0.0,6.56472097607
 06/14  19:00:00,1232.38312769,38.4038590257,446.944004936,0.0,249.203635341,299.044362409,6.55171465121,0.0,6.55171465121
 06/14  20:00:00,1083.16322935,32.8135109692,451.978312849,0.0,149.522181205,249.203635341,6.55575633103,0.0,6.55575633103
 06/14  21:00:00,1115.68026894,30.5350669616,459.960345862,0.0,149.522181205,249.203635341,4.36344460725,0.0,4.36344460725
 06/14  22:00:00,540.751639485,3.24343028444,147.913966402,0.0,49.8407270682,199.362908273,2.18957075174,0.0,2.18957075174
 06/14  23:00:00,488.226860615,8.08141759058,146.200081002,0.0,24.9203635341,199.362908273,2.18956943476,0.0,2.18956943476
 06/14  24:00:00,287.769777989,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956757248,0.0,2.18956757248
 06/15  01:00:00,287.769774996,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955810784,0.0,2.18955810784
 06/15  02:00:00,287.76977499,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955221339,0.0,2.18955221339
 06/15  03:00:00,287.769774986,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954616639,0.0,2.18954616639
 06/15  04:00:00,299.991972784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954000838,0.0,2.18954000838
 06/15  05:00:00,349.35811474,0.0,0.0,0.0,49.8407270682,199.362908273,2.19161314122,0.0,2.19161314122
 06/15  06:00:00,950.008922002,35.7143216082,466.857472969,0.0,49.8407270682,199.362908273,4.36216117275,0.0,4.36216117275
 06/15  07:00:00,1060.44733467,30.4842501772,457.342670237,0.0,149.522181205,199.362908273,6.560257935,0.0,6.560257935
 06/15  08:00:00,1601.16859821,41.0020729103,438.935165018,0.0,448.566543614,448.566543614,13.1774529685,0.0,13.1774529685
 06/15  09:00:00,1543.92189176,44.5511258098,414.804614939,0.0,448.566543614,448.566543614,15.3840483523,0.0,15.3840483523
 06/15  10:00:00,1488.23119896,45.3560399291,407.318860857,0.0,448.566543614,448.566543614,15.3909763146,0.0,15.3909763146
 06/15  11:00:00,1482.87532059,45.9756104937,403.22959369,0.0,448.566543614,448.566543614,17.6379395086,0.0,17.6379395086
 06/15  12:00:00,1429.04439842,40.970406265,405.85232784,0.0,448.566543614,398.725816546,22.1252613462,0.0,22.1252613462
 06/15  13:00:00,1480.91985984,46.0860275801,404.477036872,0.0,448.566543614,448.566543614,20.3420685944,0.0,20.3420685944
 06/15  14:00:00,1498.1545176,46.2613665308,418.217545276,0.0,448.566543614,448.566543614,14.9108473506,0.0,14.9108473506
 06/15  15:00:00,1511.63010823,47.1563574707,428.798697779,0.0,448.566543614,448.566543614,10.9770444667,0.0,10.9770444667
 06/15  16:00:00,1559.35356593,49.8730880984,424.911566481,0.0,448.566543614,448.566543614,17.6176715159,0.0,17.6176715159
 06/15  17:00:00,1449.35645756,45.2776008701,432.373827118,0.0,348.885089477,398.725816546,10.9473875267,0.0,10.9473875267
 06/15  18:00:00,1264.06475541,36.8932909441,454.831646627,0.0,249.203635341,299.044362409,8.74622022696,0.0,8.74622022696
 06/15  19:00:00,1231.61100813,35.4430996478,448.275253365,0.0,249.203635341,299.044362409,4.37455509829,0.0,4.37455509829
 06/15  20:00:00,1104.05538561,31.5643509992,474.119639397,0.0,149.522181205,249.203635341,6.55603504494,0.0,6.55603504494
 06/15  21:00:00,1115.95514694,30.2378933764,461.104502031,0.0,149.522181205,249.203635341,4.36364640151,0.0,4.36364640151
 06/15  22:00:00,349.356731979,0.0,0.0,0.0,49.8407270682,199.362908273,2.18937765026,0.0,2.18937765026
 06/15  23:00:00,299.991972858,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937133624,0.0,2.18937133624
 06/15  24:00:00,287.769775045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936502604,0.0,2.18936502604
 06/16  01:00:00,287.769772079,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935115788,0.0,2.18935115788
 06/16  02:00:00,287.769772086,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934008655,0.0,2.18934008655
 06/16  03:00:00,287.769772092,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932886023,0.0,2.18932886023
 06/16  04:00:00,299.9919699,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931752241,0.0,2.18931752241
 06/16  05:00:00,349.358110118,0.0,0.0,0.0,49.8407270682,199.362908273,2.19166895794,0.0,2.19166895794
 06/16  06:00:00,737.913107565,34.5594443307,274.680886784,0.0,49.8407270682,199.362908273,16.8325943186,12.470413563,4.3621807556
 06/16  07:00:00,869.429174127,30.2378933764,285.268436682,0.0,149.522181205,199.362908273,26.2153916309,19.6551241323,6.56026749864
 06/16  08:00:00,1482.71636904,33.9944336539,345.654073063,0.0,448.566543614,448.566543614,13.3178883609,0.140851744636,13.1770366162
 06/16  09:00:00,1479.33111754,35.671653793,376.378781,0.0,448.566543614,448.566543614,15.3832339636,0.0,15.3832339636
 06/16  10:00:00,1435.12654282,36.3900040148,379.467725864,0.0,448.566543614,448.566543614,15.3898406211,0.0,15.3898406211
 06/16  11:00:00,1438.58665805,38.0254084294,380.735758899,0.0,448.566543614,448.566543614,17.6360855933,0.0,17.6360855933
 06/16  12:00:00,1389.01119833,35.692837527,381.402199764,0.0,448.566543614,398.725816546,22.1220872006,0.0,22.1220872006
 06/16  13:00:00,1447.41955457,40.6828964417,383.086697958,0.0,448.566543614,448.566543614,19.8877583823,0.0,19.8877583823
 06/16  14:00:00,1454.77072006,41.7245518202,388.264177958,0.0,448.566543614,448.566543614,13.1733456432,0.0,13.1733456432
 06/16  15:00:00,1464.43015608,42.4358121158,396.050973176,0.0,448.566543614,448.566543614,13.1677369986,0.0,13.1677369986
 06/16  16:00:00,1523.87057924,42.9723730136,404.563431231,0.0,448.566543614,448.566543614,17.6187280808,0.0,17.6187280808
 06/16  17:00:00,1413.25756504,39.2059841678,409.135060742,0.0,348.885089477,398.725816546,10.9465134648,0.0,10.9465134648
 06/16  18:00:00,1208.48682162,32.3656315382,408.899457949,0.0,249.203635341,299.044362409,6.5648234176,0.0,6.5648234176
 06/16  19:00:00,1170.84973154,30.4009792714,399.943929519,0.0,249.203635341,299.044362409,6.55109207179,0.0,6.55109207179
 06/16  20:00:00,1004.91292032,30.2378933764,388.055327368,0.0,149.522181205,249.203635341,8.39507040986,1.84047990124,6.55459050862
 06/16  21:00:00,1006.96044624,30.2378933764,367.298234305,0.0,149.522181205,249.203635341,18.3187484133,13.9553725303,4.36337588305
 06/16  22:00:00,349.356728909,0.0,0.0,0.0,49.8407270682,199.362908273,2.18949260115,0.0,2.18949260115
 06/16  23:00:00,299.991969811,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948076137,0.0,2.18948076137
 06/16  24:00:00,287.769772015,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946893308,0.0,2.18946893308
 06/17  01:00:00,237.929042007,0.0,0.0,0.0,24.9203635341,149.522181205,2.18944806841,0.0,2.18944806841
 06/17  02:00:00,237.929042021,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943148651,0.0,2.18943148651
 06/17  03:00:00,237.929042033,0.0,0.0,0.0,24.9203635341,149.522181205,2.18941477308,0.0,2.18941477308
 06/17  04:00:00,250.151239847,0.0,0.0,0.0,24.9203635341,149.522181205,2.18939796652,0.0,2.18939796652
 06/17  05:00:00,274.597014862,0.0,0.0,0.0,24.9203635341,149.522181205,2.19159814688,0.0,2.19159814688
 06/17  06:00:00,510.098344034,33.6663057555,52.5816427416,0.0,49.8407270682,199.362908273,38.3273344898,36.1363553607,2.19097912903
