Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/17  07:00:00,622.875948783,30.2378933764,140.923373306,0.0,49.8407270682,199.362908273,33.4498671782,29.0816301709,4.36823700729
 06/17  08:00:00,1068.50849787,30.2378933764,331.483796665,0.0,249.203635341,249.203635341,19.1954623768,12.6440826073,6.55137976953
 06/17  09:00:00,1085.47121079,30.2378933764,379.192620498,0.0,249.203635341,249.203635341,13.7542173719,5.00772844098,8.7464889309
 06/17  10:00:00,1056.22161086,30.2378933764,396.294724559,0.0,249.203635341,249.203635341,8.53690330611,1.97769639982,6.55920690629
 06/17  11:00:00,1075.82406728,30.2378933764,414.117449332,0.0,249.203635341,249.203635341,10.0777895549,1.32520617035,8.75258338456
 06/17  12:00:00,1103.56354061,30.2378933764,437.381667296,0.0,249.203635341,249.203635341,9.81113715885,1.06742799626,8.74370916259
 06/17  13:00:00,1127.37655111,30.2378933764,460.195658267,0.0,249.203635341,249.203635341,6.88604193372,0.326272785862,6.55976914786
 06/17  14:00:00,894.662986825,30.2378933764,476.687492549,0.0,74.7610906023,174.442544739,6.98235271272,0.431004087922,6.5513486248
 06/17  15:00:00,908.68353013,30.2378933764,490.709267172,0.0,74.7610906023,174.442544739,6.54999791709,0.00402808514723,6.54596983194
 06/17  16:00:00,960.361665129,30.2378933764,493.498154592,0.0,74.7610906023,174.442544739,4.37255387456,0.0,4.37255387456
 06/17  17:00:00,924.168317699,30.2378933764,495.402523405,0.0,24.9203635341,149.522181205,2.19080751226,0.0,2.19080751226
 06/17  18:00:00,583.740229492,11.9899480169,220.395914249,0.0,24.9203635341,149.522181205,4.36214961201,0.0,4.36214961201
 06/17  19:00:00,467.326054017,8.08141759058,154.10706523,0.0,24.9203635341,149.522181205,2.19102210705,0.0,2.19102210705
 06/17  20:00:00,369.415095176,4.04070879529,76.9006533428,0.0,24.9203635341,149.522181205,2.19107017881,0.0,2.19107017881
 06/17  21:00:00,299.04187052,0.0,0.0,0.0,24.9203635341,149.522181205,4.36490890941,0.0,4.36490890941
 06/17  22:00:00,274.595635441,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950192008,0.0,2.18950192008
 06/17  23:00:00,250.151239841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18948472807,0.0,2.18948472807
 06/17  24:00:00,237.929042045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946755102,0.0,2.18946755102
 06/18  01:00:00,237.928580037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856502539,0.0,2.18856502539
 06/18  02:00:00,237.928579958,0.0,0.0,0.0,24.9203635341,149.522181205,2.18871548466,0.0,2.18871548466
 06/18  03:00:00,237.928579674,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862754794,0.0,2.18862754794
 06/18  04:00:00,250.150777334,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  05:00:00,274.596551631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36193309675,0.0,4.36193309675
 06/18  06:00:00,272.22196425,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867922682,0.0,2.18867922682
 06/18  07:00:00,296.666359781,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  08:00:00,593.258115373,13.2871693221,232.374506608,0.0,24.9203635341,149.522181205,2.18870910832,0.0,2.18870910832
 06/18  09:00:00,601.059352962,14.5102452089,262.678639269,0.0,24.9203635341,149.522181205,2.18876422773,0.0,2.18876422773
 06/18  10:00:00,750.34506802,23.7314904903,417.678511118,0.0,24.9203635341,149.522181205,2.18832924249,0.0,2.18832924249
 06/18  11:00:00,681.752771178,19.6058920422,357.579083843,0.0,24.9203635341,149.522181205,2.19029019334,0.0,2.19029019334
 06/18  12:00:00,577.320485802,15.0507110851,282.546180757,0.0,24.9203635341,149.522181205,2.19023255701,0.0,2.19023255701
 06/18  13:00:00,594.337982436,16.0063546404,295.797241697,0.0,24.9203635341,149.522181205,4.36527515967,0.0,4.36527515967
 06/18  14:00:00,658.548137784,16.9734565404,344.1807955,0.0,24.9203635341,149.522181205,2.19026876861,0.0,2.19026876861
 06/18  15:00:00,636.100217347,14.4981430576,321.607542432,0.0,24.9203635341,149.522181205,2.18872717228,0.0,2.18872717228
 06/18  16:00:00,821.469399771,22.5018911191,442.714369575,0.0,24.9203635341,149.522181205,2.18873371322,0.0,2.18873371322
 06/18  17:00:00,819.871929724,19.8517724855,409.654427757,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/18  18:00:00,749.232798828,17.3268869949,343.909310483,0.0,24.9203635341,149.522181205,2.18874024855,0.0,2.18874024855
 06/18  19:00:00,523.14828094,9.5083394585,188.658876436,0.0,24.9203635341,149.522181205,2.18874677948,0.0,2.18874677948
 06/18  20:00:00,307.080369399,0.407691962264,21.4935836314,0.0,24.9203635341,149.522181205,2.18872915428,0.0,2.18872915428
 06/18  21:00:00,299.040946593,0.0,0.0,0.0,24.9203635341,149.522181205,2.19106835012,0.0,2.19106835012
 06/18  22:00:00,274.595173426,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863104719,0.0,2.18863104719
 06/18  23:00:00,250.150777862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854237897,0.0,2.18854237897
 06/18  24:00:00,237.928579772,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869179108,0.0,2.18869179108
 06/19  01:00:00,287.769763246,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938571112,0.0,2.18938571112
 06/19  02:00:00,287.769763281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935864676,0.0,2.18935864676
 06/19  03:00:00,287.769763313,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893314624,0.0,2.1893314624
 06/19  04:00:00,299.991961146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930419547,0.0,2.18930419547
 06/19  05:00:00,349.358096402,0.0,0.0,0.0,49.8407270682,199.362908273,2.19147789101,0.0,2.19147789101
 06/19  06:00:00,902.93765963,33.5161688142,427.530325485,0.0,49.8407270682,199.362908273,5.11553569825,2.92449036321,2.19104533504
 06/19  07:00:00,1001.3716596,30.2378933764,407.927036422,0.0,149.522181205,199.362908273,19.4388581674,10.6988128332,8.74004533411
 06/19  08:00:00,1535.64470531,30.2697042501,396.601341843,0.0,448.566543614,448.566543614,13.1714696599,0.0,13.1714696599
 06/19  09:00:00,1488.14022213,31.2111154244,387.525888237,0.0,448.566543614,448.566543614,13.1880563991,0.0,13.1880563991
 06/19  10:00:00,1436.04789399,32.7907597289,382.88842599,0.0,448.566543614,448.566543614,15.3872629276,0.0,15.3872629276
 06/19  11:00:00,1443.07177525,34.4936199429,386.536685725,0.0,448.566543614,448.566543614,17.6337350842,0.0,17.6337350842
 06/19  12:00:00,1397.53794249,32.5619676825,391.252882028,0.0,448.566543614,398.725816546,22.1168062504,0.0,22.1168062504
 06/19  13:00:00,1454.88077239,37.2501807193,393.781835053,0.0,448.566543614,448.566543614,21.6899180235,0.0,21.6899180235
 06/19  14:00:00,1454.65296405,38.0274490813,393.074844132,0.0,448.566543614,448.566543614,11.3814953618,0.0,11.3814953618
 06/19  15:00:00,1453.81808026,38.3831698903,392.134266596,0.0,448.566543614,448.566543614,13.1666986064,0.0,13.1666986064
 06/19  16:00:00,1502.31702064,38.4717566878,391.245547079,0.0,448.566543614,448.566543614,17.6156461616,0.0,17.6156461616
 06/19  17:00:00,1385.04582782,34.1254870648,390.564987866,0.0,348.885089477,398.725816546,8.76037072299,0.0,8.76037072299
 06/19  18:00:00,1181.03921837,30.3562839889,389.080519824,0.0,249.203635341,299.044362409,8.74552604643,0.0,8.74552604643
 06/19  19:00:00,1150.2329412,30.2378933764,384.623383407,0.0,249.203635341,299.044362409,6.55033759485,0.0,6.55033759485
 06/19  20:00:00,976.924716409,30.2378933764,364.317566961,0.0,149.522181205,249.203635341,21.7274085838,15.171451277,6.55595730683
 06/19  21:00:00,868.691844559,30.2378933764,232.84795065,0.0,149.522181205,249.203635341,47.5264489892,45.3347444949,2.19170449432
 06/19  22:00:00,349.356720329,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950290185,0.0,2.18950290185
 06/19  23:00:00,299.991961134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935862954,0.0,2.18935862954
 06/19  24:00:00,287.769763356,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933103771,0.0,2.18933103771
 06/20  01:00:00,287.769760495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929840061,0.0,2.18929840061
 06/20  02:00:00,287.769760532,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926639278,0.0,2.18926639278
 06/20  03:00:00,287.769760563,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895040719,0.0,2.1895040719
 06/20  04:00:00,299.991958325,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894889486,0.0,2.1894889486
 06/20  05:00:00,349.358092474,0.0,0.0,0.0,49.8407270682,199.362908273,4.36296278328,0.0,4.36296278328
 06/20  06:00:00,594.178902944,33.6162693371,133.87728558,0.0,49.8407270682,199.362908273,63.277158905,61.0861661529,2.19099275209
 06/20  07:00:00,743.082848304,30.2378933764,160.988527171,0.0,149.522181205,199.362908273,71.6390381106,63.1274251433,8.51161296729
 06/20  08:00:00,1394.82179399,30.8945903861,261.369067019,0.0,448.566543614,448.566543614,19.9607339651,6.56292918614,13.3978047789
 06/20  09:00:00,1460.4597384,32.4100686502,359.741796331,0.0,448.566543614,448.566543614,14.3623905405,1.17808529715,13.1843052434
 06/20  10:00:00,1433.97365069,33.932132933,378.033131722,0.0,448.566543614,448.566543614,15.7479536567,0.36109390133,15.3868597553
 06/20  11:00:00,1457.12916218,34.7366577061,396.50974279,0.0,448.566543614,448.566543614,17.6329388704,0.0,17.6329388704
 06/20  12:00:00,1433.85256002,32.360888481,420.015113062,0.0,448.566543614,398.725816546,22.1144682149,0.0,22.1144682149
 06/20  13:00:00,1517.57398027,36.8851862327,446.24167004,0.0,448.566543614,448.566543614,19.8851440846,0.0,19.8851440846
 06/20  14:00:00,1530.06653974,38.3237989439,456.59406849,0.0,448.566543614,448.566543614,13.1678956064,0.0,13.1678956064
 06/20  15:00:00,1534.39901949,39.5800941208,459.215329476,0.0,448.566543614,448.566543614,13.1616118282,0.0,13.1616118282
 06/20  16:00:00,1578.85333519,40.3971187133,453.88742288,0.0,448.566543614,448.566543614,15.4136434667,0.0,15.4136434667
 06/20  17:00:00,1467.24474167,35.8648875936,459.674898307,0.0,348.885089477,398.725816546,10.9465577894,0.0,10.9465577894
 06/20  18:00:00,1273.53125313,30.8317705139,470.359725919,0.0,249.203635341,299.044362409,8.74526408738,0.0,8.74526408738
 06/20  19:00:00,1256.743644,30.4126312313,478.438400583,0.0,249.203635341,299.044362409,4.37380614767,0.0,4.37380614767
 06/20  20:00:00,1101.5981034,30.2378933764,472.988863308,0.0,149.522181205,249.203635341,6.55581875657,0.0,6.55581875657
 06/20  21:00:00,1106.44079114,30.2378933764,452.513047785,0.0,149.522181205,249.203635341,9.08261750086,4.71924441093,4.36337308993
 06/20  22:00:00,349.356717371,0.0,0.0,0.0,49.8407270682,199.362908273,2.18935174964,0.0,2.18935174964
 06/20  23:00:00,299.991958303,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931898455,0.0,2.18931898455
 06/20  24:00:00,287.76976054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928624731,0.0,2.18928624731
 06/21  01:00:00,287.769757719,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924633845,0.0,2.18924633845
 06/21  02:00:00,287.769757726,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949554932,0.0,2.18949554932
 06/21  03:00:00,287.769757684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945802141,0.0,2.18945802141
 06/21  04:00:00,299.991955466,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942040263,0.0,2.18942040263
 06/21  05:00:00,349.35808711,0.0,0.0,0.0,49.8407270682,199.362908273,2.19141773577,0.0,2.19141773577
 06/21  06:00:00,900.3728717,33.9708334507,424.445536607,0.0,49.8407270682,199.362908273,27.6109708893,23.2491231552,4.36184773404
 06/21  07:00:00,1035.11242342,30.2378933764,434.30775782,0.0,149.522181205,199.362908273,30.0253966008,23.4656606538,6.55973594704
 06/21  08:00:00,1610.49426765,31.7861796016,457.476735537,0.0,448.566543614,448.566543614,13.3243090077,0.15069403408,13.1736149736
 06/21  09:00:00,1571.55770134,35.3097386928,451.681940121,0.0,448.566543614,448.566543614,15.3816205797,0.0,15.3816205797
 06/21  10:00:00,1498.55928801,38.2802702483,424.601336938,0.0,448.566543614,448.566543614,13.1891808818,0.0,13.1891808818
 06/21  11:00:00,1510.581183,39.3649503485,435.53488407,0.0,448.566543614,448.566543614,17.6325515349,0.0,17.6325515349
 06/21  12:00:00,1470.85506755,36.0946069935,448.915262996,0.0,448.566543614,398.725816546,22.1137109734,0.0,22.1137109734
 06/21  13:00:00,1514.37784256,42.3383063812,436.354986777,0.0,448.566543614,448.566543614,19.8833653117,0.0,19.8833653117
 06/21  14:00:00,1512.40825999,43.5048127541,433.228046741,0.0,448.566543614,448.566543614,13.1706124665,0.0,13.1706124665
 06/21  15:00:00,1511.75626329,44.6152155814,431.466111952,0.0,448.566543614,448.566543614,13.1640150338,0.0,13.1640150338
 06/21  16:00:00,1560.21682736,46.2701252503,429.37793279,0.0,448.566543614,448.566543614,17.6133305264,0.0,17.6133305264
 06/21  17:00:00,1449.25600998,41.9495850311,435.601484017,0.0,348.885089477,398.725816546,8.76088177465,0.0,8.76088177465
 06/21  18:00:00,1257.57275563,35.441115512,449.79189676,0.0,249.203635341,299.044362409,8.74542369399,0.0,8.74542369399
 06/21  19:00:00,1241.16540827,32.8741221977,460.398683062,0.0,249.203635341,299.044362409,6.55017691908,0.0,6.55017691908
 06/21  20:00:00,1100.02128223,30.3351927161,471.314752154,0.0,149.522181205,249.203635341,6.55406265368,0.0,6.55406265368
 06/21  21:00:00,1101.60130217,30.2378933764,446.178585896,0.0,149.522181205,249.203635341,2.19154110873,0.0,2.19154110873
 06/21  22:00:00,349.356714764,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890040734,0.0,2.1890040734
 06/21  23:00:00,299.991955542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932505626,0.0,2.18932505626
 06/21  24:00:00,287.769757761,0.0,0.0,0.0,24.9203635341,199.362908273,2.189287215,0.0,2.189287215
 06/22  01:00:00,287.769754953,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892430045,0.0,2.1892430045
 06/22  02:00:00,287.769754968,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894863357,0.0,2.1894863357
 06/22  03:00:00,287.769754914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944379954,0.0,2.18944379954
 06/22  04:00:00,299.991952693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940116706,0.0,2.18940116706
 06/22  05:00:00,349.358082885,0.0,0.0,0.0,49.8407270682,199.362908273,2.19167272748,0.0,2.19167272748
 06/22  06:00:00,940.133727892,34.7494988299,460.404378978,0.0,49.8407270682,199.362908273,4.44281605728,0.0811658839565,4.36165017332
 06/22  07:00:00,1051.21522405,30.2378933764,448.92475308,0.0,149.522181205,199.362908273,6.90649669811,0.347135651002,6.5593610471
 06/22  08:00:00,1612.96289677,34.5435272111,457.188152026,0.0,448.566543614,448.566543614,13.1726625586,0.0,13.1726625586
 06/22  09:00:00,1555.31613604,38.6920206786,432.058110402,0.0,448.566543614,448.566543614,15.3803260449,0.0,15.3803260449
 06/22  10:00:00,1494.41822509,40.9291321563,417.811431899,0.0,448.566543614,448.566543614,13.1895388211,0.0,13.1895388211
 06/22  11:00:00,1489.67256661,42.8012376595,411.396038445,0.0,448.566543614,448.566543614,17.6324791565,0.0,17.6324791565
 06/22  12:00:00,1468.53841651,38.9173740474,443.775878058,0.0,448.566543614,398.725816546,22.1128075722,0.0,22.1128075722
 06/22  13:00:00,1513.065143,44.7568008145,432.623823052,0.0,448.566543614,448.566543614,19.8821268792,0.0,19.8821268792
 06/22  14:00:00,1510.66409754,45.476898028,429.511818968,0.0,448.566543614,448.566543614,13.1698166755,0.0,13.1698166755
 06/22  15:00:00,1510.41078632,46.02062503,428.715243685,0.0,448.566543614,448.566543614,13.1630410046,0.0,13.1630410046
 06/22  16:00:00,1559.73176574,48.1098904387,427.053129969,0.0,448.566543614,448.566543614,17.6114988845,0.0,17.6114988845
 06/22  17:00:00,1447.18281796,42.7158479666,432.762044117,0.0,348.885089477,398.725816546,8.76000558161,0.0,8.76000558161
 06/22  18:00:00,1247.16919933,35.1423186975,439.687148567,0.0,249.203635341,299.044362409,8.7445184101,0.0,8.7445184101
 06/22  19:00:00,1223.55147789,32.402231279,443.256651636,0.0,249.203635341,299.044362409,4.37318203831,0.0,4.37318203831
 06/22  20:00:00,1100.91876817,30.2855108344,472.261928767,0.0,149.522181205,249.203635341,6.5559711051,0.0,6.5559711051
 06/22  21:00:00,1129.60056483,30.2378933764,474.389659487,0.0,149.522181205,249.203635341,4.36349913815,0.0,4.36349913815
 06/22  22:00:00,349.356711634,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941521782,0.0,2.18941521782
 06/22  23:00:00,299.991952563,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937224999,0.0,2.18937224999
 06/22  24:00:00,287.769754805,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932931186,0.0,2.18932931186
 06/23  01:00:00,287.769752041,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927936716,0.0,2.18927936716
 06/23  02:00:00,287.769752107,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923210242,0.0,2.18923210242
 06/23  03:00:00,287.769752135,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946938729,0.0,2.18946938729
 06/23  04:00:00,299.991949884,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942175055,0.0,2.18942175055
 06/23  05:00:00,349.358078122,0.0,0.0,0.0,49.8407270682,199.362908273,2.19139508949,0.0,2.19139508949
 06/23  06:00:00,729.928082745,34.3139062794,267.072676369,0.0,49.8407270682,199.362908273,12.0028440602,7.64106687746,4.36177718277
 06/23  07:00:00,963.859450762,30.2434415882,373.012661344,0.0,149.522181205,199.362908273,18.6134237518,12.0535365968,6.55988715499
 06/23  08:00:00,1590.64132074,36.5042862657,434.153441622,0.0,448.566543614,448.566543614,13.2590658233,0.0888184368948,13.1702473864
 06/23  09:00:00,1540.38318882,40.5592937773,415.423142397,0.0,448.566543614,448.566543614,14.8071732759,0.0,14.8071732759
 06/23  10:00:00,1479.68528602,42.7449572818,404.462187191,0.0,448.566543614,448.566543614,13.7609922754,0.0,13.7609922754
 06/23  11:00:00,1510.34551667,42.4896062046,432.174613826,0.0,448.566543614,448.566543614,17.6281299528,0.0,17.6281299528
 06/23  12:00:00,1465.69167348,37.493764844,442.352776255,0.0,448.566543614,398.725816546,22.1125002804,0.0,22.1125002804
 06/23  13:00:00,1512.67172005,43.0861765796,433.901050918,0.0,448.566543614,448.566543614,19.8812180984,0.0,19.8812180984
 06/23  14:00:00,1512.17760249,44.2796941099,432.222553774,0.0,448.566543614,448.566543614,13.1657663215,0.0,13.1657663215
 06/23  15:00:00,1514.22578676,45.9677535984,432.583126388,0.0,448.566543614,448.566543614,13.1589409242,0.0,13.1589409242
 06/23  16:00:00,1566.37420789,50.6766479082,431.128843706,0.0,448.566543614,448.566543614,15.4113442519,0.0,15.4113442519
 06/23  17:00:00,1450.8506328,46.3484357307,432.797285063,0.0,348.885089477,398.725816546,10.9448440455,0.0,10.9448440455
 06/23  18:00:00,1252.48327004,38.411611845,441.731936254,0.0,249.203635341,299.044362409,6.56331285499,0.0,6.56331285499
 06/23  19:00:00,1232.42374184,35.4970720256,449.034083642,0.0,249.203635341,299.044362409,6.55023936134,0.0,6.55023936134
 06/23  20:00:00,1093.85550272,31.1397362407,464.344447481,0.0,149.522181205,249.203635341,6.55369557801,0.0,6.55369557801
 06/23  21:00:00,1123.5631466,30.2529147632,468.125417843,0.0,149.522181205,249.203635341,4.36289170654,0.0,4.36289170654
 06/23  22:00:00,349.356708978,0.0,0.0,0.0,49.8407270682,199.362908273,2.18924746638,0.0,2.18924746638
 06/23  23:00:00,299.99194992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919964296,0.0,2.18919964296
 06/23  24:00:00,287.769752104,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 06/24  01:00:00,237.929022193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18943168223,0.0,2.18943168223
 06/24  02:00:00,237.929022181,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937952377,0.0,2.18937952377
 06/24  03:00:00,237.929022197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932721241,0.0,2.18932721241
 06/24  04:00:00,250.151220036,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892747974,0.0,2.1892747974
 06/24  05:00:00,274.59698377,0.0,0.0,0.0,24.9203635341,149.522181205,4.3629864425,0.0,4.3629864425
 06/24  06:00:00,949.756723576,34.8454436625,466.066712106,0.0,49.8407270682,199.362908273,2.19097915001,0.0,2.19097915001
 06/24  07:00:00,957.301561645,30.3105354329,453.700238469,0.0,49.8407270682,199.362908273,4.36799937551,0.0,4.36799937551
 06/24  08:00:00,1179.30458162,31.949874557,425.850155249,0.0,249.203635341,249.203635341,6.55032390015,0.0,6.55032390015
 06/24  09:00:00,1143.16341307,32.9760801257,426.639125489,0.0,249.203635341,249.203635341,6.56362395997,0.0,6.56362395997
 06/24  10:00:00,1121.04009994,33.1615830635,450.935831608,0.0,249.203635341,249.203635341,8.73866748207,0.0,8.73866748207
 06/24  11:00:00,1120.0268482,32.3982849364,450.684053202,0.0,249.203635341,249.203635341,8.75160377834,0.0,8.75160377834
 06/24  12:00:00,1119.4763566,32.5574187958,449.975796185,0.0,249.203635341,249.203635341,6.56107112297,0.0,6.56107112297
 06/24  13:00:00,1120.19120588,33.2769349015,449.971584964,0.0,249.203635341,249.203635341,8.73859417692,0.0,8.73859417692
 06/24  14:00:00,873.6681032,32.5879990158,453.368929453,0.0,74.7610906023,174.442544739,4.37337063772,0.0,4.37337063772
 06/24  15:00:00,877.949069997,32.1430909307,458.66095176,0.0,74.7610906023,174.442544739,6.54593184237,0.0,6.54593184237
 06/24  16:00:00,928.961226471,32.2811691851,461.267392434,0.0,74.7610906023,174.442544739,4.37228798549,0.0,4.37228798549
 06/24  17:00:00,890.305042598,31.9043768224,460.899347271,0.0,24.9203635341,149.522181205,2.1907438675,0.0,2.1907438675
 06/24  18:00:00,798.915225448,21.2211234712,406.452797175,0.0,24.9203635341,149.522181205,4.36172422698,0.0,4.36172422698
 06/24  19:00:00,739.95849318,19.3789277995,380.449474517,0.0,24.9203635341,149.522181205,2.19094034196,0.0,2.19094034196
 06/24  20:00:00,852.628642216,24.2010395413,471.320818426,0.0,24.9203635341,149.522181205,2.1909090644,0.0,2.1909090644
 06/24  21:00:00,552.2972951,6.05982428977,191.347538828,0.0,24.9203635341,149.522181205,4.364946172,0.0,4.364946172
 06/24  22:00:00,573.694260315,10.5058428678,244.499826972,0.0,24.9203635341,149.522181205,2.18935032955,0.0,2.18935032955
 06/24  23:00:00,377.075097104,1.22307588679,86.8294033296,0.0,24.9203635341,149.522181205,2.18943992196,0.0,2.18943992196
 06/24  24:00:00,237.929022261,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938567478,0.0,2.18938567478
 06/25  01:00:00,237.928564247,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886514817,0.0,2.1886514817
 06/25  02:00:00,237.928563912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853082563,0.0,2.18853082563
 06/25  03:00:00,237.928563797,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  04:00:00,250.150761972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864320032,0.0,2.18864320032
 06/25  05:00:00,274.596523881,0.0,0.0,0.0,24.9203635341,149.522181205,2.19071287728,0.0,2.19071287728
 06/25  06:00:00,272.221948713,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859326709,0.0,2.18859326709
 06/25  07:00:00,586.032304137,14.2772366217,224.378245958,0.0,24.9203635341,149.522181205,2.18847202684,0.0,2.18847202684
 06/25  08:00:00,658.094849026,16.7781164315,282.38643455,0.0,24.9203635341,149.522181205,2.18858402779,0.0,2.18858402779
 06/25  09:00:00,769.380889919,21.7702038926,408.298190336,0.0,24.9203635341,149.522181205,2.18869564998,0.0,2.18869564998
 06/25  10:00:00,665.716050401,19.2782956607,367.420022822,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  11:00:00,788.082947935,24.1837530948,467.903858389,0.0,24.9203635341,149.522181205,4.36033923524,0.0,4.36033923524
 06/25  12:00:00,683.564468893,17.1637371446,378.891108764,0.0,24.9203635341,149.522181205,2.19017206198,0.0,2.19017206198
 06/25  13:00:00,791.945335788,19.9784953237,465.949227373,0.0,24.9203635341,149.522181205,2.19244236078,0.0,2.19244236078
 06/25  14:00:00,601.296149771,14.1323622226,313.478056481,0.0,24.9203635341,149.522181205,2.1902127122,0.0,2.1902127122
 06/25  15:00:00,775.4238569,23.1425916686,457.351005428,0.0,24.9203635341,149.522181205,2.18866980939,0.0,2.18866980939
 06/25  16:00:00,726.601977566,19.437808869,379.257645018,0.0,24.9203635341,149.522181205,2.18868831074,0.0,2.18868831074
 06/25  17:00:00,880.342228209,24.4374844441,474.354933446,0.0,24.9203635341,149.522181205,2.18866023208,0.0,2.18866023208
 06/25  18:00:00,759.432075973,20.2544416526,374.604517295,0.0,24.9203635341,149.522181205,2.18867866226,0.0,2.18867866226
 06/25  19:00:00,854.852631757,24.5717466748,473.175470976,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  20:00:00,739.070514266,19.3539424412,379.587850745,0.0,24.9203635341,149.522181205,2.18869705355,0.0,2.18869705355
 06/25  21:00:00,838.94120838,20.5942738014,437.077539331,0.0,24.9203635341,149.522181205,4.36186826114,0.0,4.36186826114
 06/25  22:00:00,587.212916764,9.92237898737,248.375100386,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 06/25  23:00:00,642.466645701,12.2700939824,308.933648554,0.0,24.9203635341,149.522181205,2.18866255135,0.0,2.18866255135
 06/25  24:00:00,528.400257038,3.73502175483,208.239718063,0.0,24.9203635341,149.522181205,2.18866526798,0.0,2.18866526798
 06/26  01:00:00,574.677167342,9.10064749624,224.417690384,0.0,24.9203635341,199.362908273,2.18936642974,0.0,2.18936642974
 06/26  02:00:00,333.138355615,0.407691962264,32.0037842858,0.0,24.9203635341,199.362908273,2.18944516973,0.0,2.18944516973
 06/26  03:00:00,287.769743976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924125912,0.0,2.18924125912
 06/26  04:00:00,299.99194183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917921128,0.0,2.18917921128
 06/26  05:00:00,349.358065045,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140035264,0.0,2.19140035264
 06/26  06:00:00,984.51072196,36.7076368895,498.958524098,0.0,49.8407270682,199.362908273,4.36167608714,0.0,4.36167608714
 06/26  07:00:00,1062.92988785,30.9468833995,459.007136388,0.0,149.522181205,199.362908273,6.55944320294,0.0,6.55944320294
 06/26  08:00:00,1609.8181348,36.662960501,452.372198617,0.0,448.566543614,448.566543614,13.1682389183,0.0,13.1682389183
 06/26  09:00:00,1581.87586509,40.0170084712,460.433172508,0.0,448.566543614,448.566543614,13.183562435,0.0,13.183562435
 06/26  10:00:00,1550.56082184,42.8330862282,475.141718366,0.0,448.566543614,448.566543614,15.3821731982,0.0,15.3821731982
 06/26  11:00:00,1560.76551245,45.7846949172,479.299598625,0.0,448.566543614,448.566543614,17.6268188594,0.0,17.6268188594
 06/26  12:00:00,1513.48974035,42.3348064232,485.309893678,0.0,448.566543614,398.725816546,22.1054379447,0.0,22.1054379447
 06/26  13:00:00,1578.96141955,54.8897696907,488.387248664,0.0,448.566543614,448.566543614,19.87421214,0.0,19.87421214
 06/26  14:00:00,1577.90849414,60.1646039004,482.068578524,0.0,448.566543614,448.566543614,10.9712270332,0.0,10.9712270332
 06/26  15:00:00,1576.79582082,66.0264679147,475.09451089,0.0,448.566543614,448.566543614,13.1625578723,0.0,13.1625578723
 06/26  16:00:00,1623.5750491,71.1502001256,467.856203279,0.0,448.566543614,448.566543614,17.6087058958,0.0,17.6087058958
 06/26  17:00:00,1482.43049305,51.8405692573,458.885055121,0.0,348.885089477,398.725816546,8.75879428044,0.0,8.75879428044
 06/26  18:00:00,1263.12149695,41.2859866395,453.544254977,0.0,249.203635341,299.044362409,8.74424522472,0.0,8.74424522472
 06/26  19:00:00,1231.70565086,39.1327658355,446.133178132,0.0,249.203635341,299.044362409,4.37327197158,0.0,4.37327197158
 06/26  20:00:00,1083.00285548,33.6532783517,450.978287574,0.0,149.522181205,249.203635341,6.55466673377,0.0,6.55466673377
 06/26  21:00:00,1114.0042693,30.9554144717,457.864053132,0.0,149.522181205,249.203635341,4.36293389852,0.0,4.36293389852
 06/26  22:00:00,638.451408499,10.1126352364,231.625173575,0.0,49.8407270682,199.362908273,2.18930733318,0.0,2.18930733318
 06/26  23:00:00,694.652690727,12.741367062,314.764820988,0.0,24.9203635341,199.362908273,2.18941471481,0.0,2.18941471481
 06/26  24:00:00,592.686083123,7.68820995926,231.230321053,0.0,24.9203635341,199.362908273,2.1894088137,0.0,2.1894088137
 06/27  01:00:00,496.712542789,4.93763111227,158.522787665,0.0,24.9203635341,199.362908273,2.18939465171,0.0,2.18939465171
 06/27  02:00:00,426.248579617,1.22307588679,98.3843489441,0.0,24.9203635341,199.362908273,2.18932784793,0.0,2.18932784793
 06/27  03:00:00,561.803517972,10.1017719882,221.490272006,0.0,24.9203635341,199.362908273,2.18943040848,0.0,2.18943040848
 06/27  04:00:00,299.991938942,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919331374,0.0,2.18919331374
 06/27  05:00:00,491.821841116,1.22307588679,102.369285497,0.0,49.8407270682,199.362908273,2.19161623284,0.0,2.19161623284
 06/27  06:00:00,984.707590913,37.3279386061,498.535095916,0.0,49.8407270682,199.362908273,2.19080748553,0.0,2.19080748553
 06/27  07:00:00,1066.9334474,30.940769307,463.016818863,0.0,149.522181205,199.362908273,8.73869936283,0.0,8.73869936283
 06/27  08:00:00,1601.95484096,41.2012071168,439.522503859,0.0,448.566543614,448.566543614,13.1647382966,0.0,13.1647382966
 06/27  09:00:00,1562.24987784,46.7016064536,430.98238443,0.0,448.566543614,448.566543614,13.1790692236,0.0,13.1790692236
 06/27  10:00:00,1512.43407186,49.3993799292,427.357127991,0.0,448.566543614,448.566543614,15.3829051043,0.0,15.3829051043
 06/27  11:00:00,1515.65595352,49.1432402941,430.839401249,0.0,448.566543614,448.566543614,17.6249834093,0.0,17.6249834093
 06/27  12:00:00,1467.21191611,43.3675656087,438.039600589,0.0,448.566543614,398.725816546,19.8947151605,0.0,19.8947151605
 06/27  13:00:00,1522.83036877,50.1746546891,437.721663747,0.0,448.566543614,448.566543614,19.8738545417,0.0,19.8738545417
 06/27  14:00:00,1520.52533872,51.6231782765,434.088871748,0.0,448.566543614,448.566543614,13.1644598862,0.0,13.1644598862
 06/27  15:00:00,1520.32915915,55.5649720556,429.255927208,0.0,448.566543614,448.566543614,13.1568986987,0.0,13.1568986987
 06/27  16:00:00,1569.22756531,61.3767520371,423.282192749,0.0,448.566543614,448.566543614,15.4071224538,0.0,15.4071224538
 06/27  17:00:00,1450.53064893,55.2686271394,423.557165561,0.0,348.885089477,398.725816546,10.9420648747,0.0,10.9420648747
 06/27  18:00:00,1248.90181982,44.8790003165,431.683143947,0.0,249.203635341,299.044362409,6.56261760144,0.0,6.56261760144
 06/27  19:00:00,1225.05425014,41.5078134865,435.653882978,0.0,249.203635341,299.044362409,6.55000308162,0.0,6.55000308162
 06/27  20:00:00,1083.82738464,34.8587835039,450.597321044,0.0,149.522181205,249.203635341,6.55429423327,0.0,6.55429423327
 06/27  21:00:00,1079.85335164,30.7808993362,424.641970584,0.0,149.522181205,249.203635341,2.19167893405,0.0,2.19167893405
 06/27  22:00:00,422.671459322,1.22307588679,33.7698622942,0.0,49.8407270682,199.362908273,2.18941897016,0.0,2.18941897016
 06/27  23:00:00,299.991939159,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935206294,0.0,2.18935206294
 06/27  24:00:00,287.769741316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937749665,0.0,2.18937749665
 06/28  01:00:00,358.396135699,1.22307588679,31.0609059836,0.0,24.9203635341,199.362908273,2.1893993082,0.0,2.1893993082
 06/28  02:00:00,287.769738615,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923333056,0.0,2.18923333056
 06/28  03:00:00,287.769738694,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916205833,0.0,2.18916205833
 06/28  04:00:00,299.991936453,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937140641,0.0,2.18937140641
 06/28  05:00:00,349.35805681,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156887936,0.0,2.19156887936
 06/28  06:00:00,737.055629695,35.636040928,271.993834516,0.0,49.8407270682,199.362908273,4.361362347,0.0,4.361362347
 06/28  07:00:00,921.38131013,30.5202604029,334.553914659,0.0,149.522181205,199.362908273,6.58745270029,0.028260428887,6.5591922714
 06/28  08:00:00,1542.6423625,41.834155974,390.532630752,0.0,448.566543614,448.566543614,13.1679500682,0.0,13.1679500682
 06/28  09:00:00,1546.35435064,46.2659277075,421.007683165,0.0,448.566543614,448.566543614,13.1827878316,0.0,13.1827878316
 06/28  10:00:00,1524.3718975,48.0185692213,440.885989707,0.0,448.566543614,448.566543614,15.3807344205,0.0,15.3807344205
 06/28  11:00:00,1517.59378923,46.9826626019,434.929957039,0.0,448.566543614,448.566543614,17.6242060327,0.0,17.6242060327
 06/28  12:00:00,1471.23847157,40.7801019183,444.613391602,0.0,448.566543614,398.725816546,19.8956384342,0.0,19.8956384342
 06/28  13:00:00,1512.47475256,46.5543276533,430.236079803,0.0,448.566543614,448.566543614,19.8773313525,0.0,19.8773313525
 06/28  14:00:00,1511.11009533,47.2084120649,428.22641531,0.0,448.566543614,448.566543614,13.1667885011,0.0,13.1667885011
 06/28  15:00:00,1510.11844312,48.6381427761,425.805490189,0.0,448.566543614,448.566543614,13.1589446678,0.0,13.1589446678
 06/28  16:00:00,1557.19685955,53.2986151111,419.329644792,0.0,448.566543614,448.566543614,15.4069041423,0.0,15.4069041423
 06/28  17:00:00,1448.64524564,47.412706785,429.527696885,0.0,348.885089477,398.725816546,10.9435252022,0.0,10.9435252022
 06/28  18:00:00,1261.7579084,38.7038583733,450.714384833,0.0,249.203635341,299.044362409,6.56237848495,0.0,6.56237848495
 06/28  19:00:00,1250.50921701,35.7990769906,466.817593862,0.0,249.203635341,299.044362409,6.54927326815,0.0,6.54927326815
 06/28  20:00:00,1112.73922924,31.2744065147,483.093550065,0.0,149.522181205,249.203635341,6.55506645435,0.0,6.55506645435
 06/28  21:00:00,1135.09756228,30.319204399,479.593566081,0.0,149.522181205,249.203635341,2.19151259246,0.0,2.19151259246
 06/28  22:00:00,349.356695451,0.0,0.0,0.0,49.8407270682,199.362908273,2.18938490539,0.0,2.18938490539
 06/28  23:00:00,299.991936369,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914336062,0.0,2.18914336062
 06/28  24:00:00,358.347638474,1.22307588679,31.1806765121,0.0,24.9203635341,199.362908273,2.18935238011,0.0,2.18935238011
 06/29  01:00:00,287.769735966,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892035896,0.0,2.18892035896
 06/29  02:00:00,287.769735947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919977477,0.0,2.18919977477
 06/29  03:00:00,287.769736032,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940378086,0.0,2.18940378086
 06/29  04:00:00,299.991933772,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932779777,0.0,2.18932779777
 06/29  05:00:00,349.358052958,0.0,0.0,0.0,49.8407270682,199.362908273,4.36268249742,0.0,4.36268249742
 06/29  06:00:00,637.63291936,34.7931603508,175.884206305,0.0,49.8407270682,199.362908273,2.68167410862,0.490925259772,2.19074884885
 06/29  07:00:00,841.00292635,30.8044284726,255.333897849,0.0,149.522181205,199.362908273,7.8136573226,1.25490708978,6.55875023282
 06/29  08:00:00,1519.30019055,41.010196595,368.879209457,0.0,448.566543614,448.566543614,13.1686897007,0.0,13.1686897007
 06/29  09:00:00,1533.35947174,44.7526289625,409.128895868,0.0,448.566543614,448.566543614,13.1833010137,0.0,13.1833010137
 06/29  10:00:00,1523.51649749,46.5444210283,441.778184523,0.0,448.566543614,448.566543614,15.3790135804,0.0,15.3790135804
 06/29  11:00:00,1524.30996469,45.5402896774,443.088529783,0.0,448.566543614,448.566543614,17.6240836757,0.0,17.6240836757
 06/29  12:00:00,1481.65749337,39.4389160259,456.373628353,0.0,448.566543614,398.725816546,19.8931946376,0.0,19.8931946376
 06/29  13:00:00,1519.13735619,44.8186223855,438.634417297,0.0,448.566543614,448.566543614,19.8761632195,0.0,19.8761632195
 06/29  14:00:00,1514.75786647,45.6694421818,433.413174665,0.0,448.566543614,448.566543614,13.1660411809,0.0,13.1660411809
 06/29  15:00:00,1512.23194635,47.545546337,429.011605111,0.0,448.566543614,448.566543614,13.1580559536,0.0,13.1580559536
 06/29  16:00:00,1558.25504239,52.4169059643,421.269560736,0.0,448.566543614,448.566543614,15.4076473221,0.0,15.4076473221
 06/29  17:00:00,1449.41409933,48.1391486049,429.570122345,0.0,348.885089477,398.725816546,10.9425091113,0.0,10.9425091113
 06/29  18:00:00,1262.55301928,39.7724292506,450.44093606,0.0,249.203635341,299.044362409,6.56282190411,0.0,6.56282190411
 06/29  19:00:00,1247.7229696,37.0224068563,462.808024317,0.0,249.203635341,299.044362409,6.54941083446,0.0,6.54941083446
 06/29  20:00:00,1107.53889789,32.2858776683,476.88175763,0.0,149.522181205,249.203635341,6.55435762751,0.0,6.55435762751
 06/29  21:00:00,1104.91150817,30.320466091,451.156624997,0.0,149.522181205,249.203635341,2.19129044796,0.0,2.19129044796
 06/29  22:00:00,349.356693034,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936962574,0.0,2.18936962574
 06/29  23:00:00,299.991933853,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919894961,0.0,2.18919894961
 06/29  24:00:00,287.769736114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940244956,0.0,2.18940244956
 06/30  01:00:00,287.769733418,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893204111,0.0,2.1893204111
 06/30  02:00:00,287.769733421,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892402099,0.0,2.1892402099
 06/30  03:00:00,287.769733484,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915987736,0.0,2.18915987736
 06/30  04:00:00,299.991931279,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935859368,0.0,2.18935859368
 06/30  05:00:00,349.35804849,0.0,0.0,0.0,49.8407270682,199.362908273,2.19153282234,0.0,2.19153282234
 06/30  06:00:00,879.112180506,36.1094457175,404.372556837,0.0,49.8407270682,199.362908273,4.38026918581,0.0185253245783,4.36174386124
 06/30  07:00:00,988.299699488,30.2378933764,394.448951946,0.0,149.522181205,199.362908273,6.55879655139,0.0,6.55879655139
 06/30  08:00:00,1566.23942841,38.65064774,413.183464702,0.0,448.566543614,448.566543614,13.166465887,0.0,13.166465887
 06/30  09:00:00,1570.13537571,43.3357751402,444.415608668,0.0,448.566543614,448.566543614,13.1807909816,0.0,13.1807909816
 06/30  10:00:00,1515.11109395,46.2412286201,433.192363983,0.0,448.566543614,448.566543614,15.3799621494,0.0,15.3799621494
 06/30  11:00:00,1508.56372069,46.0418823986,426.840719979,0.0,448.566543614,448.566543614,17.6248008421,0.0,17.6248008421
 06/30  12:00:00,1461.40759526,40.7853546597,434.777321311,0.0,448.566543614,398.725816546,19.8925631695,0.0,19.8925631695
 06/30  13:00:00,1511.11020636,47.1848409403,428.241078534,0.0,448.566543614,448.566543614,19.8705744768,0.0,19.8705744768
 06/30  14:00:00,1514.94632831,48.6016490936,430.679813828,0.0,448.566543614,448.566543614,13.1623665091,0.0,13.1623665091
 06/30  15:00:00,1522.18893138,51.5022746817,436.017725621,0.0,448.566543614,448.566543614,10.9655848753,0.0,10.9655848753
 06/30  16:00:00,1583.43428652,57.294235872,444.85083604,0.0,448.566543614,448.566543614,17.6055956541,0.0,17.6055956541
 06/30  17:00:00,1468.26805974,52.0254888401,448.530907723,0.0,348.885089477,398.725816546,8.75700471616,0.0,8.75700471616
 06/30  18:00:00,1259.40103176,43.1730700827,446.337039012,0.0,249.203635341,299.044362409,8.74386258928,0.0,8.74386258928
 06/30  19:00:00,1234.15887038,39.743672406,447.705699649,0.0,249.203635341,299.044362409,4.37282561754,0.0,4.37282561754
 06/30  20:00:00,1083.35904307,32.4527301718,452.696606296,0.0,149.522181205,249.203635341,6.55495000955,0.0,6.55495000955
 06/30  21:00:00,1112.87653239,30.4638776633,457.227870718,0.0,149.522181205,249.203635341,4.36296434888,0.0,4.36296434888
 06/30  22:00:00,528.570935848,1.22307588679,139.119668284,0.0,49.8407270682,199.362908273,2.18937190823,0.0,2.18937190823
 06/30  23:00:00,647.890360561,11.7216765891,275.749145196,0.0,24.9203635341,199.362908273,2.18934676793,0.0,2.18934676793
 06/30  24:00:00,370.565882257,0.815383924528,56.0664986124,0.0,24.9203635341,199.362908273,2.18926582187,0.0,2.18926582187
 07/01  01:00:00,237.929003691,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917721256,0.0,2.18917721256
 07/01  02:00:00,237.929003741,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937090667,0.0,2.18937090667
 07/01  03:00:00,237.929003641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928608725,0.0,2.18928608725
 07/01  04:00:00,250.151201438,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920117884,0.0,2.18920117884
 07/01  05:00:00,274.59695376,0.0,0.0,0.0,24.9203635341,149.522181205,2.19123071779,0.0,2.19123071779
 07/01  06:00:00,913.459063134,38.0158585575,426.864852877,0.0,49.8407270682,199.362908273,2.19075644319,0.0,2.19075644319
 07/01  07:00:00,949.488209097,30.2378933764,445.962392418,0.0,49.8407270682,199.362908273,4.36691623238,0.0,4.36691623238
 07/01  08:00:00,1227.55123686,31.0493048104,474.005740152,0.0,249.203635341,249.203635341,6.54959226175,0.0,6.54959226175
 07/01  09:00:00,1197.50589792,32.7627028478,478.91088404,0.0,249.203635341,249.203635341,6.56264882113,0.0,6.56264882113
 07/01  10:00:00,1139.00059557,34.175999685,467.881980468,0.0,249.203635341,249.203635341,8.73698353987,0.0,8.73698353987
 07/01  11:00:00,1137.09821342,34.0645452683,466.089244255,0.0,249.203635341,249.203635341,8.74903339225,0.0,8.74903339225
 07/01  12:00:00,1139.00958963,33.542776259,468.523744809,0.0,249.203635341,249.203635341,6.56097414015,0.0,6.56097414015
 07/01  13:00:00,1134.70254746,33.8541654744,463.90576733,0.0,249.203635341,249.203635341,6.55767232181,0.0,6.55767232181
 07/01  14:00:00,886.945452611,32.8667501189,466.341530425,0.0,74.7610906023,174.442544739,6.548956379,0.0,6.548956379
 07/01  15:00:00,887.720736099,32.7394951016,467.244974816,0.0,74.7610906023,174.442544739,4.37030917024,0.0,4.37030917024
 07/01  16:00:00,933.843002325,34.0833767297,463.134115485,0.0,74.7610906023,174.442544739,6.54724903491,0.0,6.54724903491
 07/01  17:00:00,897.021988524,34.2423640893,464.251777221,0.0,24.9203635341,149.522181205,2.19052526467,0.0,2.19052526467
 07/01  18:00:00,798.446982322,22.2799665903,401.585938435,0.0,24.9203635341,149.522181205,2.19064809821,0.0,2.19064809821
 07/01  19:00:00,718.296706656,19.420210464,358.74643039,0.0,24.9203635341,149.522181205,4.3616698371,0.0,4.3616698371
 07/01  20:00:00,798.439778956,21.7966466453,421.357222724,0.0,24.9203635341,149.522181205,2.19086831848,0.0,2.19086831848
 07/01  21:00:00,508.328520386,5.46763066321,154.494032589,0.0,24.9203635341,149.522181205,2.19223294546,0.0,2.19223294546
 07/01  22:00:00,274.595597239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934214327,0.0,2.18934214327
 07/01  23:00:00,250.151201624,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914422792,0.0,2.18914422792
 07/01  24:00:00,237.929003818,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933745576,0.0,2.18933745576
 07/02  01:00:00,237.928549693,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845630728,0.0,2.18845630728
 07/02  02:00:00,237.928549771,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853498183,0.0,2.18853498183
 07/02  03:00:00,237.92854957,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861321975,0.0,2.18861321975
 07/02  04:00:00,250.150746935,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  05:00:00,274.596498471,0.0,0.0,0.0,24.9203635341,149.522181205,4.36149436658,0.0,4.36149436658
 07/02  06:00:00,272.221933799,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  07:00:00,296.666329501,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857277828,0.0,2.18857277828
 07/02  08:00:00,781.583176589,24.1060724858,378.509530104,0.0,24.9203635341,149.522181205,2.18859428847,0.0,2.18859428847
 07/02  09:00:00,649.567037015,19.3469936119,302.31353431,0.0,24.9203635341,149.522181205,2.18857668662,0.0,2.18857668662
 07/02  10:00:00,706.694818973,24.326449857,386.37395839,0.0,24.9203635341,149.522181205,2.18838723843,0.0,2.18838723843
 07/02  11:00:00,611.51888595,19.3958684539,313.10439642,0.0,24.9203635341,149.522181205,2.19000402437,0.0,2.19000402437
 07/02  12:00:00,710.267949245,23.620637929,390.960365627,0.0,24.9203635341,149.522181205,2.19010823535,0.0,2.19010823535
 07/02  13:00:00,646.921452928,18.3446780301,325.45765215,0.0,24.9203635341,149.522181205,2.1923021871,0.0,2.1923021871
 07/02  14:00:00,663.951872198,19.473170064,342.821596089,0.0,24.9203635341,149.522181205,4.36020140992,0.0,4.36020140992
 07/02  15:00:00,575.275024346,17.1054849977,283.891454613,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  16:00:00,757.840739738,24.2687891611,389.039379372,0.0,24.9203635341,149.522181205,2.18857885967,0.0,2.18857885967
 07/02  17:00:00,696.431205609,19.6703389123,312.407720658,0.0,24.9203635341,149.522181205,2.18861081628,0.0,2.18861081628
 07/02  18:00:00,802.538658891,25.062991025,395.972655692,0.0,24.9203635341,149.522181205,2.18859703384,0.0,2.18859703384
 07/02  19:00:00,678.408321292,19.5121863973,318.901246435,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  20:00:00,777.608253811,24.3083952116,396.58195859,0.0,24.9203635341,149.522181205,2.18862886584,0.0,2.18862886584
 07/02  21:00:00,659.146557897,16.5656671575,279.031204136,0.0,24.9203635341,149.522181205,4.3616515369,0.0,4.3616515369
 07/02  22:00:00,348.055795944,1.22307588679,33.8732906411,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/02  23:00:00,250.150747553,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885421055,0.0,2.1885421055
 07/02  24:00:00,237.928549908,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861910184,0.0,2.18861910184
 07/03  01:00:00,287.76972602,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911984384,0.0,2.18911984384
 07/03  02:00:00,287.769725941,0.0,0.0,0.0,24.9203635341,199.362908273,2.189303669,0.0,2.189303669
 07/03  03:00:00,287.769725881,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892102987,0.0,2.1892102987
 07/03  04:00:00,299.991923722,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911683319,0.0,2.18911683319
 07/03  05:00:00,349.358036042,0.0,0.0,0.0,49.8407270682,199.362908273,2.19140262195,0.0,2.19140262195
 07/03  06:00:00,768.358820715,33.2628291035,296.836015413,0.0,49.8407270682,199.362908273,2.72882417292,0.538089858714,2.1907343142
 07/03  07:00:00,959.614087373,30.2378933764,369.594937549,0.0,149.522181205,199.362908273,8.794251734,0.0565220838663,8.73772965013
 07/03  08:00:00,1566.21255324,31.2900000841,417.084085388,0.0,448.566543614,448.566543614,12.2580404235,0.0,12.2580404235
 07/03  09:00:00,1577.21512218,35.7615567302,456.887793594,0.0,448.566543614,448.566543614,14.0816155803,0.0,14.0816155803
 07/03  10:00:00,1529.35538437,38.7430292488,454.934919682,0.0,448.566543614,448.566543614,13.1838003582,0.0,13.1838003582
 07/03  11:00:00,1526.66798948,39.7170908013,451.269849574,0.0,448.566543614,448.566543614,17.6197516287,0.0,17.6197516287
 07/03  12:00:00,1482.20332684,36.2138061436,460.144685581,0.0,448.566543614,398.725816546,22.0975359598,0.0,22.0975359598
 07/03  13:00:00,1520.16302126,42.227344477,442.251469924,0.0,448.566543614,448.566543614,17.664611174,0.0,17.664611174
 07/03  14:00:00,1515.32825828,44.1032213283,435.549857943,0.0,448.566543614,448.566543614,13.1638390954,0.0,13.1638390954
 07/03  15:00:00,1514.9077093,45.9492238119,433.283755359,0.0,448.566543614,448.566543614,13.1552195511,0.0,13.1552195511
 07/03  16:00:00,1561.75150521,48.5511984486,428.63181949,0.0,448.566543614,448.566543614,15.4026773521,0.0,15.4026773521
 07/03  17:00:00,1455.27553617,42.0635525094,441.507208113,0.0,348.885089477,398.725816546,8.7570871041,0.0,8.7570871041
 07/03  18:00:00,1276.06905121,34.3663209707,469.363120232,0.0,249.203635341,299.044362409,8.74275461039,0.0,8.74275461039
 07/03  19:00:00,1254.46469696,34.4391474872,472.133041848,0.0,249.203635341,299.044362409,6.54883010875,0.0,6.54883010875
 07/03  20:00:00,1106.29708716,31.3679549749,476.557902224,0.0,149.522181205,249.203635341,4.37644862316,0.0,4.37644862316
 07/03  21:00:00,1101.31562257,30.2433595116,447.786325289,0.0,149.522181205,249.203635341,4.36287642669,0.0,4.36287642669
 07/03  22:00:00,349.356682688,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910185535,0.0,2.18910185535
 07/03  23:00:00,299.991923537,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928508546,0.0,2.18928508546
 07/03  24:00:00,287.76972574,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919132597,0.0,2.18919132597
 07/04  01:00:00,237.928545272,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  02:00:00,237.928545262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861556907,0.0,2.18861556907
 07/04  03:00:00,237.928545684,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845724854,0.0,2.18845724854
 07/04  04:00:00,250.150743607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852649223,0.0,2.18852649223
 07/04  05:00:00,274.596490981,0.0,0.0,0.0,24.9203635341,149.522181205,2.19078774037,0.0,2.19078774037
