Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/04  06:00:00,280.765597128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839258325,0.0,2.18839258325
 07/04  07:00:00,554.83927209,12.9319700715,192.963813322,0.0,24.9203635341,149.522181205,2.18861403017,0.0,2.18861403017
 07/04  08:00:00,770.125843143,23.825597261,355.512540135,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  09:00:00,712.504288638,19.8564046868,338.929362706,0.0,24.9203635341,149.522181205,2.18860691323,0.0,2.18860691323
 07/04  10:00:00,737.694527854,24.0294237725,404.875575406,0.0,24.9203635341,149.522181205,2.18859976589,0.0,2.18859976589
 07/04  11:00:00,678.889686705,19.8315849116,354.347217935,0.0,24.9203635341,149.522181205,2.19007658632,0.0,2.19007658632
 07/04  12:00:00,755.637226513,23.5593821894,423.650382725,0.0,24.9203635341,149.522181205,2.19007300501,0.0,2.19007300501
 07/04  13:00:00,689.833388554,19.5216769869,365.831344335,0.0,24.9203635341,149.522181205,4.36453570275,0.0,4.36453570275
 07/04  14:00:00,753.765202916,23.3100328781,422.328309506,0.0,24.9203635341,149.522181205,2.19008479816,0.0,2.19008479816
 07/04  15:00:00,663.544422161,18.7912047569,343.629781114,0.0,24.9203635341,149.522181205,2.18860080279,0.0,2.18860080279
 07/04  16:00:00,781.336527166,23.0013769864,401.883631436,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  17:00:00,767.285434227,19.8359235246,357.221931821,0.0,24.9203635341,149.522181205,2.18861255526,0.0,2.18861255526
 07/04  18:00:00,833.400729932,24.0261265972,415.417349726,0.0,24.9203635341,149.522181205,2.18859019509,0.0,2.18859019509
 07/04  19:00:00,747.346758135,19.8815568529,361.83881364,0.0,24.9203635341,149.522181205,2.1886132492,0.0,2.1886132492
 07/04  20:00:00,814.71406491,23.7646178192,421.596486853,0.0,24.9203635341,149.522181205,2.18859089138,0.0,2.18859089138
 07/04  21:00:00,468.262575618,5.65213232751,120.720463159,0.0,24.9203635341,149.522181205,2.19076797076,0.0,2.19076797076
 07/04  22:00:00,341.43481583,0.815383924528,40.1100365757,0.0,24.9203635341,149.522181205,2.18856956997,0.0,2.18856956997
 07/04  23:00:00,250.150742964,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/04  24:00:00,237.92854535,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852383319,0.0,2.18852383319
 07/05  01:00:00,287.769720971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914518181,0.0,2.18914518181
 07/05  02:00:00,287.76972105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931923322,0.0,2.18931923322
 07/05  03:00:00,287.76972101,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921762478,0.0,2.18921762478
 07/05  04:00:00,299.991918883,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911590328,0.0,2.18911590328
 07/05  05:00:00,349.358028848,0.0,0.0,0.0,49.8407270682,199.362908273,2.19151118495,0.0,2.19151118495
 07/05  06:00:00,910.333387732,34.0093255102,424.34886808,0.0,49.8407270682,199.362908273,4.5093406647,0.147763319409,4.36157734529
 07/05  07:00:00,1049.49957937,30.5579421026,446.389085821,0.0,149.522181205,199.362908273,6.55809482042,0.0,6.55809482042
 07/05  08:00:00,1609.29527637,35.0178704973,453.046424437,0.0,448.566543614,448.566543614,13.1633538693,0.0,13.1633538693
 07/05  09:00:00,1567.6818141,40.098103063,443.017972129,0.0,448.566543614,448.566543614,13.1765093783,0.0,13.1765093783
 07/05  10:00:00,1511.16276829,43.2524977498,432.232862191,0.0,448.566543614,448.566543614,15.3797247321,0.0,15.3797247321
 07/05  11:00:00,1509.76072024,44.0983281407,429.981394294,0.0,448.566543614,448.566543614,15.4180399664,0.0,15.4180399664
 07/05  12:00:00,1464.17906627,39.5147516742,438.819534465,0.0,448.566543614,398.725816546,22.0963229037,0.0,22.0963229037
 07/05  13:00:00,1513.49656549,46.0592267074,431.753183355,0.0,448.566543614,448.566543614,17.6583926501,0.0,17.6583926501
 07/05  14:00:00,1514.907725,48.0246944785,431.207884293,0.0,448.566543614,448.566543614,13.1633270713,0.0,13.1633270713
 07/05  15:00:00,1515.11000816,51.6678121227,427.767498463,0.0,448.566543614,448.566543614,13.154389539,0.0,13.154389539
 07/05  16:00:00,1567.28253879,58.0099781901,424.714181209,0.0,448.566543614,448.566543614,15.4031279105,0.0,15.4031279105
 07/05  17:00:00,1453.25867167,52.9008443945,428.685551587,0.0,348.885089477,398.725816546,8.75616871022,0.0,8.75616871022
 07/05  18:00:00,1250.92686168,42.9899206477,435.597351934,0.0,249.203635341,299.044362409,8.74281921412,0.0,8.74281921412
 07/05  19:00:00,1234.28389965,38.7240814722,447.667325024,0.0,249.203635341,299.044362409,4.372290635,0.0,4.372290635
 07/05  20:00:00,1091.98496375,33.0055535275,460.608198323,0.0,149.522181205,249.203635341,6.55387512386,0.0,6.55387512386
 07/05  21:00:00,1128.42445466,31.140413225,472.099276325,0.0,149.522181205,249.203635341,4.36251570839,0.0,4.36251570839
 07/05  22:00:00,647.146349053,11.0072245326,225.255606911,0.0,49.8407270682,199.362908273,2.18932828984,0.0,2.18932828984
 07/05  23:00:00,715.008939027,14.3257435446,310.881701068,0.0,24.9203635341,199.362908273,2.18933645982,0.0,2.18933645982
 07/05  24:00:00,319.281942872,0.407691962264,18.1474047548,0.0,24.9203635341,199.362908273,2.18917802493,0.0,2.18917802493
 07/06  01:00:00,368.562549022,1.22307588679,40.9950573824,0.0,24.9203635341,199.362908273,2.18920758315,0.0,2.18920758315
 07/06  02:00:00,287.769718539,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/06  03:00:00,287.769718502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923845279,0.0,2.18923845279
 07/06  04:00:00,299.991916376,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913275398,0.0,2.18913275398
 07/06  05:00:00,349.35802559,0.0,0.0,0.0,49.8407270682,199.362908273,4.36237500853,0.0,4.36237500853
 07/06  06:00:00,932.537084739,36.0474885518,439.157282765,0.0,49.8407270682,199.362908273,2.19060681836,0.0,2.19060681836
 07/06  07:00:00,1061.82145092,30.2378933764,458.60778499,0.0,149.522181205,199.362908273,6.55677568594,0.0,6.55677568594
 07/06  08:00:00,1579.81700857,37.1562214758,421.517153202,0.0,448.566543614,448.566543614,13.1656215125,0.0,13.1656215125
 07/06  09:00:00,1559.56440355,44.6822141879,430.316463801,0.0,448.566543614,448.566543614,13.1791835309,0.0,13.1791835309
 07/06  10:00:00,1510.09030422,47.5468416412,426.866077114,0.0,448.566543614,448.566543614,15.3765887911,0.0,15.3765887911
 07/06  11:00:00,1511.97966211,48.4858228532,427.812860371,0.0,448.566543614,448.566543614,17.4768275784,0.0,17.4768275784
 07/06  12:00:00,1462.12748764,43.6963427733,432.586395919,0.0,448.566543614,398.725816546,20.0264842931,0.0,20.0264842931
 07/06  13:00:00,1517.11833624,49.3980933978,432.04789742,0.0,448.566543614,448.566543614,19.8657412578,0.0,19.8657412578
 07/06  14:00:00,1519.81317009,50.3527798799,434.415333786,0.0,448.566543614,448.566543614,10.9703801897,0.0,10.9703801897
 07/06  15:00:00,1525.10755807,53.0384003004,438.22144078,0.0,448.566543614,448.566543614,13.1557080366,0.0,13.1557080366
 07/06  16:00:00,1589.32119183,58.0185694387,450.34081545,0.0,448.566543614,448.566543614,15.4021234942,0.0,15.4021234942
 07/06  17:00:00,1479.64614556,52.3817565333,458.591694984,0.0,348.885089477,398.725816546,8.75688982423,0.0,8.75688982423
 07/06  18:00:00,1270.05492076,41.9285959363,460.836281265,0.0,249.203635341,299.044362409,8.74244098019,0.0,8.74244098019
 07/06  19:00:00,1238.00390406,38.2780242084,454.935132616,0.0,249.203635341,299.044362409,6.54855565662,0.0,6.54855565662
 07/06  20:00:00,1083.57266093,32.4371990551,453.414958083,0.0,149.522181205,249.203635341,4.37615990097,0.0,4.37615990097
 07/06  21:00:00,1112.85605314,30.5721451618,457.099147339,0.0,149.522181205,249.203635341,4.36264870314,0.0,4.36264870314
 07/06  22:00:00,473.52942706,0.815383924528,97.4430209494,0.0,49.8407270682,199.362908273,2.18931895429,0.0,2.18931895429
 07/06  23:00:00,357.460301271,0.407691962264,44.1035301428,0.0,24.9203635341,199.362908273,2.18915660573,0.0,2.18915660573
 07/06  24:00:00,558.893132799,10.1126352364,213.653266543,0.0,24.9203635341,199.362908273,2.18932642765,0.0,2.18932642765
 07/07  01:00:00,356.999763904,2.02397548038,52.9313493725,0.0,24.9203635341,199.362908273,2.18932372159,0.0,2.18932372159
 07/07  02:00:00,484.135306763,8.89680151511,153.515402921,0.0,24.9203635341,199.362908273,2.18910308853,0.0,2.18910308853
 07/07  03:00:00,287.769716174,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/07  04:00:00,299.99191396,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926767433,0.0,2.18926767433
 07/07  05:00:00,484.47406557,1.22307588679,95.0215414033,0.0,49.8407270682,199.362908273,4.36255673905,0.0,4.36255673905
 07/07  06:00:00,949.290880424,37.5518279722,454.350864405,0.0,49.8407270682,199.362908273,2.1907242938,0.0,2.1907242938
 07/07  07:00:00,1069.63767533,31.1579972434,465.503914598,0.0,149.522181205,199.362908273,6.55751813985,0.0,6.55751813985
 07/07  08:00:00,1602.87299519,42.6152491476,439.026797548,0.0,448.566543614,448.566543614,13.1658233706,0.0,13.1658233706
 07/07  09:00:00,1557.23003562,49.0166060001,423.647721276,0.0,448.566543614,448.566543614,13.1791697338,0.0,13.1791697338
 07/07  10:00:00,1512.19594703,52.2848737214,424.255822435,0.0,448.566543614,448.566543614,15.3743782682,0.0,15.3743782682
 07/07  11:00:00,1518.17121429,51.7722391693,430.959878322,0.0,448.566543614,448.566543614,16.714494204,0.0,16.714494204
 07/07  12:00:00,1465.52837785,45.2979251476,434.385730011,0.0,448.566543614,398.725816546,20.7898867402,0.0,20.7898867402
 07/07  13:00:00,1512.68628068,50.7004289691,426.301747241,0.0,448.566543614,448.566543614,19.8640511799,0.0,19.8640511799
 07/07  14:00:00,1512.35336842,48.9143232954,427.763925351,0.0,448.566543614,448.566543614,10.9711590081,0.0,10.9711590081
 07/07  15:00:00,1509.78775957,50.8896969222,423.223399928,0.0,448.566543614,448.566543614,13.154485697,0.0,13.154485697
 07/07  16:00:00,1555.93081478,54.9820426729,416.380368041,0.0,448.566543614,448.566543614,15.4003188083,0.0,15.4003188083
 07/07  17:00:00,1446.37311089,47.6052109083,427.063173734,0.0,348.885089477,398.725816546,8.75590186586,0.0,8.75590186586
 07/07  18:00:00,1256.46382104,37.2519866055,446.872264853,0.0,249.203635341,299.044362409,8.7424750371,0.0,8.7424750371
 07/07  19:00:00,1242.35093773,35.0237960326,459.434662509,0.0,249.203635341,299.044362409,4.37211327158,0.0,4.37211327158
 07/07  20:00:00,1111.42491852,31.3733381281,481.680384671,0.0,149.522181205,249.203635341,6.55350794592,0.0,6.55350794592
 07/07  21:00:00,1093.86361477,30.2706584645,442.568229741,0.0,149.522181205,249.203635341,4.36268297672,0.0,4.36268297672
 07/07  22:00:00,349.35667323,0.0,0.0,0.0,49.8407270682,199.362908273,2.18927231025,0.0,2.18927231025
 07/07  23:00:00,299.991914018,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916239381,0.0,2.18916239381
 07/07  24:00:00,287.769716256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905245226,0.0,2.18905245226
 07/08  01:00:00,237.928986857,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/08  02:00:00,237.928986825,0.0,0.0,0.0,24.9203635341,149.522181205,2.18920961574,0.0,2.18920961574
 07/08  03:00:00,237.92898692,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909624035,0.0,2.18909624035
 07/08  04:00:00,250.151184766,0.0,0.0,0.0,24.9203635341,149.522181205,2.18925631375,0.0,2.18925631375
 07/08  05:00:00,274.596927631,0.0,0.0,0.0,24.9203635341,149.522181205,4.36286172092,0.0,4.36286172092
 07/08  06:00:00,649.708196223,34.3876538544,179.681421431,0.0,49.8407270682,199.362908273,5.51668682346,3.32626430641,2.19042251704
 07/08  07:00:00,844.790513798,30.2378933764,356.677735789,0.0,49.8407270682,199.362908273,13.8540327573,9.48760017713,4.36643258018
 07/08  08:00:00,1135.74307634,30.2383223498,392.895584893,0.0,249.203635341,249.203635341,5.6548511321,1.28267437381,4.37217675828
 07/08  09:00:00,1123.55669249,30.8068518009,412.73270852,0.0,249.203635341,249.203635341,9.64666977999,0.904477671536,8.74219210846
 07/08  10:00:00,1096.25710312,30.2378933764,431.262128932,0.0,249.203635341,249.203635341,7.07026650186,0.512810032363,6.5574564695
 07/08  11:00:00,1114.80241287,30.3490154042,447.559343789,0.0,249.203635341,249.203635341,8.74818780736,0.0,8.74818780736
 07/08  12:00:00,1118.70270863,30.3997700379,451.510653141,0.0,249.203635341,249.203635341,6.55881231404,0.0,6.55881231404
 07/08  13:00:00,1110.76627282,30.5479318017,444.70354429,0.0,249.203635341,249.203635341,8.73701195163,0.0,8.73701195163
 07/08  14:00:00,863.042180053,30.2378933764,445.520629261,0.0,74.7610906023,174.442544739,4.37672218642,0.00403788462788,4.3726843018
 07/08  15:00:00,877.372903466,30.2378933764,459.398786965,0.0,74.7610906023,174.442544739,4.36984213375,0.0,4.36984213375
 07/08  16:00:00,934.400719517,30.2378933764,467.537363055,0.0,74.7610906023,174.442544739,6.54654822251,0.0,6.54654822251
 07/08  17:00:00,900.98232968,30.2378933764,472.216156328,0.0,24.9203635341,149.522181205,2.81643928268,0.625874062677,2.19056522001
 07/08  18:00:00,296.667664781,0.0,0.0,0.0,24.9203635341,149.522181205,2.19065621486,0.0,2.19065621486
 07/08  19:00:00,272.223269798,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120694814,0.0,4.36120694814
 07/08  20:00:00,272.223269483,0.0,0.0,0.0,24.9203635341,149.522181205,2.19055264488,0.0,2.19055264488
 07/08  21:00:00,299.04177109,0.0,0.0,0.0,24.9203635341,149.522181205,2.19192366837,0.0,2.19192366837
 07/08  22:00:00,274.595580424,0.0,0.0,0.0,24.9203635341,149.522181205,2.18924413071,0.0,2.18924413071
 07/08  23:00:00,250.151184822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18926619061,0.0,2.18926619061
 07/08  24:00:00,237.92898701,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915244026,0.0,2.18915244026
 07/09  01:00:00,237.928536542,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848398959,0.0,2.18848398959
 07/09  02:00:00,237.928536518,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853242844,0.0,2.18853242844
 07/09  03:00:00,237.92853607,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835560993,0.0,2.18835560993
 07/09  04:00:00,250.150733829,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  05:00:00,274.596475429,0.0,0.0,0.0,24.9203635341,149.522181205,4.36117570882,0.0,4.36117570882
 07/09  06:00:00,280.765587345,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  07:00:00,296.666316726,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845307526,0.0,2.18845307526
 07/09  08:00:00,296.666316872,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850095506,0.0,2.18850095506
 07/09  09:00:00,259.999723212,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854870356,0.0,2.18854870356
 07/09  10:00:00,211.110931524,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  11:00:00,211.111828946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18982556,0.0,2.18982556
 07/09  12:00:00,211.111828917,0.0,0.0,0.0,24.9203635341,149.522181205,4.35983363433,0.0,4.35983363433
 07/09  13:00:00,211.113173567,0.0,0.0,0.0,24.9203635341,149.522181205,2.19197931687,0.0,2.19197931687
 07/09  14:00:00,499.69612729,12.1221263859,225.532092905,0.0,24.9203635341,149.522181205,2.1897490018,0.0,2.1897490018
 07/09  15:00:00,211.110932112,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848062808,0.0,2.18848062808
 07/09  16:00:00,580.635831323,12.1221263859,257.583902239,0.0,24.9203635341,149.522181205,2.18841525966,0.0,2.18841525966
 07/09  17:00:00,670.406455713,13.0818038847,297.62566265,0.0,24.9203635341,149.522181205,2.18855387171,0.0,2.18855387171
 07/09  18:00:00,849.265367555,19.8277868635,443.629230718,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/09  19:00:00,894.221086773,23.3877024072,501.036261912,0.0,24.9203635341,149.522181205,2.18855657737,0.0,2.18855657737
 07/09  20:00:00,621.780620915,11.6611002872,276.480570725,0.0,24.9203635341,149.522181205,2.1885592811,0.0,2.1885592811
 07/09  21:00:00,299.040870445,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039795451,0.0,2.19039795451
 07/09  22:00:00,274.595129984,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838371835,0.0,2.18838371835
 07/09  23:00:00,250.150734201,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843151736,0.0,2.18843151736
 07/09  24:00:00,237.928535917,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/10  01:00:00,287.769709379,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920224639,0.0,2.18920224639
 07/10  02:00:00,287.769709495,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908155282,0.0,2.18908155282
 07/10  03:00:00,287.769709557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923303256,0.0,2.18923303256
 07/10  04:00:00,299.991907402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911211313,0.0,2.18911211313
 07/10  05:00:00,349.35801085,0.0,0.0,0.0,49.8407270682,199.362908273,4.362525911,0.0,4.362525911
 07/10  06:00:00,941.525934072,35.515717787,448.620967781,0.0,49.8407270682,199.362908273,3.656350255,1.46573488662,2.19061536838
 07/10  07:00:00,1053.30737626,30.2378933764,450.088064241,0.0,149.522181205,199.362908273,14.3419478289,7.78474995788,6.55719787104
 07/10  08:00:00,1589.95930813,33.3917338289,435.336674393,0.0,448.566543614,448.566543614,13.1619608756,0.0,13.1619608756
 07/10  09:00:00,1541.92247629,35.2378887123,422.448456642,0.0,448.566543614,448.566543614,13.1741070289,0.0,13.1741070289
 07/10  10:00:00,1484.20823806,36.1723217715,414.472421551,0.0,448.566543614,448.566543614,13.1817660677,0.0,13.1817660677
 07/10  11:00:00,1479.52139769,37.0299298754,410.79881249,0.0,448.566543614,448.566543614,17.6165202837,0.0,17.6165202837
 07/10  12:00:00,1428.61436406,34.2969668839,414.638149226,0.0,448.566543614,398.725816546,19.8798380976,0.0,19.8798380976
 07/10  13:00:00,1510.10650107,39.0071806163,435.828084485,0.0,448.566543614,448.566543614,19.8601833897,0.0,19.8601833897
 07/10  14:00:00,1514.0824066,39.7104319423,438.696903771,0.0,448.566543614,448.566543614,13.1557411459,0.0,13.1557411459
 07/10  15:00:00,1513.70202598,40.262309362,437.765095081,0.0,448.566543614,448.566543614,10.9670365889,0.0,10.9670365889
 07/10  16:00:00,1562.5266404,40.1782033904,437.780095391,0.0,448.566543614,448.566543614,15.3999095928,0.0,15.3999095928
 07/10  17:00:00,1454.58799332,34.9723731559,447.910927797,0.0,348.885089477,398.725816546,8.75573391665,0.0,8.75573391665
 07/10  18:00:00,1265.39958608,30.2648235558,462.79521993,0.0,249.203635341,299.044362409,8.74244138145,0.0,8.74244138145
 07/10  19:00:00,1243.29774835,30.2378933764,465.167260634,0.0,249.203635341,299.044362409,6.73426163858,0.18576026248,6.5485013761
 07/10  20:00:00,1049.02349048,30.2378933764,424.385535565,0.0,149.522181205,249.203635341,19.3888479193,15.0137023403,4.37514557894
 07/10  21:00:00,1069.11244859,30.2378933764,419.116187874,0.0,149.522181205,249.203635341,35.2779379813,30.9153829355,4.36255504581
 07/10  22:00:00,349.356666408,0.0,0.0,0.0,49.8407270682,199.362908273,2.18921378592,0.0,2.18921378592
 07/10  23:00:00,299.99190731,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909257277,0.0,2.18909257277
 07/10  24:00:00,287.769709501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924356013,0.0,2.18924356013
 07/11  01:00:00,287.769707241,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911616015,0.0,2.18911616015
 07/11  02:00:00,287.76970729,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/11  03:00:00,287.769707283,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926334874,0.0,2.18926334874
 07/11  04:00:00,299.991905106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913887452,0.0,2.18913887452
 07/11  05:00:00,349.358007602,0.0,0.0,0.0,49.8407270682,199.362908273,4.36227161276,0.0,4.36227161276
 07/11  06:00:00,972.829843553,35.8295383793,479.865975881,0.0,49.8407270682,199.362908273,9.21750932948,7.02697780714,2.19053152234
 07/11  07:00:00,1070.59397237,30.2378933764,467.366190725,0.0,149.522181205,199.362908273,25.9749056564,19.4188161232,6.55608953315
 07/11  08:00:00,1609.7569594,32.7179009889,455.808126579,0.0,448.566543614,448.566543614,13.2273183792,0.0646545853712,13.1626637938
 07/11  09:00:00,1564.55687467,35.8807249306,444.110512296,0.0,448.566543614,448.566543614,13.175196486,0.0,13.175196486
 07/11  10:00:00,1514.45505473,38.0041746746,440.773576665,0.0,448.566543614,448.566543614,13.7687112187,0.0,13.7687112187
 07/11  11:00:00,1515.86247358,40.4485224457,439.733080856,0.0,448.566543614,448.566543614,17.02652006,0.0,17.02652006
 07/11  12:00:00,1465.87782938,38.880921457,441.152284382,0.0,448.566543614,398.725816546,19.8802717291,0.0,19.8802717291
 07/11  13:00:00,1518.41864376,44.2337427475,438.500892245,0.0,448.566543614,448.566543614,19.8602788448,0.0,19.8602788448
 07/11  14:00:00,1518.50551782,44.7303743327,438.253395224,0.0,448.566543614,448.566543614,13.1558320797,0.0,13.1558320797
 07/11  15:00:00,1520.31305074,45.288511752,440.220750296,0.0,448.566543614,448.566543614,10.9653677583,0.0,10.9653677583
 07/11  16:00:00,1573.80799968,50.0282537286,441.035967585,0.0,448.566543614,448.566543614,15.399525561,0.0,15.399525561
 07/11  17:00:00,1456.66386393,46.3260429454,440.353356395,0.0,348.885089477,398.725816546,8.75555190698,0.0,8.75555190698
 07/11  18:00:00,1253.78535146,37.92548918,443.578808916,0.0,249.203635341,299.044362409,8.74222364023,0.0,8.74222364023
 07/11  19:00:00,1229.95445477,36.1030128053,445.958989477,0.0,249.203635341,299.044362409,6.54832828705,0.0,6.54832828705
 07/11  20:00:00,1085.54111858,31.8131298169,455.356821721,0.0,149.522181205,249.203635341,4.3758484664,0.0,4.3758484664
 07/11  21:00:00,1121.54842335,30.3042393615,466.05944114,0.0,149.522181205,249.203635341,4.3624278705,0.0,4.3624278705
 07/11  22:00:00,349.356664216,0.0,0.0,0.0,49.8407270682,199.362908273,2.18914859607,0.0,2.18914859607
 07/11  23:00:00,299.991905199,0.0,0.0,0.0,24.9203635341,199.362908273,2.189023778,0.0,2.189023778
 07/11  24:00:00,436.561026705,1.22307588679,108.696800466,0.0,24.9203635341,199.362908273,2.18917168123,0.0,2.18917168123
 07/12  01:00:00,287.769705136,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903994355,0.0,2.18903994355
 07/12  02:00:00,287.769705155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/12  03:00:00,287.769705155,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918322036,0.0,2.18918322036
 07/12  04:00:00,299.991903079,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890552116,0.0,2.1890552116
 07/12  05:00:00,349.358004368,0.0,0.0,0.0,49.8407270682,199.362908273,4.36249647093,0.0,4.36249647093
 07/12  06:00:00,963.885605226,35.4050539757,471.092148835,0.0,49.8407270682,199.362908273,2.50531441913,0.31488191284,2.19043250629
 07/12  07:00:00,1061.27876067,30.2378933764,458.065144817,0.0,149.522181205,199.362908273,6.5571329294,0.0,6.5571329294
 07/12  08:00:00,1571.23151805,37.1045776461,414.895043278,0.0,448.566543614,448.566543614,13.1621541644,0.0,13.1621541644
 07/12  09:00:00,1536.60042311,42.3395081019,413.41343354,0.0,448.566543614,448.566543614,13.1739278236,0.0,13.1739278236
 07/12  10:00:00,1512.83244471,44.581672232,432.573489143,0.0,448.566543614,448.566543614,13.1812310958,0.0,13.1812310958
 07/12  11:00:00,1512.27525123,45.9785797972,430.615816248,0.0,448.566543614,448.566543614,17.6150689915,0.0,17.6150689915
 07/12  12:00:00,1466.3637558,40.7597165647,439.759439525,0.0,448.566543614,398.725816546,19.8772245947,0.0,19.8772245947
 07/12  13:00:00,1512.75392121,46.5699098337,430.500025005,0.0,448.566543614,448.566543614,19.8596070629,0.0,19.8596070629
 07/12  14:00:00,1511.18868878,47.5703942384,427.943248457,0.0,448.566543614,448.566543614,10.9650454424,0.0,10.9650454424
 07/12  15:00:00,1510.58176742,49.180167455,425.727011943,0.0,448.566543614,448.566543614,13.1545750554,0.0,13.1545750554
 07/12  16:00:00,1560.31092024,53.5725444352,422.170069146,0.0,448.566543614,448.566543614,15.3986751739,0.0,15.3986751739
 07/12  17:00:00,1450.27869245,47.4602248351,431.113797694,0.0,348.885089477,398.725816546,8.7551485073,0.0,8.7551485073
 07/12  18:00:00,1257.45808332,39.1596690633,445.958890442,0.0,249.203635341,299.044362409,8.74154070423,0.0,8.74154070423
 07/12  19:00:00,1238.86645134,36.4161301952,454.557875053,0.0,249.203635341,299.044362409,4.37238346062,0.0,4.37238346062
 07/12  20:00:00,1108.72026729,31.4513171263,478.897791644,0.0,149.522181205,249.203635341,6.55255576062,0.0,6.55255576062
 07/12  21:00:00,1134.04685172,30.2584390483,478.603673042,0.0,149.522181205,249.203635341,4.36238183718,0.0,4.36238183718
 07/12  22:00:00,349.356662325,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/12  23:00:00,299.991903153,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925521499,0.0,2.18925521499
 07/12  24:00:00,287.769705329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912700043,0.0,2.18912700043
 07/13  01:00:00,287.769703382,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926566281,0.0,2.18926566281
 07/13  02:00:00,287.76970333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913449999,0.0,2.18913449999
 07/13  03:00:00,287.76970346,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890031507,0.0,2.1890031507
 07/13  04:00:00,299.991901181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914238903,0.0,2.18914238903
 07/13  05:00:00,349.358000716,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104348573,0.0,2.19104348573
 07/13  06:00:00,890.304359675,35.0073093905,413.564936869,0.0,49.8407270682,199.362908273,4.63929129014,0.277894012657,4.36139727748
 07/13  07:00:00,990.598838637,30.2378933764,397.260866309,0.0,149.522181205,199.362908273,7.20561058673,0.648572215528,6.5570383712
 07/13  08:00:00,1593.18143033,36.9828264653,436.936204425,0.0,448.566543614,448.566543614,13.1587083561,0.0,13.1587083561
 07/13  09:00:00,1565.54985318,41.9414251894,439.042822616,0.0,448.566543614,448.566543614,13.1704198907,0.0,13.1704198907
 07/13  10:00:00,1495.71512159,44.3738947898,415.663970084,0.0,448.566543614,448.566543614,13.177488201,0.0,13.177488201
 07/13  11:00:00,1504.76667538,44.9115143094,424.174319708,0.0,448.566543614,448.566543614,17.614571601,0.0,17.614571601
 07/13  12:00:00,1469.27460134,40.3175040956,443.112523196,0.0,448.566543614,398.725816546,19.8792574998,0.0,19.8792574998
 07/13  13:00:00,1514.45296931,45.628219966,433.140784113,0.0,448.566543614,448.566543614,19.8582851995,0.0,19.8582851995
 07/13  14:00:00,1511.17119083,46.469481319,429.026683208,0.0,448.566543614,448.566543614,10.9697446839,0.0,10.9697446839
 07/13  15:00:00,1510.2305914,47.5938040715,426.962202177,0.0,448.566543614,448.566543614,10.962206888,0.0,10.962206888
 07/13  16:00:00,1558.83222739,50.7215845232,423.542356749,0.0,448.566543614,448.566543614,17.5967748494,0.0,17.5967748494
 07/13  17:00:00,1449.16979042,44.6952137618,432.769920633,0.0,348.885089477,398.725816546,8.75580218171,0.0,8.75580218171
 07/13  18:00:00,1260.027369,36.7683591703,450.919493712,0.0,249.203635341,299.044362409,6.56091823588,0.0,6.56091823588
 07/13  19:00:00,1231.1369926,34.3920627942,448.852489581,0.0,249.203635341,299.044362409,6.54847744425,0.0,6.54847744425
 07/13  20:00:00,1074.33295849,30.5750966202,445.386710628,0.0,149.522181205,249.203635341,6.55266050622,0.0,6.55266050622
 07/13  21:00:00,1117.42571819,30.2378933764,462.003088956,0.0,149.522181205,249.203635341,2.19127242989,0.0,2.19127242989
 07/13  22:00:00,349.356660526,0.0,0.0,0.0,49.8407270682,199.362908273,2.18883576836,0.0,2.18883576836
 07/13  23:00:00,299.991901374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899984765,0.0,2.18899984765
 07/13  24:00:00,287.769703435,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913880391,0.0,2.18913880391
 07/14  01:00:00,287.769701469,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890023172,0.0,2.1890023172
 07/14  02:00:00,287.769701321,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913784062,0.0,2.18913784062
 07/14  03:00:00,287.769701358,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890031235,0.0,2.1890031235
 07/14  04:00:00,299.991898978,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913841517,0.0,2.18913841517
 07/14  05:00:00,349.357997079,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104311439,0.0,2.19104311439
 07/14  06:00:00,910.168100305,34.8698956609,429.59157984,0.0,49.8407270682,199.362908273,3.34100791148,1.15047868225,2.19052922922
 07/14  07:00:00,1010.20603435,30.2378933764,413.370218506,0.0,149.522181205,199.362908273,8.32015276469,1.76321091911,6.55694184558
 07/14  08:00:00,1600.9918215,37.4588568151,442.386409613,0.0,448.566543614,448.566543614,13.1635360497,0.0,13.1635360497
 07/14  09:00:00,1540.55862168,42.3369511439,413.667779153,0.0,448.566543614,448.566543614,13.1755043614,0.0,13.1755043614
 07/14  10:00:00,1484.55084958,44.5647610893,405.551665072,0.0,448.566543614,448.566543614,15.3745460878,0.0,15.3745460878
 07/14  11:00:00,1505.22580703,44.2668570179,425.550866139,0.0,448.566543614,448.566543614,15.4118749114,0.0,15.4118749114
 07/14  12:00:00,1469.6782143,38.7820035731,445.051657453,0.0,448.566543614,398.725816546,19.877388124,0.0,19.877388124
 07/14  13:00:00,1511.88306798,44.6193187592,431.579805206,0.0,448.566543614,448.566543614,19.8591762201,0.0,19.8591762201
 07/14  14:00:00,1510.81053398,45.6063315838,429.529185386,0.0,448.566543614,448.566543614,10.964846684,0.0,10.964846684
 07/14  15:00:00,1512.04508672,46.866980877,429.503542976,0.0,448.566543614,448.566543614,13.1540899724,0.0,13.1540899724
 07/14  16:00:00,1565.03230718,51.5893861664,428.874650473,0.0,448.566543614,448.566543614,15.3974477235,0.0,15.3974477235
 07/14  17:00:00,1451.67804544,47.4866117603,432.486784758,0.0,348.885089477,398.725816546,8.75452033643,0.0,8.75452033643
 07/14  18:00:00,1252.73600643,39.3042321668,441.092267598,0.0,249.203635341,299.044362409,8.74084797414,0.0,8.74084797414
 07/14  19:00:00,1230.5155502,36.8533015611,445.769815072,0.0,249.203635341,299.044362409,4.3720305732,0.0,4.3720305732
 07/14  20:00:00,1090.50803151,31.8822652965,460.254621237,0.0,149.522181205,249.203635341,6.55194928166,0.0,6.55194928166
 07/14  21:00:00,1102.9284045,30.245370293,448.014884343,0.0,149.522181205,249.203635341,2.1910564416,0.0,2.1910564416
 07/14  22:00:00,349.356658214,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892555723,0.0,2.1892555723
 07/14  23:00:00,299.991899084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906535364,0.0,2.18906535364
 07/14  24:00:00,287.769701348,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920023847,0.0,2.18920023847
 07/15  01:00:00,237.928972332,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906151833,0.0,2.18906151833
 07/15  02:00:00,237.928972379,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919313368,0.0,2.18919313368
 07/15  03:00:00,237.92897239,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905525059,0.0,2.18905525059
 07/15  04:00:00,250.151170199,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918663796,0.0,2.18918663796
 07/15  05:00:00,274.596903195,0.0,0.0,0.0,24.9203635341,149.522181205,2.19121267031,0.0,2.19121267031
 07/15  06:00:00,971.465832936,35.0533303091,479.024337223,0.0,49.8407270682,199.362908273,4.36129661332,0.0,4.36129661332
 07/15  07:00:00,969.062612939,30.5321087717,465.239826747,0.0,49.8407270682,199.362908273,2.19330101009,0.0,2.19330101009
 07/15  08:00:00,1185.54001585,32.8161864513,430.32512248,0.0,249.203635341,249.203635341,6.54818401156,0.0,6.54818401156
 07/15  09:00:00,1171.54424218,33.8972595035,451.814803926,0.0,249.203635341,249.203635341,6.56029575026,0.0,6.56029575026
 07/15  10:00:00,1122.20464238,34.2680765385,450.994069186,0.0,249.203635341,249.203635341,8.73553229748,0.0,8.73553229748
 07/15  11:00:00,1122.01177575,33.4394190846,451.62807754,0.0,249.203635341,249.203635341,6.5654488819,0.0,6.5654488819
 07/15  12:00:00,1122.74885579,32.7128258772,453.093088421,0.0,249.203635341,249.203635341,8.73847397848,0.0,8.73847397848
 07/15  13:00:00,1121.21047546,33.143750232,451.124230579,0.0,249.203635341,249.203635341,6.55673272473,0.0,6.55673272473
 07/15  14:00:00,873.130155301,32.1656771897,453.227401142,0.0,74.7610906023,174.442544739,4.37175530167,0.0,4.37175530167
 07/15  15:00:00,874.978940592,31.9672354932,455.275519994,0.0,74.7610906023,174.442544739,6.54447240944,0.0,6.54447240944
 07/15  16:00:00,924.325548964,33.3432504384,454.35687637,0.0,74.7610906023,174.442544739,4.3705185725,0.0,4.3705185725
 07/15  17:00:00,884.13882869,34.3927489279,451.218277146,0.0,24.9203635341,149.522181205,2.19039342721,0.0,2.19039342721
 07/15  18:00:00,816.359343492,22.6284634359,419.081610409,0.0,24.9203635341,149.522181205,2.19063756199,0.0,2.19063756199
 07/15  19:00:00,730.563790688,19.5723633937,370.861405697,0.0,24.9203635341,149.522181205,4.36116544072,0.0,4.36116544072
 07/15  20:00:00,851.761100722,24.3185440226,461.792175793,0.0,24.9203635341,149.522181205,2.1906386885,0.0,2.1906386885
 07/15  21:00:00,718.965532777,16.5656671575,337.292874106,0.0,24.9203635341,149.522181205,2.19205217969,0.0,2.19205217969
 07/15  22:00:00,578.527839722,9.10064749624,228.709937469,0.0,24.9203635341,149.522181205,2.18924450267,0.0,2.18924450267
 07/15  23:00:00,440.043863429,4.99199004057,138.085763625,0.0,24.9203635341,149.522181205,2.18915661319,0.0,2.18915661319
 07/15  24:00:00,237.928972385,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915311118,0.0,2.18915311118
 07/16  01:00:00,237.928525079,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846988737,0.0,2.18846988737
 07/16  02:00:00,237.928525064,0.0,0.0,0.0,24.9203635341,149.522181205,2.18849275924,0.0,2.18849275924
 07/16  03:00:00,237.928524551,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  04:00:00,250.150722346,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851542181,0.0,2.18851542181
 07/16  05:00:00,274.596455272,0.0,0.0,0.0,24.9203635341,149.522181205,2.19060293368,0.0,2.19060293368
 07/16  06:00:00,293.270395441,0.135897320755,8.0498781879,0.0,24.9203635341,149.522181205,2.18851392327,0.0,2.18851392327
 07/16  07:00:00,817.589902625,23.3774042314,400.423268324,0.0,24.9203635341,149.522181205,2.18846332237,0.0,2.18846332237
 07/16  08:00:00,798.417957681,19.454968396,388.496846731,0.0,24.9203635341,149.522181205,2.18850428468,0.0,2.18850428468
 07/16  09:00:00,851.99342428,24.8722739925,469.356903526,0.0,24.9203635341,149.522181205,2.18852661042,0.0,2.18852661042
 07/16  10:00:00,744.227942626,19.8881050296,419.560557464,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  11:00:00,823.730343792,24.4758379312,490.380743882,0.0,24.9203635341,149.522181205,2.18990739386,0.0,2.18990739386
 07/16  12:00:00,756.984882372,19.383951097,432.843239475,0.0,24.9203635341,149.522181205,2.18992029149,0.0,2.18992029149
 07/16  13:00:00,832.103752219,23.957900942,499.291954471,0.0,24.9203635341,149.522181205,4.36370235487,0.0,4.36370235487
 07/16  14:00:00,756.6781803,19.1943134737,432.803498008,0.0,24.9203635341,149.522181205,2.18991377712,0.0,2.18991377712
 07/16  15:00:00,830.472823323,23.8755740399,497.782672623,0.0,24.9203635341,149.522181205,2.18851130655,0.0,2.18851130655
 07/16  16:00:00,800.871466357,19.4162718539,427.904425373,0.0,24.9203635341,149.522181205,2.18848928091,0.0,2.18848928091
 07/16  17:00:00,908.607896989,24.8932976933,489.340879238,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  18:00:00,840.840344713,20.4285736116,430.111499778,0.0,24.9203635341,149.522181205,2.18851150412,0.0,2.18851150412
 07/16  19:00:00,889.179584044,25.1262358284,494.059661012,0.0,24.9203635341,149.522181205,2.18848948646,0.0,2.18848948646
 07/16  20:00:00,826.455489508,19.4705048033,432.520154602,0.0,24.9203635341,149.522181205,2.18851171552,0.0,2.18851171552
 07/16  21:00:00,878.113086342,21.9824742632,461.189258966,0.0,24.9203635341,149.522181205,2.19062085108,0.0,2.19062085108
 07/16  22:00:00,739.717559183,16.1966108895,361.041265149,0.0,24.9203635341,149.522181205,2.18850911655,0.0,2.18850911655
 07/16  23:00:00,429.283026745,3.16217244511,129.37782148,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/16  24:00:00,487.133270958,8.89680151511,193.680281222,0.0,24.9203635341,149.522181205,2.18848709104,0.0,2.18848709104
 07/17  01:00:00,364.58763765,0.815383924528,50.0882945939,0.0,24.9203635341,199.362908273,2.1892348252,0.0,2.1892348252
 07/17  02:00:00,287.769695651,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890358173,0.0,2.1890358173
 07/17  03:00:00,287.769695659,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916007349,0.0,2.18916007349
 07/17  04:00:00,299.991893478,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901590524,0.0,2.18901590524
 07/17  05:00:00,349.357987697,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102571971,0.0,2.19102571971
 07/17  06:00:00,936.315091489,33.7343476689,445.192336285,0.0,49.8407270682,199.362908273,2.53048050945,0.339835967354,2.19064454209
 07/17  07:00:00,1042.84565594,30.6865114785,439.251275164,0.0,149.522181205,199.362908273,8.73499977377,0.0,8.73499977377
 07/17  08:00:00,1606.88615139,35.4632406211,450.192102424,0.0,448.566543614,448.566543614,10.9730427514,0.0,10.9730427514
 07/17  09:00:00,1562.17942632,39.3947414672,438.219137592,0.0,448.566543614,448.566543614,13.1761630906,0.0,13.1761630906
 07/17  10:00:00,1516.81761866,42.5526163614,438.600025959,0.0,448.566543614,448.566543614,15.3708571982,0.0,15.3708571982
 07/17  11:00:00,1519.86516841,43.1353581671,441.64222833,0.0,448.566543614,448.566543614,15.4112508927,0.0,15.4112508927
 07/17  12:00:00,1469.20340429,38.4010455711,445.430095324,0.0,448.566543614,398.725816546,19.8752722002,0.0,19.8752722002
 07/17  13:00:00,1522.06914285,44.6729764152,442.096068048,0.0,448.566543614,448.566543614,19.8562207242,0.0,19.8562207242
 07/17  14:00:00,1520.62318237,46.268827523,439.44539081,0.0,448.566543614,448.566543614,10.9649845393,0.0,10.9649845393
 07/17  15:00:00,1521.4386822,49.0836256289,437.474876501,0.0,448.566543614,448.566543614,13.1518341244,0.0,13.1518341244
 07/17  16:00:00,1573.4564907,54.7004535727,435.521518652,0.0,448.566543614,448.566543614,15.3961032234,0.0,15.3961032234
 07/17  17:00:00,1459.88948851,49.9768330382,439.898610791,0.0,348.885089477,398.725816546,8.75514973985,0.0,8.75514973985
 07/17  18:00:00,1261.52861634,42.0450767261,449.456833673,0.0,249.203635341,299.044362409,6.56028092796,0.0,6.56028092796
 07/17  19:00:00,1235.76424236,39.4892379641,449.864664671,0.0,249.203635341,299.044362409,6.54810265529,0.0,6.54810265529
 07/17  20:00:00,1093.02026763,33.8222916503,452.368162544,0.0,149.522181205,249.203635341,6.55286191889,0.0,6.55286191889
 07/17  21:00:00,1122.19638984,30.713191937,466.298474821,0.0,149.522181205,249.203635341,2.19136243593,0.0,2.19136243593
 07/17  22:00:00,639.231119147,9.84084059492,228.660579833,0.0,49.8407270682,199.362908273,2.18922786818,0.0,2.18922786818
 07/17  23:00:00,738.549427522,13.5662061291,340.19985093,0.0,24.9203635341,199.362908273,2.18921702291,0.0,2.18921702291
 07/17  24:00:00,394.820784837,1.22307588679,66.9566268657,0.0,24.9203635341,199.362908273,2.18920736769,0.0,2.18920736769
 07/18  01:00:00,397.39458137,1.22307588679,69.530416206,0.0,24.9203635341,199.362908273,2.18914798818,0.0,2.18914798818
 07/18  02:00:00,287.769693784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917821554,0.0,2.18917821554
 07/18  03:00:00,287.769693744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903116795,0.0,2.18903116795
 07/18  04:00:00,299.991891471,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915185995,0.0,2.18915185995
 07/18  05:00:00,460.441103384,1.22307588679,70.9886409964,0.0,49.8407270682,199.362908273,2.19133526311,0.0,2.19133526311
 07/18  06:00:00,934.002836472,37.4941373231,430.576875812,0.0,49.8407270682,199.362908273,2.19050418126,0.0,2.19050418126
 07/18  07:00:00,1061.68972074,30.4025835215,458.311459163,0.0,149.522181205,199.362908273,6.55678026753,0.0,6.55678026753
 07/18  08:00:00,1601.87488694,41.3532113315,439.290885888,0.0,448.566543614,448.566543614,13.1617063843,0.0,13.1617063843
 07/18  09:00:00,1560.30709617,47.6953315484,428.046231898,0.0,448.566543614,448.566543614,13.1730124346,0.0,13.1730124346
 07/18  10:00:00,1517.02572675,50.8452689565,430.628918068,0.0,448.566543614,448.566543614,13.1793536821,0.0,13.1793536821
 07/18  11:00:00,1522.71104357,51.1257800632,437.299612342,0.0,448.566543614,448.566543614,17.6106299923,0.0,17.6106299923
 07/18  12:00:00,1470.73708716,44.9846488504,441.530479286,0.0,448.566543614,398.725816546,19.8778338052,0.0,19.8778338052
 07/18  13:00:00,1525.61667423,52.2591570799,439.095360548,0.0,448.566543614,448.566543614,19.8554234048,0.0,19.8554234048
 07/18  14:00:00,1522.14144061,54.1533807844,433.630154583,0.0,448.566543614,448.566543614,10.9682628144,0.0,10.9682628144
 07/18  15:00:00,1520.27102121,57.831503686,426.774360701,0.0,448.566543614,448.566543614,10.9619446466,0.0,10.9619446466
 07/18  16:00:00,1574.38276079,63.4046945012,427.18896313,0.0,448.566543614,448.566543614,15.3951147859,0.0,15.3951147859
 07/18  17:00:00,1463.39597707,56.1920947801,437.65976261,0.0,348.885089477,398.725816546,10.9376786748,0.0,10.9376786748
 07/18  18:00:00,1263.98065652,44.0381040252,450.656915451,0.0,249.203635341,299.044362409,6.56016077381,0.0,6.56016077381
 07/18  19:00:00,1236.88637331,39.8398633846,451.456147283,0.0,249.203635341,299.044362409,6.54819420538,0.0,6.54819420538
 07/18  20:00:00,1092.34956943,33.0170242147,452.633621477,0.0,149.522181205,249.203635341,4.37473293648,0.0,4.37473293648
 07/18  21:00:00,1120.1792063,30.6375026616,464.35698279,0.0,149.522181205,249.203635341,4.36225386556,0.0,4.36225386556
 07/18  22:00:00,578.647155152,5.05993870095,174.861002294,0.0,49.8407270682,199.362908273,2.18905822849,0.0,2.18905822849
 07/18  23:00:00,663.098420234,10.2656904325,279.363310136,0.0,24.9203635341,199.362908273,2.18918009828,0.0,2.18918009828
 07/18  24:00:00,593.602971811,13.0190487029,241.884150177,0.0,24.9203635341,199.362908273,2.18916609596,0.0,2.18916609596
 07/19  01:00:00,646.535744915,10.1588582973,274.923045279,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/19  02:00:00,479.6655893,5.05993870095,137.727548451,0.0,24.9203635341,199.362908273,2.18914735057,0.0,2.18914735057
 07/19  03:00:00,287.769691983,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921181511,0.0,2.18921181511
 07/19  04:00:00,418.026574924,1.22307588679,77.9402032885,0.0,24.9203635341,199.362908273,2.18911398959,0.0,2.18911398959
 07/19  05:00:00,349.357982875,0.0,0.0,0.0,49.8407270682,199.362908273,4.36234861772,0.0,4.36234861772
 07/19  06:00:00,968.788146003,40.5473234309,462.322304596,0.0,49.8407270682,199.362908273,2.1904897981,0.0,2.1904897981
 07/19  07:00:00,1072.74860202,30.2378933764,469.535036964,0.0,149.522181205,199.362908273,6.55703446947,0.0,6.55703446947
 07/19  08:00:00,1602.72431623,37.6205674228,443.872966942,0.0,448.566543614,448.566543614,13.1574113419,0.0,13.1574113419
 07/19  09:00:00,1562.63024753,44.2863044976,433.834095841,0.0,448.566543614,448.566543614,13.1679936612,0.0,13.1679936612
 07/19  10:00:00,1517.37061122,45.734311672,436.33655338,0.0,448.566543614,448.566543614,13.1741101566,0.0,13.1741101566
 07/19  11:00:00,1518.94537833,47.7602953233,436.081636546,0.0,448.566543614,448.566543614,15.4114856341,0.0,15.4114856341
 07/19  12:00:00,1468.75185112,43.3216732664,440.565123144,0.0,448.566543614,398.725816546,19.8775856379,0.0,19.8775856379
 07/19  13:00:00,1527.87812037,49.7943224495,444.670270462,0.0,448.566543614,448.566543614,19.8552887145,0.0,19.8552887145
 07/19  14:00:00,1526.73285038,49.9937084952,444.078210571,0.0,448.566543614,448.566543614,13.1527324333,0.0,13.1527324333
 07/19  15:00:00,1524.22885927,49.9614146507,441.142549325,0.0,448.566543614,448.566543614,10.9635061485,0.0,10.9635061485
 07/19  16:00:00,1572.73093497,49.356499112,441.230217568,0.0,448.566543614,448.566543614,15.3945585326,0.0,15.3945585326
 07/19  17:00:00,1454.7334453,42.0184615005,442.721297376,0.0,348.885089477,398.725816546,8.75427638666,0.0,8.75427638666
 07/19  18:00:00,1254.64321825,34.3225126752,448.321077186,0.0,249.203635341,299.044362409,8.74022896835,0.0,8.74022896835
 07/19  19:00:00,1232.77026749,33.1773214058,452.020329185,0.0,249.203635341,299.044362409,4.37192827652,0.0,4.37192827652
 07/19  20:00:00,1092.9111388,30.9710127212,455.430081571,0.0,149.522181205,249.203635341,6.55212944105,0.0,6.55212944105
 07/19  21:00:00,1112.3962002,30.2749271832,456.936555724,0.0,149.522181205,249.203635341,2.19101803248,0.0,2.19101803248
 07/19  22:00:00,349.356648952,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920431639,0.0,2.18920431639
 07/19  23:00:00,299.991889833,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914216071,0.0,2.18914216071
 07/19  24:00:00,287.769692111,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899198261,0.0,2.18899198261
 07/20  01:00:00,287.769690365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910518835,0.0,2.18910518835
 07/20  02:00:00,489.773856852,1.22307588679,161.909497438,0.0,24.9203635341,199.362908273,2.18916763415,0.0,2.18916763415
 07/20  03:00:00,287.769690284,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906687019,0.0,2.18906687019
 07/20  04:00:00,299.991888112,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918089149,0.0,2.18918089149
 07/20  05:00:00,349.357979306,0.0,0.0,0.0,49.8407270682,199.362908273,2.19104081866,0.0,2.19104081866
 07/20  06:00:00,922.923326339,40.949475833,417.720108432,0.0,49.8407270682,199.362908273,2.19051505278,0.0,2.19051505278
 07/20  07:00:00,1037.01329742,30.2378933764,435.908966842,0.0,149.522181205,199.362908273,6.55643320829,0.0,6.55643320829
 07/20  08:00:00,1602.42332007,39.6568309824,441.535723158,0.0,448.566543614,448.566543614,13.1610234896,0.0,13.1610234896
 07/20  09:00:00,1561.04312897,44.9133732101,431.564249426,0.0,448.566543614,448.566543614,13.1720246595,0.0,13.1720246595
 07/20  10:00:00,1516.89542618,49.3586570348,431.922076325,0.0,448.566543614,448.566543614,13.1780739797,0.0,13.1780739797
 07/20  11:00:00,1517.41935955,48.0778345116,433.682790483,0.0,448.566543614,448.566543614,17.6084244506,0.0,17.6084244506
 07/20  12:00:00,1466.93031732,44.0852829415,437.039464554,0.0,448.566543614,398.725816546,19.874462068,0.0,19.874462068
 07/20  13:00:00,1523.01581671,50.5132988205,437.689079175,0.0,448.566543614,448.566543614,17.6481256882,0.0,17.6481256882
 07/20  14:00:00,1528.48356158,51.4012126694,444.293963538,0.0,448.566543614,448.566543614,13.1559928298,0.0,13.1559928298
 07/20  15:00:00,1534.27625639,52.9651649173,449.544387605,0.0,448.566543614,448.566543614,10.9625667514,0.0,10.9625667514
 07/20  16:00:00,1594.94803029,55.1147096477,458.365921172,0.0,448.566543614,448.566543614,15.3958198787,0.0,15.3958198787
 07/20  17:00:00,1477.07650322,46.6987794784,460.856732936,0.0,348.885089477,398.725816546,8.75373064977,0.0,8.75373064977
 07/20  18:00:00,1266.09647414,37.3362967941,461.46431046,0.0,249.203635341,299.044362409,8.74012525271,0.0,8.74012525271
 07/20  19:00:00,1241.47975328,35.9761578448,461.104600454,0.0,249.203635341,299.044362409,4.37215505052,0.0,4.37215505052
 07/20  20:00:00,1098.57789807,31.8525028465,462.480094078,0.0,149.522181205,249.203635341,6.55192136972,0.0,6.55192136972
 07/20  21:00:00,1114.62337171,30.4937528358,459.225968258,0.0,149.522181205,249.203635341,4.3620365172,0.0,4.3620365172
 07/20  22:00:00,349.356647291,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 07/20  23:00:00,498.655905672,1.22307588679,158.569389197,0.0,24.9203635341,199.362908273,2.18907648684,0.0,2.18907648684
 07/20  24:00:00,287.76969048,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919113428,0.0,2.18919113428
 07/21  01:00:00,411.751870876,0.815383924528,97.252442702,0.0,24.9203635341,199.362908273,2.18903439372,0.0,2.18903439372
 07/21  02:00:00,347.804343115,0.407691962264,46.6697887605,0.0,24.9203635341,199.362908273,2.18914689339,0.0,2.18914689339
 07/21  03:00:00,287.76968888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899041451,0.0,2.18899041451
 07/21  04:00:00,299.991886633,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910152387,0.0,2.18910152387
 07/21  05:00:00,519.852080066,1.22307588679,130.399514934,0.0,49.8407270682,199.362908273,2.19128903751,0.0,2.19128903751
