Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/21  06:00:00,922.184318189,40.0668027966,417.157672082,0.0,49.8407270682,199.362908273,4.36088223258,0.0,4.36088223258
 07/21  07:00:00,1023.8696958,30.2378933764,423.721473096,0.0,149.522181205,199.362908273,6.55516842036,0.0,6.55516842036
 07/21  08:00:00,1598.64432562,41.2565254347,436.157040371,0.0,448.566543614,448.566543614,10.9705440417,0.0,10.9705440417
 07/21  09:00:00,1564.15620948,46.6062677957,432.989754257,0.0,448.566543614,448.566543614,13.1743726327,0.0,13.1743726327
 07/21  10:00:00,1518.71787274,50.2197615719,433.080325236,0.0,448.566543614,448.566543614,15.3719699199,0.0,15.3719699199
 07/21  11:00:00,1523.09504107,52.8168537011,435.927697318,0.0,448.566543614,448.566543614,15.4074882191,0.0,15.4074882191
 07/21  12:00:00,1473.84380592,47.8808665155,442.532238322,0.0,448.566543614,398.725816546,19.868943671,0.0,19.868943671
 07/21  13:00:00,1537.88260823,55.2596738434,450.212856603,0.0,448.566543614,448.566543614,19.8540641772,0.0,19.8540641772
 07/21  14:00:00,1553.59270909,58.5241095856,460.527057827,0.0,448.566543614,448.566543614,10.9675689207,0.0,10.9675689207
 07/21  15:00:00,1559.6346425,66.1238846177,457.836268495,0.0,448.566543614,448.566543614,10.9610280033,0.0,10.9610280033
 07/21  16:00:00,1606.12155249,70.6131299648,450.940268361,0.0,448.566543614,448.566543614,15.3951751191,0.0,15.3951751191
 07/21  17:00:00,1475.97796294,57.5418483669,447.280049943,0.0,348.885089477,398.725816546,10.9375504928,0.0,10.9375504928
 07/21  18:00:00,1258.71627121,44.1724073477,446.169247188,0.0,249.203635341,299.044362409,6.56033127062,0.0,6.56033127062
 07/21  19:00:00,1230.97251789,38.7088029392,444.635354751,0.0,249.203635341,299.044362409,4.37182542344,0.0,4.37182542344
 07/21  20:00:00,1091.19369978,32.2440256019,452.034905394,0.0,149.522181205,249.203635341,6.55250361265,0.0,6.55250361265
 07/21  21:00:00,1115.49462512,30.7979930806,459.51191887,0.0,149.522181205,249.203635341,4.36242805054,0.0,4.36242805054
 07/21  22:00:00,587.905113149,7.28413907973,186.804202647,0.0,49.8407270682,199.362908273,2.18920526062,0.0,2.18920526062
 07/21  23:00:00,687.705859597,10.9282140021,292.587988005,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/21  24:00:00,481.185073298,5.10070789718,137.731508345,0.0,24.9203635341,199.362908273,2.18920489283,0.0,2.18920489283
 07/22  01:00:00,273.221610871,0.407691962264,21.9278298649,0.0,24.9203635341,149.522181205,2.18909087705,0.0,2.18909087705
 07/22  02:00:00,310.808268435,0.815383924528,46.1496614129,0.0,24.9203635341,149.522181205,2.18919891177,0.0,2.18919891177
 07/22  03:00:00,237.928960176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18917314164,0.0,2.18917314164
 07/22  04:00:00,250.15115796,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901524043,0.0,2.18901524043
 07/22  05:00:00,274.596883902,0.0,0.0,0.0,24.9203635341,149.522181205,2.19125613233,0.0,2.19125613233
 07/22  06:00:00,940.784414964,37.4384250086,437.414175166,0.0,49.8407270682,199.362908273,4.361007268,0.0,4.361007268
 07/22  07:00:00,942.487263896,30.2378933764,438.958720025,0.0,49.8407270682,199.362908273,2.19296917442,0.0,2.19296917442
 07/22  08:00:00,1206.41914882,31.5143527743,452.408736059,0.0,249.203635341,249.203635341,6.5477649294,0.0,6.5477649294
 07/22  09:00:00,1168.98534358,33.1582776723,449.994938633,0.0,249.203635341,249.203635341,6.55948105747,0.0,6.55948105747
 07/22  10:00:00,1117.48531805,35.1401146635,445.402753307,0.0,249.203635341,249.203635341,6.55692001316,0.0,6.55692001316
 07/22  11:00:00,1119.08865384,34.7155395712,447.428891491,0.0,249.203635341,249.203635341,8.74599765869,0.0,8.74599765869
 07/22  12:00:00,1120.07835183,34.8949448318,448.24051432,0.0,249.203635341,249.203635341,6.5585055002,0.0,6.5585055002
 07/22  13:00:00,1119.76554262,34.3677317097,448.455361013,0.0,249.203635341,249.203635341,8.73405593327,0.0,8.73405593327
 07/22  14:00:00,872.306583719,33.5315646721,451.04730332,0.0,74.7610906023,174.442544739,4.37199918588,0.0,4.37199918588
 07/22  15:00:00,875.379568065,33.6816838534,453.978743762,0.0,74.7610906023,174.442544739,4.36903815619,0.0,4.36903815619
 07/22  16:00:00,923.264009426,32.4054920599,454.233129739,0.0,74.7610906023,174.442544739,6.5455832014,0.0,6.5455832014
 07/22  17:00:00,887.873246366,30.8889686327,458.45649159,0.0,24.9203635341,149.522181205,2.1904280653,0.0,2.1904280653
 07/22  18:00:00,416.551847136,0.815383924528,93.1545028299,0.0,24.9203635341,149.522181205,2.19046531695,0.0,2.19046531695
 07/22  19:00:00,327.789661411,0.407691962264,42.2015815311,0.0,24.9203635341,149.522181205,2.19050500207,0.0,2.19050500207
 07/22  20:00:00,598.634915299,13.3452022727,253.592734989,0.0,24.9203635341,149.522181205,2.19054228988,0.0,2.19054228988
 07/22  21:00:00,299.041723205,0.0,0.0,0.0,24.9203635341,149.522181205,4.36357935305,0.0,4.36357935305
 07/22  22:00:00,274.595553455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915487108,0.0,2.18915487108
 07/22  23:00:00,250.151157851,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899674761,0.0,2.18899674761
 07/22  24:00:00,237.92896001,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910458375,0.0,2.18910458375
 07/23  01:00:00,237.928515023,0.0,0.0,0.0,24.9203635341,149.522181205,1.64675299924,0.0,1.64675299924
 07/23  02:00:00,237.928514991,0.0,0.0,0.0,24.9203635341,149.522181205,0.561237883171,0.0,0.561237883171
 07/23  03:00:00,237.928515567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882740277,0.0,2.1882740277
 07/23  04:00:00,250.150713409,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827620082,0.0,2.18827620082
 07/23  05:00:00,274.596437976,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903711953,0.0,2.1903711953
 07/23  06:00:00,289.309233465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845110739,0.0,2.18845110739
 07/23  07:00:00,296.666295182,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  08:00:00,296.666295251,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845286451,0.0,2.18845286451
 07/23  09:00:00,259.999702387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845459149,0.0,2.18845459149
 07/23  10:00:00,530.276503968,14.1995670926,254.03594632,0.0,24.9203635341,149.522181205,2.18845730746,0.0,2.18845730746
 07/23  11:00:00,211.111797188,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979900354,0.0,2.18979900354
 07/23  12:00:00,599.343778838,13.9588207786,285.050648015,0.0,24.9203635341,149.522181205,2.18985453225,0.0,2.18985453225
 07/23  13:00:00,544.822022758,11.9134204188,239.557344811,0.0,24.9203635341,149.522181205,2.19191904378,0.0,2.19191904378
 07/23  14:00:00,556.294778277,12.3673026695,261.770028686,0.0,24.9203635341,149.522181205,2.18985606702,0.0,2.18985606702
 07/23  15:00:00,513.040363355,12.1100242345,230.963480561,0.0,24.9203635341,149.522181205,2.18843576745,0.0,2.18843576745
 07/23  16:00:00,259.999702533,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843690783,0.0,2.18843690783
 07/23  17:00:00,296.666295886,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843861278,0.0,2.18843861278
 07/23  18:00:00,296.666295297,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/23  19:00:00,272.221899767,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844030545,0.0,2.18844030545
 07/23  20:00:00,280.76556694,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844198867,0.0,2.18844198867
 07/23  21:00:00,299.040833755,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039787011,0.0,2.19039787011
 07/23  22:00:00,274.595109072,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839744653,0.0,2.18839744653
 07/23  23:00:00,250.150713372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839916349,0.0,2.18839916349
 07/23  24:00:00,237.928514988,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/24  01:00:00,287.76968391,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910318282,0.0,2.18910318282
 07/24  02:00:00,287.769684098,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894055706,0.0,2.18894055706
 07/24  03:00:00,287.769684114,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890431764,0.0,2.1890431764
 07/24  04:00:00,299.991882031,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914547655,0.0,2.18914547655
 07/24  05:00:00,462.965429048,12.1221263859,62.3263918437,0.0,49.8407270682,199.362908273,2.19129587947,0.0,2.19129587947
 07/24  06:00:00,719.827982649,34.038100876,240.025427699,0.0,49.8407270682,199.362908273,36.9188424155,32.5581474419,4.36069497362
 07/24  07:00:00,964.187920523,30.2378933764,374.933762087,0.0,149.522181205,199.362908273,32.3666445459,25.8108097295,6.55583481637
 07/24  08:00:00,1572.4807688,36.6230427497,418.941476377,0.0,448.566543614,448.566543614,11.7041547275,0.733822521419,10.970332206
 07/24  09:00:00,1569.75481504,40.556278741,444.633068277,0.0,448.566543614,448.566543614,13.1828467741,0.0080858955993,13.1747608785
 07/24  10:00:00,1505.01505155,42.8682705364,426.469666207,0.0,448.566543614,448.566543614,15.368120514,0.0,15.368120514
 07/24  11:00:00,1504.8343299,43.7929028372,425.360779393,0.0,448.566543614,448.566543614,15.4068127162,0.0,15.4068127162
 07/24  12:00:00,1474.68238391,38.9699179933,449.868105506,0.0,448.566543614,398.725816546,19.868015556,0.0,19.868015556
 07/24  13:00:00,1516.56578239,45.2688281627,435.613199741,0.0,448.566543614,448.566543614,17.648024693,0.0,17.648024693
 07/24  14:00:00,1512.29577666,46.7783438644,429.84253845,0.0,448.566543614,448.566543614,13.1560140011,0.0,13.1560140011
 07/24  15:00:00,1514.63430348,47.0632533973,431.896590969,0.0,448.566543614,448.566543614,10.9610923896,0.0,10.9610923896
 07/24  16:00:00,1560.59008801,50.1449869465,425.876986233,0.0,448.566543614,448.566543614,15.3923444563,0.0,15.3923444563
 07/24  17:00:00,1452.9945531,45.2983475531,435.991645835,0.0,348.885089477,398.725816546,8.75306262899,0.0,8.75306262899
 07/24  18:00:00,1271.14897083,36.9719875181,461.837547861,0.0,249.203635341,299.044362409,8.7403720037,0.0,8.7403720037
 07/24  19:00:00,1252.09720479,32.8826310864,471.32219152,0.0,249.203635341,299.044362409,4.37175475416,0.0,4.37175475416
 07/24  20:00:00,1101.97646436,30.2754590615,464.786251039,0.0,149.522181205,249.203635341,6.55162420388,0.0,6.55162420388
 07/24  21:00:00,1136.35573415,30.2378933764,480.933135718,0.0,149.522181205,249.203635341,2.19127152809,0.0,2.19127152809
 07/24  22:00:00,349.356640934,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917701986,0.0,2.18917701986
 07/24  23:00:00,299.991881867,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911878307,0.0,2.18911878307
 07/24  24:00:00,287.769684186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895583004,0.0,2.18895583004
 07/25  01:00:00,287.769682763,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905512935,0.0,2.18905512935
 07/25  02:00:00,287.769682857,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915488136,0.0,2.18915488136
 07/25  03:00:00,287.769682802,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898992025,0.0,2.18898992025
 07/25  04:00:00,299.99188055,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908965502,0.0,2.18908965502
 07/25  05:00:00,349.357967009,0.0,0.0,0.0,49.8407270682,199.362908273,2.19118398789,0.0,2.19118398789
 07/25  06:00:00,521.223891897,34.7555304942,46.1584699627,0.0,49.8407270682,199.362908273,15.2964776335,13.1060076328,2.19047000069
 07/25  07:00:00,818.244045413,30.2378933764,234.372127292,0.0,149.522181205,199.362908273,23.4015574748,16.8450122665,6.55654520827
 07/25  08:00:00,1535.68315061,35.7254856821,388.953971236,0.0,448.566543614,448.566543614,13.3731706057,0.212982046267,13.1601885595
 07/25  09:00:00,1559.04385605,39.8894541132,436.937899093,0.0,448.566543614,448.566543614,13.1705243338,0.0,13.1705243338
 07/25  10:00:00,1513.3644794,42.4359083962,435.251467806,0.0,448.566543614,448.566543614,13.1759479146,0.0,13.1759479146
 07/25  11:00:00,1496.53019441,42.6339227113,418.215624303,0.0,448.566543614,448.566543614,17.6088908648,0.0,17.6088908648
 07/25  12:00:00,1467.33996453,37.7692483403,443.726375649,0.0,448.566543614,398.725816546,19.8680967883,0.0,19.8680967883
 07/25  13:00:00,1516.31957982,43.6977010769,436.938139299,0.0,448.566543614,448.566543614,17.6466988626,0.0,17.6466988626
 07/25  14:00:00,1513.284877,44.8226008937,432.787385001,0.0,448.566543614,448.566543614,10.9631078045,0.0,10.9631078045
 07/25  15:00:00,1516.36003565,45.52721855,435.158373314,0.0,448.566543614,448.566543614,13.1515702321,0.0,13.1515702321
 07/25  16:00:00,1560.43411485,49.7978803819,426.06812632,0.0,448.566543614,448.566543614,15.3927940029,0.0,15.3927940029
 07/25  17:00:00,1449.27858116,45.627455559,431.946576399,0.0,348.885089477,398.725816546,8.75369115139,0.0,8.75369115139
 07/25  18:00:00,1266.59199539,37.4189289485,456.83363751,0.0,249.203635341,299.044362409,6.55992470302,0.0,6.55992470302
 07/25  19:00:00,1243.56741828,34.6774178476,460.997622247,0.0,249.203635341,299.044362409,6.54742134524,0.0,6.54742134524
 07/25  20:00:00,1111.2247385,30.6037747274,473.706215232,0.0,149.522181205,249.203635341,6.55156410556,0.0,6.55156410556
 07/25  21:00:00,1115.33569725,30.2400128531,460.585136931,0.0,149.522181205,249.203635341,2.19124468588,0.0,2.19124468588
 07/25  22:00:00,349.356639751,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897903784,0.0,2.18897903784
 07/25  23:00:00,299.991880565,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907861749,0.0,2.18907861749
 07/25  24:00:00,287.769682776,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917798363,0.0,2.18917798363
 07/26  01:00:00,287.769681173,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900906214,0.0,2.18900906214
 07/26  02:00:00,287.769681155,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/26  03:00:00,287.76968117,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910632186,0.0,2.18910632186
 07/26  04:00:00,299.991879142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893912461,0.0,2.18893912461
 07/26  05:00:00,349.357965963,0.0,0.0,0.0,49.8407270682,199.362908273,4.36241521164,0.0,4.36241521164
 07/26  06:00:00,876.011716057,34.8286416527,392.629477877,0.0,49.8407270682,199.362908273,3.9071732507,1.71666990006,2.19050335064
 07/26  07:00:00,973.899707394,30.2378933764,384.871839278,0.0,149.522181205,199.362908273,11.9745839202,5.41792972685,6.55665419339
 07/26  08:00:00,1556.97430523,37.3197222311,406.234363468,0.0,448.566543614,448.566543614,13.1552481882,0.0,13.1552481882
 07/26  09:00:00,1569.88434657,41.1139143451,445.170973282,0.0,448.566543614,448.566543614,13.1649260694,0.0,13.1649260694
 07/26  10:00:00,1504.1199565,43.4557813927,424.987089952,0.0,448.566543614,448.566543614,13.1701523806,0.0,13.1701523806
 07/26  11:00:00,1510.75823726,44.6982362344,430.379375282,0.0,448.566543614,448.566543614,15.4075296082,0.0,15.4075296082
 07/26  12:00:00,1470.10249111,39.8551127838,444.403050327,0.0,448.566543614,398.725816546,19.8672999341,0.0,19.8672999341
 07/26  13:00:00,1515.33678183,46.3475733681,433.305481987,0.0,448.566543614,448.566543614,19.8513477163,0.0,19.8513477163
 07/26  14:00:00,1510.97816825,47.7443409143,427.5589511,0.0,448.566543614,448.566543614,10.9661116745,0.0,10.9661116745
 07/26  15:00:00,1511.96154352,46.4094269673,429.877675943,0.0,448.566543614,448.566543614,10.960848237,0.0,10.960848237
 07/26  16:00:00,1562.80158291,46.3458472843,431.887645035,0.0,448.566543614,448.566543614,15.3915931369,0.0,15.3915931369
 07/26  17:00:00,1451.4618158,43.4259826358,436.331287509,0.0,348.885089477,398.725816546,8.75267707871,0.0,8.75267707871
 07/26  18:00:00,1266.18505286,36.5087967468,457.336832359,0.0,249.203635341,299.044362409,8.73993923708,0.0,8.73993923708
 07/26  19:00:00,1255.9747089,32.6773137956,475.405021225,0.0,249.203635341,299.044362409,4.37153438721,0.0,4.37153438721
 07/26  20:00:00,1115.85842896,30.2619848489,478.681698536,0.0,149.522181205,249.203635341,6.55166066447,0.0,6.55166066447
 07/26  21:00:00,1118.11742425,30.2378933764,462.694830769,0.0,149.522181205,249.203635341,2.19115290633,0.0,2.19115290633
 07/26  22:00:00,349.356638149,0.0,0.0,0.0,49.8407270682,199.362908273,2.18916578894,0.0,2.18916578894
 07/26  23:00:00,299.991879084,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899739823,0.0,2.18899739823
 07/26  24:00:00,287.769681378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909437528,0.0,2.18909437528
 07/27  01:00:00,287.769680193,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892426162,0.0,2.18892426162
 07/27  02:00:00,287.769680118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901930988,0.0,2.18901930988
 07/27  03:00:00,287.769680126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911406024,0.0,2.18911406024
 07/27  04:00:00,299.991877879,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894477346,0.0,2.18894477346
 07/27  05:00:00,349.357962788,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102747898,0.0,2.19102747898
 07/27  06:00:00,891.923877549,35.4855179342,404.174047564,0.0,49.8407270682,199.362908273,2.27056318387,0.080075869113,2.19048731476
 07/27  07:00:00,974.454140506,30.2378933764,385.707742222,0.0,149.522181205,199.362908273,7.38634811408,0.830410172115,6.55593794197
 07/27  08:00:00,1539.95326901,34.750088017,394.423734627,0.0,448.566543614,448.566543614,13.1586454593,0.0,13.1586454593
 07/27  09:00:00,1540.15340286,37.5308930098,422.942279689,0.0,448.566543614,448.566543614,13.1687649749,0.0,13.1687649749
 07/27  10:00:00,1524.38429962,38.7949025169,450.966146092,0.0,448.566543614,448.566543614,13.1739563193,0.0,13.1739563193
 07/27  11:00:00,1522.68670491,40.1449781239,446.861103018,0.0,448.566543614,448.566543614,15.4072975903,0.0,15.4072975903
 07/27  12:00:00,1447.51417775,38.1033979159,423.566468397,0.0,448.566543614,398.725816546,19.8723234611,0.0,19.8723234611
 07/27  13:00:00,1485.45718506,44.5893563518,406.89793781,0.0,448.566543614,448.566543614,19.8509938365,0.0,19.8509938365
 07/27  14:00:00,1510.28758284,46.1355194297,428.477190665,0.0,448.566543614,448.566543614,10.9639381709,0.0,10.9639381709
 07/27  15:00:00,1511.7581161,47.7239362959,428.359753309,0.0,448.566543614,448.566543614,12.3777732767,0.0,12.3777732767
 07/27  16:00:00,1559.95136839,51.0899066168,424.293380723,0.0,448.566543614,448.566543614,13.9678423904,0.0,13.9678423904
 07/27  17:00:00,1448.21847294,44.8538286248,431.660107272,0.0,348.885089477,398.725816546,10.9363703808,0.0,10.9363703808
 07/27  18:00:00,1262.99753314,34.2192739695,456.438840701,0.0,249.203635341,299.044362409,6.56027390117,0.0,6.56027390117
 07/27  19:00:00,1246.61046099,31.8328538349,466.88523686,0.0,249.203635341,299.044362409,4.37178364515,0.0,4.37178364515
 07/27  20:00:00,1093.69851205,30.2635660699,456.688211002,0.0,149.522181205,249.203635341,6.55226697438,0.0,6.55226697438
 07/27  21:00:00,1075.27200207,30.2378933764,423.993938734,0.0,149.522181205,249.203635341,4.36231326688,0.0,4.36231326688
 07/27  22:00:00,349.356636859,0.0,0.0,0.0,49.8407270682,199.362908273,2.18894566482,0.0,2.18894566482
 07/27  23:00:00,299.991877717,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/27  24:00:00,287.769679944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904036805,0.0,2.18904036805
 07/28  01:00:00,287.76967887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913255501,0.0,2.18913255501
 07/28  02:00:00,287.769678933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896147327,0.0,2.18896147327
 07/28  03:00:00,287.769678957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905407158,0.0,2.18905407158
 07/28  04:00:00,299.991876852,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914640768,0.0,2.18914640768
 07/28  05:00:00,349.357960995,0.0,0.0,0.0,49.8407270682,199.362908273,2.19108681874,0.0,2.19108681874
 07/28  06:00:00,980.164256181,35.2708098037,478.96336217,0.0,49.8407270682,199.362908273,6.13973983887,1.77896001341,4.36077982546
 07/28  07:00:00,1085.13179266,30.2378933764,481.914190526,0.0,149.522181205,199.362908273,12.1662851312,5.61158116578,6.5547039654
 07/28  08:00:00,1609.75143594,34.9277289124,453.59301869,0.0,448.566543614,448.566543614,10.9702169823,0.0,10.9702169823
 07/28  09:00:00,1574.4174368,36.862317785,452.989701474,0.0,448.566543614,448.566543614,13.1713203891,0.0,13.1713203891
 07/28  10:00:00,1529.84174375,39.3126206791,454.852049515,0.0,448.566543614,448.566543614,13.1764315857,0.0,13.1764315857
 07/28  11:00:00,1504.37798357,42.0771561297,426.620218543,0.0,448.566543614,448.566543614,17.6066060697,0.0,17.6066060697
 07/28  12:00:00,1447.64881729,38.4468767908,423.357645656,0.0,448.566543614,398.725816546,19.8671794665,0.0,19.8671794665
 07/28  13:00:00,1502.32701398,44.4067544184,422.243850177,0.0,448.566543614,448.566543614,17.6454290185,0.0,17.6454290185
 07/28  14:00:00,1511.14114115,45.7138938515,429.752382047,0.0,448.566543614,448.566543614,10.9623862103,0.0,10.9623862103
 07/28  15:00:00,1511.79297215,46.5081692141,429.610387122,0.0,448.566543614,448.566543614,13.1496262506,0.0,13.1496262506
 07/28  16:00:00,1559.55445703,49.7744706793,425.211910179,0.0,448.566543614,448.566543614,15.3930046233,0.0,15.3930046233
 07/28  17:00:00,1448.88476422,45.0613886329,432.118847581,0.0,348.885089477,398.725816546,8.75366149933,0.0,8.75366149933
 07/28  18:00:00,1259.73362687,36.2480576013,451.146155413,0.0,249.203635341,299.044362409,6.56013050516,0.0,6.56013050516
 07/28  19:00:00,1225.44705511,33.087450159,444.467238682,0.0,249.203635341,299.044362409,6.54733046916,0.0,6.54733046916
 07/28  20:00:00,1102.02605494,30.2631021793,456.304549889,0.0,149.522181205,249.203635341,4.3744518736,0.0,4.3744518736
 07/28  21:00:00,1134.4510859,30.2378933764,479.028495509,0.0,149.522181205,249.203635341,4.36207368113,0.0,4.36207368113
 07/28  22:00:00,349.356635679,0.0,0.0,0.0,49.8407270682,199.362908273,2.18896338336,0.0,2.18896338336
 07/28  23:00:00,299.991876449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905572247,0.0,2.18905572247
 07/28  24:00:00,287.769678622,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 07/29  01:00:00,237.928950373,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914594266,0.0,2.18914594266
 07/29  02:00:00,237.928950475,0.0,0.0,0.0,24.9203635341,149.522181205,2.1889730128,0.0,2.1889730128
 07/29  03:00:00,237.928950588,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906339512,0.0,2.18906339512
 07/29  04:00:00,250.151148556,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915352804,0.0,2.18915352804
 07/29  05:00:00,274.596869071,0.0,0.0,0.0,24.9203635341,149.522181205,2.19095167053,0.0,2.19095167053
 07/29  06:00:00,600.71285167,34.0964982331,116.197214916,0.0,49.8407270682,199.362908273,28.1726373225,23.8116138047,4.36102351778
 07/29  07:00:00,779.918596487,30.2378933764,294.301101454,0.0,49.8407270682,199.362908273,26.0351791332,21.6693336378,4.36584549536
 07/29  08:00:00,1151.14322675,30.2378933764,404.366621091,0.0,249.203635341,249.203635341,12.1496498581,7.77821120202,4.37143865608
 07/29  09:00:00,1175.80328909,30.3085822805,459.661627351,0.0,249.203635341,249.203635341,7.9213038207,1.36224010381,6.55906371688
 07/29  10:00:00,1141.08121947,30.8437808074,473.294532817,0.0,249.203635341,249.203635341,7.23209768119,0.675734966227,6.55636271496
 07/29  11:00:00,1145.24462828,30.4020126312,477.898190829,0.0,249.203635341,249.203635341,9.08073062136,0.335845893584,8.74488472777
 07/29  12:00:00,1151.27344489,30.4649537492,483.865628396,0.0,249.203635341,249.203635341,6.56967686381,0.0121390283375,6.55753783547
 07/29  13:00:00,1152.03032734,31.1266575347,483.961255668,0.0,249.203635341,249.203635341,6.55640099432,0.0,6.55640099432
 07/29  14:00:00,898.227488666,30.7672882352,479.723188335,0.0,74.7610906023,174.442544739,6.54761591472,0.0,6.54761591472
 07/29  15:00:00,897.628791999,30.5637686259,479.328895509,0.0,74.7610906023,174.442544739,4.36883378446,0.0,4.36883378446
 07/29  16:00:00,943.178746704,30.7748214217,475.778564227,0.0,74.7610906023,174.442544739,4.37030962642,0.0,4.37030962642
 07/29  17:00:00,899.969795875,31.3724283598,470.069594389,0.0,24.9203635341,149.522181205,4.36064425688,0.0,4.36064425688
 07/29  18:00:00,777.190932016,21.1263539149,384.893913676,0.0,24.9203635341,149.522181205,2.19049654961,0.0,2.19049654961
 07/29  19:00:00,612.050682732,13.9373958992,268.523503137,0.0,24.9203635341,149.522181205,2.19055037598,0.0,2.19055037598
 07/29  20:00:00,393.571655564,4.04070879529,83.8918675105,0.0,24.9203635341,149.522181205,2.19039270038,0.0,2.19039270038
 07/29  21:00:00,299.041706872,0.0,0.0,0.0,24.9203635341,149.522181205,4.363832347,0.0,4.363832347
 07/29  22:00:00,274.595543976,0.0,0.0,0.0,24.9203635341,149.522181205,2.18914076777,0.0,2.18914076777
 07/29  23:00:00,250.151148179,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896756683,0.0,2.18896756683
 07/29  24:00:00,237.928950365,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  01:00:00,237.928507979,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835800341,0.0,2.18835800341
 07/30  02:00:00,237.928508446,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834474832,0.0,2.18834474832
 07/30  03:00:00,237.928508308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833139455,0.0,2.18833139455
 07/30  04:00:00,250.150705498,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  05:00:00,274.596425909,0.0,0.0,0.0,24.9203635341,149.522181205,4.36084090632,0.0,4.36084090632
 07/30  06:00:00,297.852892274,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  07:00:00,296.666288432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18845694192,0.0,2.18845694192
 07/30  08:00:00,296.666288721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18844327014,0.0,2.18844327014
 07/30  09:00:00,259.999694995,0.0,0.0,0.0,24.9203635341,149.522181205,2.18842960425,0.0,2.18842960425
 07/30  10:00:00,365.436850832,6.85710280062,122.425140557,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  11:00:00,749.494212821,19.8776866837,423.821420197,0.0,24.9203635341,149.522181205,2.18982739883,0.0,2.18982739883
 07/30  12:00:00,565.543385316,12.2456250643,267.679349332,0.0,24.9203635341,149.522181205,2.18981802722,0.0,2.18981802722
 07/30  13:00:00,743.680731937,21.6810183359,417.483106872,0.0,24.9203635341,149.522181205,4.36380895187,0.0,4.36380895187
 07/30  14:00:00,716.349529227,19.2847995363,394.908326871,0.0,24.9203635341,149.522181205,2.18982049814,0.0,2.18982049814
 07/30  15:00:00,805.376218504,23.4653719363,473.358389867,0.0,24.9203635341,149.522181205,2.1884404451,0.0,2.1884404451
 07/30  16:00:00,786.253679495,19.8516260888,412.754559696,0.0,24.9203635341,149.522181205,2.18842679083,0.0,2.18842679083
 07/30  17:00:00,900.507022971,24.1780951458,482.130582885,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  18:00:00,826.827388685,20.6666993613,415.822361192,0.0,24.9203635341,149.522181205,2.18845646511,0.0,2.18845646511
 07/30  19:00:00,877.862204895,24.1561596729,483.980205524,0.0,24.9203635341,149.522181205,2.18844281533,0.0,2.18844281533
 07/30  20:00:00,810.445413731,19.4377814147,408.115261874,0.0,24.9203635341,149.522181205,2.18842917904,0.0,2.18842917904
 07/30  21:00:00,745.459149921,15.6101718477,346.043716686,0.0,24.9203635341,149.522181205,2.19040862341,0.0,2.19040862341
 07/30  22:00:00,465.467465438,5.01916950472,138.302217889,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 07/30  23:00:00,362.587611597,1.22307588679,72.3424308402,0.0,24.9203635341,149.522181205,2.1883954915,0.0,2.1883954915
 07/30  24:00:00,436.664305399,8.08141759058,156.764864915,0.0,24.9203635341,149.522181205,2.18838183149,0.0,2.18838183149
 07/31  01:00:00,388.439116439,4.04070879529,79.9382985027,0.0,24.9203635341,199.362908273,2.1891145938,0.0,2.1891145938
 07/31  02:00:00,287.769675573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906873053,0.0,2.18906873053
 07/31  03:00:00,287.76967558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889220377,0.0,2.18889220377
 07/31  04:00:00,299.991873134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897865984,0.0,2.18897865984
 07/31  05:00:00,349.357955914,0.0,0.0,0.0,49.8407270682,199.362908273,2.1911788408,0.0,2.1911788408
 07/31  06:00:00,981.693497352,33.8540856882,473.363075044,0.0,49.8407270682,199.362908273,3.38850819796,1.19809631258,2.19041188538
 07/31  07:00:00,1073.46820515,30.2378933764,470.254703556,0.0,149.522181205,199.362908273,6.55545044927,0.0,6.55545044927
 07/31  08:00:00,1597.51340019,32.1047330128,444.178004088,0.0,448.566543614,448.566543614,13.1560450326,0.0,13.1560450326
 07/31  09:00:00,1537.32673666,36.5041290634,417.621536621,0.0,448.566543614,448.566543614,13.1658798615,0.0,13.1658798615
 07/31  10:00:00,1513.84628916,39.8542183593,438.315027663,0.0,448.566543614,448.566543614,13.1706773906,0.0,13.1706773906
 07/31  11:00:00,1511.99027297,41.0969733584,435.212723563,0.0,448.566543614,448.566543614,15.4050649959,0.0,15.4050649959
 07/31  12:00:00,1464.9382906,37.2388532642,441.855176011,0.0,448.566543614,398.725816546,19.8656556,0.0,19.8656556
 07/31  13:00:00,1516.94784706,43.9632197339,437.300962628,0.0,448.566543614,448.566543614,17.7857013754,0.0,17.7857013754
 07/31  14:00:00,1519.4586855,45.4039334486,438.694839377,0.0,448.566543614,448.566543614,13.0151547669,0.0,13.0151547669
 07/31  15:00:00,1520.02276296,47.1298510863,437.69550192,0.0,448.566543614,448.566543614,10.9608763297,0.0,10.9608763297
 07/31  16:00:00,1568.60454781,51.808603661,432.320273231,0.0,448.566543614,448.566543614,15.3906761439,0.0,15.3906761439
 07/31  17:00:00,1453.41643788,47.3086589473,434.527617678,0.0,348.885089477,398.725816546,8.75351801438,0.0,8.75351801438
 07/31  18:00:00,1252.11045547,39.293412245,440.477644051,0.0,249.203635341,299.044362409,8.73920824696,0.0,8.73920824696
 07/31  19:00:00,1229.44394186,36.2189487503,445.332636428,0.0,249.203635341,299.044362409,4.37138212862,0.0,4.37138212862
 07/31  20:00:00,1103.99136774,31.0293256027,457.503651782,0.0,149.522181205,249.203635341,6.55184957258,0.0,6.55184957258
 07/31  21:00:00,1117.59893965,30.3011390737,462.313266296,0.0,149.522181205,249.203635341,2.19109727585,0.0,2.19109727585
 07/31  22:00:00,349.356632748,0.0,0.0,0.0,49.8407270682,199.362908273,2.18910672835,0.0,2.18910672835
 07/31  23:00:00,299.991873542,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906068889,0.0,2.18906068889
 07/31  24:00:00,287.769675777,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914668423,0.0,2.18914668423
 08/01  01:00:00,287.769674604,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896762022,0.0,2.18896762022
 08/01  02:00:00,287.769674468,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905219148,0.0,2.18905219148
 08/01  03:00:00,287.769674403,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/01  04:00:00,299.991872182,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913653332,0.0,2.18913653332
 08/01  05:00:00,349.357954891,0.0,0.0,0.0,49.8407270682,199.362908273,4.36193770215,0.0,4.36193770215
 08/01  06:00:00,808.153785819,34.6359344105,320.886069872,0.0,49.8407270682,199.362908273,3.2676276955,1.07715158087,2.19047611463
 08/01  07:00:00,931.578982574,30.3757349093,344.088033946,0.0,149.522181205,199.362908273,11.6202061258,5.06493829559,6.55526783023
 08/01  08:00:00,1558.53927852,37.5391640775,407.309342849,0.0,448.566543614,448.566543614,13.1547146361,0.0,13.1547146361
 08/01  09:00:00,1567.08480583,41.5012203967,441.865492989,0.0,448.566543614,448.566543614,13.1638426179,0.0,13.1638426179
 08/01  10:00:00,1499.36690017,43.1959261178,420.493939839,0.0,448.566543614,448.566543614,13.168531104,0.0,13.168531104
 08/01  11:00:00,1498.83426634,43.0934326555,420.060272762,0.0,448.566543614,448.566543614,15.4046290408,0.0,15.4046290408
 08/01  12:00:00,1469.56657135,38.4470809046,445.275240473,0.0,448.566543614,398.725816546,19.8683020854,0.0,19.8683020854
 08/01  13:00:00,1512.41587205,45.1360902388,431.596129938,0.0,448.566543614,448.566543614,17.6449683225,0.0,17.6449683225
 08/01  14:00:00,1510.1878737,45.9104249007,428.602618076,0.0,448.566543614,448.566543614,13.1519208637,0.0,13.1519208637
 08/01  15:00:00,1510.71405575,46.7612771252,428.278386772,0.0,448.566543614,448.566543614,10.960338866,0.0,10.960338866
 08/01  16:00:00,1560.48427692,51.0947910024,424.821447435,0.0,448.566543614,448.566543614,15.3918327164,0.0,15.3918327164
 08/01  17:00:00,1448.86749625,46.6153253081,430.547663983,0.0,348.885089477,398.725816546,8.75300934483,0.0,8.75300934483
 08/01  18:00:00,1254.08425941,37.5813408151,444.163523768,0.0,249.203635341,299.044362409,6.55951886976,0.0,6.55951886976
 08/01  19:00:00,1234.81572874,33.6427260979,453.280648813,0.0,249.203635341,299.044362409,6.54699070978,0.0,6.54699070978
 08/01  20:00:00,1111.12520004,30.5472412469,465.119570924,0.0,149.522181205,249.203635341,4.37383288581,0.0,4.37383288581
 08/01  21:00:00,1126.87242774,30.2575081885,471.430229328,0.0,149.522181205,249.203635341,4.36230168097,0.0,4.36230168097
 08/01  22:00:00,349.35663153,0.0,0.0,0.0,49.8407270682,199.362908273,2.18907534105,0.0,2.18907534105
 08/01  23:00:00,299.991872403,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889713198,0.0,2.18889713198
 08/01  24:00:00,287.769674365,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898162898,0.0,2.18898162898
 08/02  01:00:00,423.547088932,1.22307588679,95.6829112209,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/02  02:00:00,287.769673458,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906311645,0.0,2.18906311645
 08/02  03:00:00,287.769673681,0.0,0.0,0.0,24.9203635341,199.362908273,2.18855885895,0.0,2.18855885895
 08/02  04:00:00,299.991871498,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889664616,0.0,2.1889664616
 08/02  05:00:00,349.357953358,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186226325,0.0,4.36186226325
 08/02  06:00:00,971.791779971,36.3696488385,460.968989621,0.0,49.8407270682,199.362908273,2.20537351382,0.0151610631881,2.19021245063
 08/02  07:00:00,1071.90158315,30.2378933764,468.688089251,0.0,149.522181205,199.362908273,6.55543271576,0.0,6.55543271576
 08/02  08:00:00,1598.83670448,35.8697822783,441.736264787,0.0,448.566543614,448.566543614,10.9675648664,0.0,10.9675648664
 08/02  09:00:00,1554.44006666,39.5504226472,430.324266697,0.0,448.566543614,448.566543614,13.1716988874,0.0,13.1716988874
 08/02  10:00:00,1500.24985647,41.9122334183,422.660589573,0.0,448.566543614,448.566543614,13.176400457,0.0,13.176400457
 08/02  11:00:00,1499.95449422,44.7237257092,419.550211778,0.0,448.566543614,448.566543614,17.6034309726,0.0,17.6034309726
 08/02  12:00:00,1464.74774142,41.2826518985,437.620853795,0.0,448.566543614,398.725816546,19.8649816141,0.0,19.8649816141
 08/02  13:00:00,1511.48553138,48.157846469,427.644042148,0.0,448.566543614,448.566543614,17.6428479955,0.0,17.6428479955
 08/02  14:00:00,1509.04349542,49.5183766772,423.850288613,0.0,448.566543614,448.566543614,10.9624965193,0.0,10.9624965193
 08/02  15:00:00,1509.9250728,51.4120680492,422.83862228,0.0,448.566543614,448.566543614,13.1474681964,0.0,13.1474681964
 08/02  16:00:00,1562.13880633,55.8792050634,421.691575181,0.0,448.566543614,448.566543614,13.1933750164,0.0,13.1933750164
 08/02  17:00:00,1448.61951642,50.2282722217,426.686740353,0.0,348.885089477,398.725816546,10.9356575069,0.0,10.9356575069
 08/02  18:00:00,1252.04004763,39.5686206283,440.132035977,0.0,249.203635341,299.044362409,6.55976296211,0.0,6.55976296211
 08/02  19:00:00,1235.34614938,34.9218865848,452.531911789,0.0,249.203635341,299.044362409,4.37144586635,0.0,4.37144586635
 08/02  20:00:00,1115.21614344,30.7556530797,469.002106123,0.0,149.522181205,249.203635341,6.55163706272,0.0,6.55163706272
 08/02  21:00:00,1116.14576684,30.2895575246,460.760717811,0.0,149.522181205,249.203635341,4.36192488391,0.0,4.36192488391
 08/02  22:00:00,349.35663051,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 08/02  23:00:00,299.991871415,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890134101,0.0,2.1890134101
 08/02  24:00:00,396.917854195,0.815383924528,82.4184571672,0.0,24.9203635341,199.362908273,2.18909600024,0.0,2.18909600024
 08/03  01:00:00,335.886268711,0.407691962264,34.7517515906,0.0,24.9203635341,199.362908273,2.18912583139,0.0,2.18912583139
 08/03  02:00:00,287.76967297,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899615527,0.0,2.18899615527
 08/03  03:00:00,287.769673001,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890773462,0.0,2.1890773462
 08/03  04:00:00,299.991870815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889646563,0.0,2.18889646563
 08/03  05:00:00,349.357951348,0.0,0.0,0.0,49.8407270682,199.362908273,2.19121084784,0.0,2.19121084784
 08/03  06:00:00,922.314542589,35.3743476233,423.364387045,0.0,49.8407270682,199.362908273,2.57268172974,0.382195243424,2.19048648631
 08/03  07:00:00,1006.36135568,30.2996148312,409.682208106,0.0,149.522181205,199.362908273,7.68048381296,1.12428648538,6.55619732757
 08/03  08:00:00,1579.41220654,40.000273596,418.424211737,0.0,448.566543614,448.566543614,13.1581597027,0.0,13.1581597027
 08/03  09:00:00,1539.426764,45.9047459133,410.99526278,0.0,448.566543614,448.566543614,13.1676545041,0.0,13.1676545041
 08/03  10:00:00,1511.83616503,48.5802715591,427.578869794,0.0,448.566543614,448.566543614,13.1722694102,0.0,13.1722694102
 08/03  11:00:00,1513.67437585,48.5963361563,429.397485874,0.0,448.566543614,448.566543614,15.406519561,0.0,15.406519561
 08/03  12:00:00,1464.6392323,43.0934518988,435.701552117,0.0,448.566543614,398.725816546,19.8668384445,0.0,19.8668384445
 08/03  13:00:00,1515.74354641,50.4597547125,429.600156386,0.0,448.566543614,448.566543614,19.8470967694,0.0,19.8470967694
 08/03  14:00:00,1513.84825587,51.6133982914,426.560038395,0.0,448.566543614,448.566543614,10.9652531965,0.0,10.9652531965
 08/03  15:00:00,1512.60261535,53.2242520762,423.703980138,0.0,448.566543614,448.566543614,10.9595940692,0.0,10.9595940692
 08/03  16:00:00,1565.40888537,58.3996504962,422.441218695,0.0,448.566543614,448.566543614,15.3906693968,0.0,15.3906693968
 08/03  17:00:00,1450.40057623,52.9481309053,425.747944107,0.0,348.885089477,398.725816546,8.75355710752,0.0,8.75355710752
 08/03  18:00:00,1249.83993917,42.8554153761,434.64513633,0.0,249.203635341,299.044362409,8.73919914085,0.0,8.73919914085
 08/03  19:00:00,1227.30445669,39.4237705829,439.988337799,0.0,249.203635341,299.044362409,4.37137152399,0.0,4.37137152399
 08/03  20:00:00,1106.17155323,32.2801015366,458.433070369,0.0,149.522181205,249.203635341,6.55177835295,0.0,6.55177835295
 08/03  21:00:00,1128.44153337,30.3541221657,472.902724293,0.0,149.522181205,249.203635341,2.19108280162,0.0,2.19108280162
 08/03  22:00:00,446.34994646,0.815383924528,70.2636411206,0.0,49.8407270682,199.362908273,2.18909366973,0.0,2.18909366973
 08/03  23:00:00,638.151522069,12.5298183481,261.742607309,0.0,24.9203635341,199.362908273,2.18904383581,0.0,2.18904383581
 08/03  24:00:00,411.940609615,1.22307588679,84.0764501375,0.0,24.9203635341,199.362908273,2.18912474631,0.0,2.18912474631
 08/04  01:00:00,287.769672052,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894103444,0.0,2.18894103444
 08/04  02:00:00,287.769671902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902089982,0.0,2.18902089982
 08/04  03:00:00,287.769671839,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  04:00:00,416.135536564,1.22307588679,76.0491823571,0.0,24.9203635341,199.362908273,2.18910055844,0.0,2.18910055844
 08/04  05:00:00,349.357951132,0.0,0.0,0.0,49.8407270682,199.362908273,4.36204203086,0.0,4.36204203086
 08/04  06:00:00,956.742353807,37.6978698337,444.569021532,0.0,49.8407270682,199.362908273,2.19429058351,0.00404665604161,2.19024392747
 08/04  07:00:00,1053.82847454,30.2378933764,450.614984262,0.0,149.522181205,199.362908273,6.55653833666,0.0,6.55653833666
 08/04  08:00:00,1584.22787291,39.89779522,423.264031988,0.0,448.566543614,448.566543614,13.1538520467,0.0,13.1538520467
 08/04  09:00:00,1558.1240991,47.0340778467,426.524645232,0.0,448.566543614,448.566543614,10.9780753005,0.0,10.9780753005
 08/04  10:00:00,1513.90348973,51.3500752461,426.879909777,0.0,448.566543614,448.566543614,15.3638130316,0.0,15.3638130316
 08/04  11:00:00,1520.52924625,53.0943219779,432.439151086,0.0,448.566543614,448.566543614,15.4048966752,0.0,15.4048966752
 08/04  12:00:00,1469.701472,47.7126940073,437.053281952,0.0,448.566543614,398.725816546,19.8670763255,0.0,19.8670763255
 08/04  13:00:00,1528.32802874,55.7273905147,438.496626303,0.0,448.566543614,448.566543614,17.6419549802,0.0,17.6419549802
 08/04  14:00:00,1533.41004384,57.6073662948,443.373297313,0.0,448.566543614,448.566543614,10.9619227983,0.0,10.9619227983
 08/04  15:00:00,1535.99842889,60.6282563306,443.458779155,0.0,448.566543614,448.566543614,13.148633584,0.0,13.148633584
 08/04  16:00:00,1585.86818008,64.873178242,440.068622363,0.0,448.566543614,448.566543614,15.390772472,0.0,15.390772472
 08/04  17:00:00,1460.55517946,56.7921851685,434.435629439,0.0,348.885089477,398.725816546,8.75249396318,0.0,8.75249396318
 08/04  18:00:00,1252.46498966,43.5045982087,436.714256044,0.0,249.203635341,299.044362409,6.56019820623,0.0,6.56019820623
 08/04  19:00:00,1228.93271091,38.3368744522,442.70349042,0.0,249.203635341,299.044362409,4.37172913152,0.0,4.37172913152
 08/04  20:00:00,1107.28135656,31.960471347,459.862506673,0.0,149.522181205,249.203635341,6.55202440013,0.0,6.55202440013
 08/04  21:00:00,1131.12044957,30.4814032149,475.45436007,0.0,149.522181205,249.203635341,4.36219164435,0.0,4.36219164435
 08/04  22:00:00,439.201951908,0.815383924528,63.1156557451,0.0,49.8407270682,199.362908273,2.189081483,0.0,2.189081483
 08/04  23:00:00,611.808263573,11.1829154164,242.697773386,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/04  24:00:00,379.626682166,1.08717856604,56.2174909044,0.0,24.9203635341,199.362908273,2.18865263734,0.0,2.18865263734
 08/05  01:00:00,237.928944242,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904170958,0.0,2.18904170958
 08/05  02:00:00,237.928944399,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912006102,0.0,2.18912006102
 08/05  03:00:00,237.928944387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893688587,0.0,2.18893688587
 08/05  04:00:00,250.151142165,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901535277,0.0,2.18901535277
 08/05  05:00:00,274.596858269,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092450356,0.0,2.19092450356
 08/05  06:00:00,972.53569074,36.7780988227,461.282132756,0.0,49.8407270682,199.362908273,2.19042186415,0.0,2.19042186415
 08/05  07:00:00,963.705685735,30.4610272301,459.954042827,0.0,49.8407270682,199.362908273,4.36626508616,0.0,4.36626508616
 08/05  08:00:00,1186.44566336,32.9544622424,430.998145028,0.0,249.203635341,249.203635341,6.5478568542,0.0,6.5478568542
 08/05  09:00:00,1173.12607387,34.6508542192,452.64315819,0.0,249.203635341,249.203635341,6.55927052827,0.0,6.55927052827
 08/05  10:00:00,1120.21899293,35.0112738365,448.265330403,0.0,249.203635341,249.203635341,6.55447262737,0.0,6.55447262737
 08/05  11:00:00,1120.3151254,34.3963693937,448.974606162,0.0,249.203635341,249.203635341,8.7442993569,0.0,8.7442993569
 08/05  12:00:00,1119.80012934,34.1429774679,448.714321386,0.0,249.203635341,249.203635341,6.5582480925,0.0,6.5582480925
 08/05  13:00:00,1118.19649131,34.782091529,446.472009843,0.0,249.203635341,249.203635341,6.55413783066,0.0,6.55413783066
 08/05  14:00:00,870.890845505,33.7520740024,449.401779444,0.0,74.7610906023,174.442544739,6.54714171051,0.0,6.54714171051
 08/05  15:00:00,875.9064344,33.6633534304,454.52467301,0.0,74.7610906023,174.442544739,4.36851518867,0.0,4.36851518867
 08/05  16:00:00,925.477276289,35.1784772827,453.673455538,0.0,74.7610906023,174.442544739,4.37002283108,0.0,4.37002283108
 08/05  17:00:00,887.099540722,36.1669206004,452.404856692,0.0,24.9203635341,149.522181205,2.1902234936,0.0,2.1902234936
 08/05  18:00:00,810.558292528,22.4758952316,413.433204739,0.0,24.9203635341,149.522181205,2.19040961437,0.0,2.19040961437
 08/05  19:00:00,728.18594729,19.4859014689,368.570063461,0.0,24.9203635341,149.522181205,4.36070090566,0.0,4.36070090566
 08/05  20:00:00,862.114111503,24.0971898259,463.822913047,0.0,24.9203635341,149.522181205,2.19046947293,0.0,2.19046947293
 08/05  21:00:00,736.391448015,16.0256989572,347.920788272,0.0,24.9203635341,149.522181205,2.19178019912,0.0,2.19178019912
 08/05  22:00:00,379.503867535,1.08717856604,69.2688038207,0.0,24.9203635341,149.522181205,2.18907225724,0.0,2.18907225724
 08/05  23:00:00,576.054431863,13.2636638802,261.709546457,0.0,24.9203635341,149.522181205,2.18906306504,0.0,2.18906306504
 08/05  24:00:00,237.928944455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887883727,0.0,2.18887883727
 08/06  01:00:00,360.157665322,1.22307588679,82.1346812436,0.0,24.9203635341,149.522181205,2.18841548278,0.0,2.18841548278
 08/06  02:00:00,237.928502913,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  03:00:00,237.928503232,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831934196,0.0,2.18831934196
 08/06  04:00:00,250.150701502,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829582225,0.0,2.18829582225
 08/06  05:00:00,274.596417268,0.0,0.0,0.0,24.9203635341,149.522181205,2.1901914519,0.0,2.1901914519
 08/06  06:00:00,297.85288834,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884150511,0.0,2.1884150511
 08/06  07:00:00,649.738747164,16.6118902184,271.591599403,0.0,24.9203635341,149.522181205,2.18843542041,0.0,2.18843542041
 08/06  08:00:00,820.256942992,24.2293780793,414.477816232,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  09:00:00,697.182461728,19.6311384376,349.644860476,0.0,24.9203635341,149.522181205,2.18841186302,0.0,2.18841186302
 08/06  10:00:00,768.72099083,24.5651007392,448.161525135,0.0,24.9203635341,149.522181205,2.18843136987,0.0,2.18843136987
 08/06  11:00:00,663.170964444,19.5941939889,364.5582186,0.0,24.9203635341,149.522181205,2.18970103288,0.0,2.18970103288
 08/06  12:00:00,782.393522647,24.262227979,462.136049676,0.0,24.9203635341,149.522181205,2.18981957511,0.0,2.18981957511
 08/06  13:00:00,667.450490607,19.6200023638,368.810615894,0.0,24.9203635341,149.522181205,2.19188217494,0.0,2.19188217494
 08/06  14:00:00,782.075045858,24.4523865508,461.627414024,0.0,24.9203635341,149.522181205,2.18978117048,0.0,2.18978117048
 08/06  15:00:00,667.878656392,19.785527092,369.075457912,0.0,24.9203635341,149.522181205,2.18840511933,0.0,2.18840511933
 08/06  16:00:00,831.435489056,24.5313221295,462.021010666,0.0,24.9203635341,149.522181205,2.18842466508,0.0,2.18842466508
 08/06  17:00:00,749.297918002,20.5270058337,364.197855723,0.0,24.9203635341,149.522181205,2.18840111972,0.0,2.18840111972
 08/06  18:00:00,862.270082755,25.2472020074,455.473131897,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/06  19:00:00,725.326174644,19.7569572429,365.440556973,0.0,24.9203635341,149.522181205,2.188420645,0.0,2.188420645
 08/06  20:00:00,850.633678488,24.189068853,452.251922286,0.0,24.9203635341,149.522181205,2.18800107635,0.0,2.18800107635
 08/06  21:00:00,618.428193516,12.0007133961,249.703992625,0.0,24.9203635341,149.522181205,2.19044247233,0.0,2.19044247233
 08/06  22:00:00,689.705311257,12.8199132445,317.649497202,0.0,24.9203635341,149.522181205,2.18842957709,0.0,2.18842957709
 08/06  23:00:00,584.760795395,12.1341966617,251.758233345,0.0,24.9203635341,149.522181205,2.18840597859,0.0,2.18840597859
 08/06  24:00:00,307.336731825,0.815383924528,42.6785884281,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/07  01:00:00,322.314644864,0.407691962264,21.1801542931,0.0,24.9203635341,199.362908273,2.18911977719,0.0,2.18911977719
 08/07  02:00:00,287.769670141,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893333432,0.0,2.18893333432
 08/07  03:00:00,287.769670185,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900954047,0.0,2.18900954047
 08/07  04:00:00,299.991868056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908556937,0.0,2.18908556937
 08/07  05:00:00,349.357946911,0.0,0.0,0.0,49.8407270682,199.362908273,2.19098983466,0.0,2.19098983466
 08/07  06:00:00,976.759768314,35.5800704576,466.704226229,0.0,49.8407270682,199.362908273,2.20976785926,0.0192825589032,2.19048530036
