Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/07  07:00:00,1066.01013162,30.3014418926,462.733101549,0.0,149.522181205,199.362908273,8.73353723116,0.0,8.73353723116
 08/07  08:00:00,1597.83549025,35.7147796975,440.890086102,0.0,448.566543614,448.566543614,10.968537025,0.0,10.968537025
 08/07  09:00:00,1560.81776854,42.0001104125,434.252307742,0.0,448.566543614,448.566543614,13.1679542889,0.0,13.1679542889
 08/07  10:00:00,1510.82136729,45.156128394,429.98823619,0.0,448.566543614,448.566543614,13.1723643214,0.0,13.1723643214
 08/07  11:00:00,1514.9296419,46.3908331661,432.858280296,0.0,448.566543614,448.566543614,15.4040303691,0.0,15.4040303691
 08/07  12:00:00,1466.52155475,41.9575703966,438.719787509,0.0,448.566543614,398.725816546,19.8658817681,0.0,19.8658817681
 08/07  13:00:00,1526.12636276,49.6977224982,441.974637401,0.0,448.566543614,448.566543614,19.8457581505,0.0,19.8457581505
 08/07  14:00:00,1531.1285196,51.6186662059,447.027142445,0.0,448.566543614,448.566543614,10.9645261798,0.0,10.9645261798
 08/07  15:00:00,1528.34652405,54.7595983788,440.600657127,0.0,448.566543614,448.566543614,10.9591094328,0.0,10.9591094328
 08/07  16:00:00,1579.57804667,59.9139343849,437.51815952,0.0,448.566543614,448.566543614,15.3890999124,0.0,15.3890999124
 08/07  17:00:00,1462.58217352,54.4019285127,438.913785009,0.0,348.885089477,398.725816546,8.75268576728,0.0,8.75268576728
 08/07  18:00:00,1255.62295333,43.3663999371,440.500669424,0.0,249.203635341,299.044362409,6.5591525037,0.0,6.5591525037
 08/07  19:00:00,1231.06204107,39.6504547953,443.519245462,0.0,249.203635341,299.044362409,6.54760777598,0.0,6.54760777598
 08/07  20:00:00,1109.62060634,32.8299376828,452.788629509,0.0,149.522181205,249.203635341,6.5514635162,0.0,6.5514635162
 08/07  21:00:00,1117.42367492,30.6865335488,461.552458551,0.0,149.522181205,249.203635341,2.19085183923,0.0,2.19085183923
 08/07  22:00:00,673.263685773,11.1210018939,258.05185253,0.0,49.8407270682,199.362908273,2.18912644325,0.0,2.18912644325
 08/07  23:00:00,560.754429233,6.0275837617,202.239774062,0.0,24.9203635341,199.362908273,2.18912419264,0.0,2.18912419264
 08/07  24:00:00,572.215932643,9.10064749624,215.582743059,0.0,24.9203635341,199.362908273,2.18909581237,0.0,2.18909581237
 08/08  01:00:00,287.769669343,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896005999,0.0,2.18896005999
 08/08  02:00:00,398.5142213,1.22307588679,70.6500795845,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/08  03:00:00,287.769669429,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912333693,0.0,2.18912333693
 08/08  04:00:00,299.991867368,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911029968,0.0,2.18911029968
 08/08  05:00:00,421.738993143,0.815383924528,45.6513966132,0.0,49.8407270682,199.362908273,4.36224440334,0.0,4.36224440334
 08/08  06:00:00,966.098020108,37.191115941,454.431447808,0.0,49.8407270682,199.362908273,2.1903275874,0.0,2.1903275874
 08/08  07:00:00,1061.09991582,30.2378933764,457.886436521,0.0,149.522181205,199.362908273,6.55562441562,0.0,6.55562441562
 08/08  08:00:00,1592.11680225,39.2854131629,431.600760433,0.0,448.566543614,448.566543614,10.9657811547,0.0,10.9657811547
 08/08  09:00:00,1558.38445315,46.3233027772,427.495803963,0.0,448.566543614,448.566543614,13.1712183975,0.0,13.1712183975
 08/08  10:00:00,1511.35012755,49.6630218882,426.010105256,0.0,448.566543614,448.566543614,13.1755840435,0.0,13.1755840435
 08/08  11:00:00,1514.95800556,51.3414716204,427.93601553,0.0,448.566543614,448.566543614,17.6039215531,0.0,17.6039215531
 08/08  12:00:00,1466.08585365,45.8480867885,434.39357578,0.0,448.566543614,398.725816546,18.0180948677,0.0,18.0180948677
 08/08  13:00:00,1523.04255634,53.5484332918,434.382301073,0.0,448.566543614,448.566543614,19.4865071782,0.0,19.4865071782
 08/08  14:00:00,1529.41466295,55.0643125101,441.197973994,0.0,448.566543614,448.566543614,10.9622405903,0.0,10.9622405903
 08/08  15:00:00,1534.36655385,57.8571041763,444.327335132,0.0,448.566543614,448.566543614,10.9581081678,0.0,10.9581081678
 08/08  16:00:00,1586.64648571,62.2598087058,443.625498997,0.0,448.566543614,448.566543614,15.3883486104,0.0,15.3883486104
 08/08  17:00:00,1468.04024717,55.6701479116,444.328433193,0.0,348.885089477,398.725816546,8.75218890366,0.0,8.75218890366
 08/08  18:00:00,1257.49485036,44.2571068161,442.606973074,0.0,249.203635341,299.044362409,8.73925210205,0.0,8.73925210205
 08/08  19:00:00,1230.98753591,40.4754719176,442.619725457,0.0,249.203635341,299.044362409,4.37116725065,0.0,4.37116725065
 08/08  20:00:00,1111.36396568,32.9023310953,454.459596147,0.0,149.522181205,249.203635341,6.55086499846,0.0,6.55086499846
 08/08  21:00:00,1122.45940554,30.7884652826,466.486259029,0.0,149.522181205,249.203635341,2.19093044126,0.0,2.19093044126
 08/08  22:00:00,665.108988243,11.1210018939,249.904174908,0.0,49.8407270682,199.362908273,2.18912331321,0.0,2.18912331321
 08/08  23:00:00,592.589732426,7.4859489794,216.941081078,0.0,24.9203635341,199.362908273,2.18867962084,0.0,2.18867962084
 08/08  24:00:00,485.063528843,5.10070789718,141.589517808,0.0,24.9203635341,199.362908273,2.18909905698,0.0,2.18909905698
 08/09  01:00:00,490.767057536,7.28413907973,151.669195589,0.0,24.9203635341,199.362908273,2.18912131405,0.0,2.18912131405
 08/09  02:00:00,389.663278705,4.04070879529,80.935368488,0.0,24.9203635341,199.362908273,2.18898549248,0.0,2.18898549248
 08/09  03:00:00,287.769669017,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905977448,0.0,2.18905977448
 08/09  04:00:00,299.991866716,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887300507,0.0,2.18887300507
 08/09  05:00:00,455.172949409,1.22307588679,65.7205400372,0.0,49.8407270682,199.362908273,2.19072189974,0.0,2.19072189974
 08/09  06:00:00,963.499873996,38.4020150824,442.078736987,0.0,49.8407270682,199.362908273,2.19044590804,0.0,2.19044590804
 08/09  07:00:00,1074.94053406,30.2401410985,471.724808388,0.0,149.522181205,199.362908273,6.55523142365,0.0,6.55523142365
 08/09  08:00:00,1608.29610319,40.470140208,446.595343001,0.0,448.566543614,448.566543614,13.1539191742,0.0,13.1539191742
 08/09  09:00:00,1557.2993906,45.4161578194,427.317879034,0.0,448.566543614,448.566543614,13.1631538184,0.0,13.1631538184
 08/09  10:00:00,1510.66253044,46.7738611317,428.211675693,0.0,448.566543614,448.566543614,13.1674197299,0.0,13.1674197299
 08/09  11:00:00,1511.56691188,49.7432614268,426.143140312,0.0,448.566543614,448.566543614,15.4025372677,0.0,15.4025372677
 08/09  12:00:00,1463.16211875,44.4369477697,432.880985831,0.0,448.566543614,398.725816546,19.866220203,0.0,19.866220203
 08/09  13:00:00,1516.69326695,50.996159748,430.01351369,0.0,448.566543614,448.566543614,17.640843067,0.0,17.640843067
 08/09  14:00:00,1519.63363429,52.7362473542,431.838010465,0.0,448.566543614,448.566543614,10.9612825186,0.0,10.9612825186
 08/09  15:00:00,1523.68320647,53.1777590083,436.850762174,0.0,448.566543614,448.566543614,13.1476709628,0.0,13.1476709628
 08/09  16:00:00,1574.03272138,52.7308932321,438.971904989,0.0,448.566543614,448.566543614,13.193013257,0.0,13.193013257
 08/09  17:00:00,1458.245081,45.1178050604,443.912537769,0.0,348.885089477,398.725816546,10.93540987,0.0,10.93540987
 08/09  18:00:00,1254.76123054,35.8142537526,447.29017483,0.0,249.203635341,299.044362409,6.55955890303,0.0,6.55955890303
 08/09  19:00:00,1233.4120516,33.5017169074,452.017997307,0.0,249.203635341,299.044362409,4.37130992769,0.0,4.37130992769
 08/09  20:00:00,1115.63056765,30.7224656899,460.906066569,0.0,149.522181205,249.203635341,6.55133625861,0.0,6.55133625861
 08/09  21:00:00,1084.55626982,30.2403057398,430.853996613,0.0,149.522181205,249.203635341,2.19095955618,0.0,2.19095955618
 08/09  22:00:00,349.356626007,0.0,0.0,0.0,49.8407270682,199.362908273,2.189114742,0.0,2.189114742
 08/09  23:00:00,299.991866954,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892670491,0.0,2.18892670491
 08/09  24:00:00,287.769669224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900105641,0.0,2.18900105641
 08/10  01:00:00,287.769668938,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907446329,0.0,2.18907446329
 08/10  02:00:00,287.769668987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18888716186,0.0,2.18888716186
 08/10  03:00:00,287.769668893,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896094318,0.0,2.18896094318
 08/10  04:00:00,299.991866632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903455522,0.0,2.18903455522
 08/10  05:00:00,349.35794468,0.0,0.0,0.0,49.8407270682,199.362908273,2.19106907673,0.0,2.19106907673
 08/10  06:00:00,942.296081203,36.2397340291,436.480812434,0.0,49.8407270682,199.362908273,2.26560901156,0.0752678439499,2.19034116761
 08/10  07:00:00,972.378993135,30.2378933764,383.494650663,0.0,149.522181205,199.362908273,8.0581943773,1.50262507924,6.55556929806
 08/10  08:00:00,1547.39855202,36.3889422799,399.222104705,0.0,448.566543614,448.566543614,13.1564032923,0.0,13.1564032923
 08/10  09:00:00,1539.87875681,39.015891398,422.279750258,0.0,448.566543614,448.566543614,13.1655712525,0.0,13.1655712525
 08/10  10:00:00,1513.2829613,41.9276347597,439.737748659,0.0,448.566543614,448.566543614,13.1698460741,0.0,13.1698460741
 08/10  11:00:00,1525.24375575,43.443622467,449.131451394,0.0,448.566543614,448.566543614,15.4031230074,0.0,15.4031230074
 08/10  12:00:00,1474.86168029,40.277073729,451.177438466,0.0,448.566543614,398.725816546,19.8620312267,0.0,19.8620312267
 08/10  13:00:00,1533.51278588,45.4768897684,454.40970471,0.0,448.566543614,448.566543614,17.6413153523,0.0,17.6413153523
 08/10  14:00:00,1530.54430167,46.1373753885,448.881741677,0.0,448.566543614,448.566543614,13.151188636,0.0,13.151188636
 08/10  15:00:00,1525.44847816,46.9231832167,442.850941347,0.0,448.566543614,448.566543614,10.9594212548,0.0,10.9594212548
 08/10  16:00:00,1579.69042401,46.3762175666,448.93445873,0.0,448.566543614,448.566543614,15.3896862248,0.0,15.3896862248
 08/10  17:00:00,1462.93842776,41.6135601809,450.726420329,0.0,348.885089477,398.725816546,8.75309590111,0.0,8.75309590111
 08/10  18:00:00,1255.66852074,34.9429280927,449.64661319,0.0,249.203635341,299.044362409,6.55961344754,0.0,6.55961344754
 08/10  19:00:00,1219.44645134,33.4697654891,441.327005457,0.0,249.203635341,299.044362409,6.54678704015,0.0,6.54678704015
 08/10  20:00:00,1061.54936628,30.3283181719,415.905878341,0.0,149.522181205,249.203635341,4.37396212885,0.0,4.37396212885
 08/10  21:00:00,1035.50490561,30.2378933764,393.721352961,0.0,149.522181205,249.203635341,5.74256332671,1.38051659356,4.36204673315
 08/10  22:00:00,349.356625424,0.0,0.0,0.0,49.8407270682,199.362908273,2.18900915161,0.0,2.18900915161
 08/10  23:00:00,299.991866265,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/10  24:00:00,287.769668481,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890826072,0.0,2.1890826072
 08/11  01:00:00,287.769668349,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889470384,0.0,2.18889470384
 08/11  02:00:00,287.769668425,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896788889,0.0,2.18896788889
 08/11  03:00:00,287.769668523,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904090831,0.0,2.18904090831
 08/11  04:00:00,299.991866432,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911378091,0.0,2.18911378091
 08/11  05:00:00,349.357944264,0.0,0.0,0.0,49.8407270682,199.362908273,2.19101128956,0.0,2.19101128956
 08/11  06:00:00,415.734479752,34.5432692547,0.0,0.0,49.8407270682,199.362908273,46.5302803473,44.3044321448,2.22584820249
 08/11  07:00:00,581.315140729,30.2378933764,41.1987880785,0.0,149.522181205,199.362908273,37.2415395393,28.5437995359,8.69774000337
 08/11  08:00:00,1466.70867114,34.9005414559,326.40892266,0.0,448.566543614,448.566543614,12.7942506249,1.82591782169,10.9683328032
 08/11  09:00:00,1520.90163533,39.0356424395,404.599525273,0.0,448.566543614,448.566543614,13.6494541024,0.48186297317,13.1675911293
 08/11  10:00:00,1519.557368,41.0760964589,444.40365896,0.0,448.566543614,448.566543614,13.1718656792,0.0,13.1718656792
 08/11  11:00:00,1524.07424626,41.7221716911,446.671562126,0.0,448.566543614,448.566543614,15.4054210476,0.0,15.4054210476
 08/11  12:00:00,1484.24632169,37.6238386687,460.778304483,0.0,448.566543614,398.725816546,19.8644616421,0.0,19.8644616421
 08/11  13:00:00,1524.61643485,44.070755431,444.862090782,0.0,448.566543614,448.566543614,18.2102803687,0.0,18.2102803687
 08/11  14:00:00,1519.5665014,45.2427063582,438.649007508,0.0,448.566543614,448.566543614,12.5870911845,0.0,12.5870911845
 08/11  15:00:00,1516.54213182,45.7947859404,435.072992359,0.0,448.566543614,448.566543614,10.9593822055,0.0,10.9593822055
 08/11  16:00:00,1563.76253428,48.4647475873,430.729805175,0.0,448.566543614,448.566543614,15.3896432998,0.0,15.3896432998
 08/11  17:00:00,1455.04523917,44.3031333514,439.037630352,0.0,348.885089477,398.725816546,8.75181852617,0.0,8.75181852617
 08/11  18:00:00,1274.50544477,35.7976303102,466.368445308,0.0,249.203635341,299.044362409,6.5584964579,0.0,6.5584964579
 08/11  19:00:00,1256.88348121,32.6789947769,476.312150963,0.0,249.203635341,299.044362409,6.54694685653,0.0,6.54694685653
 08/11  20:00:00,1124.84171845,30.2378933764,470.625106032,0.0,149.522181205,249.203635341,4.8610283169,0.0,4.8610283169
 08/11  21:00:00,1096.77839874,30.2378933764,444.248492023,0.0,149.522181205,249.203635341,3.87662369233,0.0,3.87662369233
 08/11  22:00:00,349.356625347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18903599623,0.0,2.18903599623
 08/11  23:00:00,299.991866213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910882914,0.0,2.18910882914
 08/11  24:00:00,287.769668184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892098639,0.0,2.18892098639
 08/12  01:00:00,237.92894084,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/12  02:00:00,237.928940912,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899329977,0.0,2.18899329977
 08/12  03:00:00,237.928941097,0.0,0.0,0.0,24.9203635341,149.522181205,2.18906580934,0.0,2.18906580934
 08/12  04:00:00,250.151139046,0.0,0.0,0.0,24.9203635341,149.522181205,2.18887755834,0.0,2.18887755834
 08/12  05:00:00,274.596853851,0.0,0.0,0.0,24.9203635341,149.522181205,2.19089904437,0.0,2.19089904437
 08/12  06:00:00,844.992419682,34.1690449242,345.750085351,0.0,49.8407270682,199.362908273,17.9786709093,13.6182089435,4.36046196578
 08/12  07:00:00,848.720059078,30.2378933764,361.349399056,0.0,49.8407270682,199.362908273,20.337285535,18.1444191222,2.19286641277
 08/12  08:00:00,1117.61028176,31.0257053356,377.586285322,0.0,249.203635341,249.203635341,15.3112281822,8.76381555283,6.54741262936
 08/12  09:00:00,1105.92226029,32.4664298589,396.733180696,0.0,249.203635341,249.203635341,9.96244508105,3.40328099307,6.55916408797
 08/12  10:00:00,1086.82826624,32.340652872,422.423481978,0.0,249.203635341,249.203635341,7.47064923228,0.915324782416,6.55532444987
 08/12  11:00:00,1112.8375145,31.3520167675,445.319521975,0.0,249.203635341,249.203635341,9.01558197999,0.27135874461,8.74422323538
 08/12  12:00:00,1134.67224884,31.329217508,466.400213577,0.0,249.203635341,249.203635341,6.55609393365,0.0,6.55609393365
 08/12  13:00:00,1147.46007553,32.4684666672,478.049232612,0.0,249.203635341,249.203635341,6.55480205299,0.0,6.55480205299
 08/12  14:00:00,898.94884303,32.0813167292,479.130542662,0.0,74.7610906023,174.442544739,6.54742481027,0.0,6.54742481027
 08/12  15:00:00,897.269140204,31.7954795562,477.737556809,0.0,74.7610906023,174.442544739,4.36892335508,0.0,4.36892335508
 08/12  16:00:00,944.248995718,31.9270350406,475.696626338,0.0,74.7610906023,174.442544739,4.36972401851,0.0,4.36972401851
 08/12  17:00:00,906.948501644,32.2420882588,476.178654173,0.0,24.9203635341,149.522181205,2.19041761449,0.0,2.19041761449
 08/12  18:00:00,749.98002714,21.2855127712,357.84706236,0.0,24.9203635341,149.522181205,2.19035251605,0.0,2.19035251605
 08/12  19:00:00,676.665216975,19.3469936119,317.948934697,0.0,24.9203635341,149.522181205,4.360918116,0.0,4.360918116
 08/12  20:00:00,559.780704721,11.8624020201,206.255164596,0.0,24.9203635341,149.522181205,2.19042790446,0.0,2.19042790446
 08/12  21:00:00,299.041688476,0.0,0.0,0.0,24.9203635341,149.522181205,2.19164070787,0.0,2.19164070787
 08/12  22:00:00,274.595534559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18888663001,0.0,2.18888663001
 08/12  23:00:00,250.151138997,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895931382,0.0,2.18895931382
 08/12  24:00:00,237.928941265,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903185052,0.0,2.18903185052
 08/13  01:00:00,237.928501578,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827764988,0.0,2.18827764988
 08/13  02:00:00,237.928501045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824958763,0.0,2.18824958763
 08/13  03:00:00,237.928500908,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  04:00:00,250.15069936,0.0,0.0,0.0,24.9203635341,149.522181205,2.18822153117,0.0,2.18822153117
 08/13  05:00:00,274.596413471,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032205678,0.0,2.19032205678
 08/13  06:00:00,306.396552867,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833091288,0.0,2.18833091288
 08/13  07:00:00,296.666281715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841092534,0.0,2.18841092534
 08/13  08:00:00,633.673169795,16.4190044576,255.375939047,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  09:00:00,734.566619773,24.0818190243,356.13767094,0.0,24.9203635341,149.522181205,2.18838314921,0.0,2.18838314921
 08/13  10:00:00,560.258372821,14.6461425297,257.745042074,0.0,24.9203635341,149.522181205,2.18839078972,0.0,2.18839078972
 08/13  11:00:00,469.504721474,10.7752234541,202.446500768,0.0,24.9203635341,149.522181205,2.18978003049,0.0,2.18978003049
 08/13  12:00:00,484.459587205,12.567808121,211.690879155,0.0,24.9203635341,149.522181205,2.1898009872,0.0,2.1898009872
 08/13  13:00:00,572.709716476,13.788006267,273.813062541,0.0,24.9203635341,149.522181205,2.19186459762,0.0,2.19186459762
 08/13  14:00:00,693.790373663,21.3867653918,366.353878405,0.0,24.9203635341,149.522181205,4.35955765033,0.0,4.35955765033
 08/13  15:00:00,596.494497378,16.626421252,286.072961126,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  16:00:00,738.439755585,22.1014413223,361.270446675,0.0,24.9203635341,149.522181205,2.18842617441,0.0,2.18842617441
 08/13  17:00:00,753.719256254,19.7814954552,344.567615575,0.0,24.9203635341,149.522181205,2.18839813427,0.0,2.18839813427
 08/13  18:00:00,785.343328573,23.9276133855,369.631031667,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/13  19:00:00,681.236840299,19.7520702282,300.292924933,0.0,24.9203635341,149.522181205,2.18841305099,0.0,2.18841305099
 08/13  20:00:00,544.612218873,12.9375103104,188.746882922,0.0,24.9203635341,149.522181205,2.18842794537,0.0,2.18842794537
 08/13  21:00:00,299.040809152,0.0,0.0,0.0,24.9203635341,149.522181205,2.19026895338,0.0,2.19026895338
 08/13  22:00:00,274.595095045,0.0,0.0,0.0,24.9203635341,149.522181205,2.18827799011,0.0,2.18827799011
 08/13  23:00:00,250.150699235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18824988279,0.0,2.18824988279
 08/13  24:00:00,237.928500784,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/14  01:00:00,287.769667806,0.0,0.0,0.0,24.9203635341,199.362908273,2.18891205517,0.0,2.18891205517
 08/14  02:00:00,287.769667902,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898417106,0.0,2.18898417106
 08/14  03:00:00,287.769668014,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905614189,0.0,2.18905614189
 08/14  04:00:00,299.991865914,0.0,0.0,0.0,24.9203635341,199.362908273,2.18886741265,0.0,2.18886741265
 08/14  05:00:00,349.357943445,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102356105,0.0,2.19102356105
 08/14  06:00:00,857.369080054,32.5589360031,359.266703559,0.0,49.8407270682,199.362908273,34.8219255832,30.4613148098,4.36061077338
 08/14  07:00:00,930.093707332,30.2378933764,344.675986194,0.0,149.522181205,199.362908273,55.2845680398,48.7305783095,6.55398973033
 08/14  08:00:00,1438.26827191,30.2378933764,305.318354136,0.0,448.566543614,448.566543614,14.7362440696,3.76790947693,10.9683345927
 08/14  09:00:00,1441.52843766,30.2839699176,344.270779184,0.0,448.566543614,448.566543614,13.9572288992,0.789692143018,13.1675367562
 08/14  10:00:00,1274.66641661,30.7844602196,228.572777861,0.0,448.566543614,448.566543614,13.2122983312,0.0405235148777,13.1717748163
 08/14  11:00:00,1248.25650127,31.6742288528,201.140533305,0.0,448.566543614,448.566543614,15.4052400771,0.0,15.4052400771
 08/14  12:00:00,1212.00322637,30.2553846808,214.609599654,0.0,448.566543614,398.725816546,19.8641144633,0.0,19.8641144633
 08/14  13:00:00,1350.84428964,33.262983503,296.901797048,0.0,448.566543614,448.566543614,17.6409215577,0.0,17.6409215577
 08/14  14:00:00,1408.87771969,34.7482083386,348.779089734,0.0,448.566543614,448.566543614,13.1527600414,0.0,13.1527600414
 08/14  15:00:00,1402.50403153,35.5266208296,341.951342774,0.0,448.566543614,448.566543614,10.9591362789,0.0,10.9591362789
 08/14  16:00:00,1445.34720315,35.2049953802,338.230331626,0.0,448.566543614,448.566543614,15.3892329867,0.0,15.3892329867
 08/14  17:00:00,1236.52747037,31.5609174415,250.602570027,0.0,348.885089477,398.725816546,8.80832213422,0.0567329462122,8.75158918801
 08/14  18:00:00,956.775360282,30.2378933764,174.373084964,0.0,249.203635341,299.044362409,17.9547597528,11.3965147288,6.55824502396
 08/14  19:00:00,904.57961603,30.2378933764,147.497551161,0.0,249.203635341,299.044362409,32.6321816735,26.0854116891,6.54676998439
 08/14  20:00:00,777.171622712,30.2378933764,144.450144853,0.0,149.522181205,249.203635341,62.4347056127,58.0611045336,4.37360107906
 08/14  21:00:00,789.272264103,30.2378933764,155.260070294,0.0,149.522181205,249.203635341,79.5704472382,75.2083382864,4.36210895178
 08/14  22:00:00,349.356624783,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897720589,0.0,2.18897720589
 08/14  23:00:00,299.991865578,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904916243,0.0,2.18904916243
 08/14  24:00:00,287.769667684,0.0,0.0,0.0,24.9203635341,199.362908273,0.956793923795,0.0,0.956793923795
 08/15  01:00:00,287.769667618,0.0,0.0,0.0,24.9203635341,199.362908273,1.25177477676,0.0,1.25177477676
 08/15  02:00:00,287.769667718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893232265,0.0,2.18893232265
 08/15  03:00:00,287.769667841,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900429785,0.0,2.18900429785
 08/15  04:00:00,299.991865778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907613863,0.0,2.18907613863
 08/15  05:00:00,349.357943886,0.0,0.0,0.0,49.8407270682,199.362908273,2.19083521153,0.0,2.19083521153
 08/15  06:00:00,525.074554261,33.417541492,34.0200405332,0.0,49.8407270682,199.362908273,108.125527142,103.764709695,4.36081744654
 08/15  07:00:00,606.416110658,30.2378933764,28.7041246621,0.0,149.522181205,199.362908273,118.224589622,111.669972611,6.5546170109
 08/15  08:00:00,1154.75583333,30.3062578309,28.7572910987,0.0,448.566543614,448.566543614,51.2615253185,40.2941669378,10.9673583808
 08/15  09:00:00,1141.30383616,31.0134818903,50.3022543302,0.0,448.566543614,448.566543614,29.5220519099,16.353246894,13.1688050159
 08/15  10:00:00,1133.25946729,31.942759997,88.6650781948,0.0,448.566543614,448.566543614,18.2789756358,5.10592716286,13.173048473
 08/15  11:00:00,1243.44931834,32.649486109,194.88747465,0.0,448.566543614,448.566543614,16.9555338563,1.55103531368,15.4044985426
 08/15  12:00:00,1293.31615063,30.6831611971,293.523627542,0.0,448.566543614,398.725816546,21.3354074059,1.46943601641,19.8659713895
 08/15  13:00:00,1401.20675478,34.0622197859,346.506428137,0.0,448.566543614,448.566543614,19.9469737992,0.101452266483,19.8455215327
 08/15  14:00:00,1413.21362177,35.0187758042,355.996428064,0.0,448.566543614,448.566543614,10.9644174533,0.0,10.9644174533
 08/15  15:00:00,1417.60895568,35.6312352406,357.064560843,0.0,448.566543614,448.566543614,10.9585419356,0.0,10.9585419356
 08/15  16:00:00,1467.22278321,35.9529850723,356.54874177,0.0,448.566543614,448.566543614,15.388479461,0.0,15.388479461
 08/15  17:00:00,1350.92487691,32.0516694958,359.660668695,0.0,348.885089477,398.725816546,8.75235916011,0.0,8.75235916011
 08/15  18:00:00,1136.5995345,30.2378933764,349.363521204,0.0,249.203635341,299.044362409,11.7878781845,5.22898795085,6.55889023365
 08/15  19:00:00,1042.59068124,30.2378933764,281.933109569,0.0,249.203635341,299.044362409,33.1726118854,26.6252750198,6.54733686559
 08/15  20:00:00,871.715113041,30.2378933764,228.23180788,0.0,149.522181205,249.203635341,69.2486560537,62.6979226305,6.55073342312
 08/15  21:00:00,839.367186654,30.2378933764,204.206932124,0.0,149.522181205,249.203635341,80.4332369199,78.2420857112,2.19115120875
 08/15  22:00:00,349.356624967,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889745622,0.0,2.18889745622
 08/15  23:00:00,299.991865709,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896950478,0.0,2.18896950478
 08/15  24:00:00,287.769667781,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904141153,0.0,2.18904141153
 08/16  01:00:00,287.769667706,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/16  02:00:00,287.769667677,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911326756,0.0,2.18911326756
 08/16  03:00:00,287.769667784,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892457465,0.0,2.18892457465
 08/16  04:00:00,299.991865693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899660646,0.0,2.18899660646
 08/16  05:00:00,349.357944129,0.0,0.0,0.0,49.8407270682,199.362908273,4.36186379068,0.0,4.36186379068
 08/16  06:00:00,546.14689976,33.3551656111,54.6696760629,0.0,49.8407270682,199.362908273,111.866691358,109.676489253,2.19020210453
 08/16  07:00:00,655.684357896,30.2378933764,76.5510920982,0.0,149.522181205,199.362908273,124.985316374,118.430150269,6.55516610514
 08/16  08:00:00,1333.74062065,30.3301430319,202.652467637,0.0,448.566543614,448.566543614,57.522012069,46.5555047874,10.9665072815
 08/16  09:00:00,1442.46949367,30.8705349565,344.580198133,0.0,448.566543614,448.566543614,33.9219418265,20.7520082276,13.1699335989
 08/16  10:00:00,1433.8386446,31.7752814244,381.280632073,0.0,448.566543614,448.566543614,18.6602748747,5.48609932349,13.1741755512
 08/16  11:00:00,1458.79144672,32.5301258584,399.769854374,0.0,448.566543614,448.566543614,18.9953454586,1.39129929698,17.6040461617
 08/16  12:00:00,1433.84414543,30.6046953958,422.527509552,0.0,448.566543614,398.725816546,18.8926396101,1.23405271822,17.6585868919
 08/16  13:00:00,1512.85684053,34.035254231,444.547725741,0.0,448.566543614,448.566543614,19.930020474,0.0853167395269,19.8447037345
 08/16  14:00:00,1537.76301976,35.1858030143,466.902430018,0.0,448.566543614,448.566543614,10.9637946957,0.0,10.9637946957
 08/16  15:00:00,1528.46330739,35.952220855,456.836736584,0.0,448.566543614,448.566543614,10.9595114177,0.0,10.9595114177
 08/16  16:00:00,1563.9553225,36.422061842,442.965288765,0.0,448.566543614,448.566543614,15.3898130257,0.0,15.3898130257
 08/16  17:00:00,1449.51025655,32.7228856718,445.08289547,0.0,348.885089477,398.725816546,8.75313539132,0.0,8.75313539132
 08/16  18:00:00,1247.06838666,30.2442776369,444.484742156,0.0,249.203635341,299.044362409,8.73870550598,0.0,8.73870550598
 08/16  19:00:00,1219.48972497,30.2378933764,441.358913588,0.0,249.203635341,299.044362409,5.17677229306,0.805657497155,4.3711147959
 08/16  20:00:00,1108.24944543,30.2378933764,445.453706503,0.0,149.522181205,249.203635341,23.3066609303,16.7553680518,6.55129287847
 08/16  21:00:00,1100.30772426,30.2378933764,444.86450754,0.0,149.522181205,249.203635341,30.6679952438,28.4770564404,2.19093880344
 08/16  22:00:00,349.35662507,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908184798,0.0,2.18908184798
 08/16  23:00:00,299.99186591,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889312964,0.0,2.18889312964
 08/16  24:00:00,287.769667947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896523918,0.0,2.18896523918
 08/17  01:00:00,287.769667908,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903746569,0.0,2.18903746569
 08/17  02:00:00,287.769667806,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/17  03:00:00,287.769667778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910945428,0.0,2.18910945428
 08/17  04:00:00,299.991865693,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892089778,0.0,2.18892089778
 08/17  05:00:00,349.357944533,0.0,0.0,0.0,49.8407270682,199.362908273,4.36183838086,0.0,4.36183838086
 08/17  06:00:00,984.225266382,34.1805586745,467.007017166,0.0,49.8407270682,199.362908273,27.810014581,25.6196266513,2.1903879297
 08/17  07:00:00,1081.33362394,30.2378933764,478.10585761,0.0,149.522181205,199.362908273,26.278272018,19.7225377597,6.55573425824
 08/17  08:00:00,1609.79714759,31.2847359061,457.281595506,0.0,448.566543614,448.566543614,11.2460838867,0.277772352839,10.9683115339
 08/17  09:00:00,1575.86159336,35.1727919889,456.123463975,0.0,448.566543614,448.566543614,13.1711331644,0.0,13.1711331644
 08/17  10:00:00,1518.30103456,38.2073258012,444.416720801,0.0,448.566543614,448.566543614,13.1753473195,0.0,13.1753473195
 08/17  11:00:00,1513.23238179,40.4203046278,437.131574103,0.0,448.566543614,448.566543614,17.6033450138,0.0,17.6033450138
 08/17  12:00:00,1465.35669097,37.5536121537,441.958905997,0.0,448.566543614,398.725816546,17.6563521415,0.0,17.6563521415
 08/17  13:00:00,1514.1168637,44.8378516334,433.595431958,0.0,448.566543614,448.566543614,19.8464954672,0.0,19.8464954672
 08/17  14:00:00,1515.20465511,46.4519580911,433.077908232,0.0,448.566543614,448.566543614,10.9631924396,0.0,10.9631924396
 08/17  15:00:00,1517.22285684,47.226978258,434.321529171,0.0,448.566543614,448.566543614,10.9589433108,0.0,10.9589433108
 08/17  16:00:00,1567.70719154,48.8672417783,434.271978674,0.0,448.566543614,448.566543614,15.3891486763,0.0,15.3891486763
 08/17  17:00:00,1452.60514779,42.8964251821,438.005285662,0.0,348.885089477,398.725816546,8.75148690729,0.0,8.75148690729
 08/17  18:00:00,1260.69274193,33.9546200741,454.39875388,0.0,249.203635341,299.044362409,8.73852385573,0.0,8.73852385573
 08/17  19:00:00,1237.26285268,31.9558018279,457.414717509,0.0,249.203635341,299.044362409,4.37151977575,0.0,4.37151977575
 08/17  20:00:00,1123.89245859,30.2764946464,461.07026487,0.0,149.522181205,249.203635341,6.5510946373,0.0,6.5510946373
 08/17  21:00:00,1122.19247404,30.2378933764,466.769901758,0.0,149.522181205,249.203635341,2.19114052403,0.0,2.19114052403
 08/17  22:00:00,349.356624978,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902350238,0.0,2.18902350238
 08/17  23:00:00,299.991865888,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909467138,0.0,2.18909467138
 08/17  24:00:00,287.769668053,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889060912,0.0,2.1889060912
 08/18  01:00:00,287.769668109,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897873732,0.0,2.18897873732
 08/18  02:00:00,287.769668016,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905109943,0.0,2.18905109943
 08/18  03:00:00,287.769667923,0.0,0.0,0.0,24.9203635341,199.362908273,2.00430070903,0.0,2.00430070903
 08/18  04:00:00,299.991865703,0.0,0.0,0.0,24.9203635341,199.362908273,0.204444645424,0.0,0.204444645424
 08/18  05:00:00,349.357944574,0.0,0.0,0.0,49.8407270682,199.362908273,4.36184819635,0.0,4.36184819635
 08/18  06:00:00,962.869880367,35.7054496281,444.144268234,0.0,49.8407270682,199.362908273,3.62788158825,1.43764153333,2.19024005491
 08/18  07:00:00,1033.99317806,30.2378933764,431.64039469,0.0,149.522181205,199.362908273,7.26500243599,0.708639274541,6.55636316145
 08/18  08:00:00,1571.02030152,33.6759253472,417.977787836,0.0,448.566543614,448.566543614,10.9663156291,0.0,10.9663156291
 08/18  09:00:00,1526.85365208,37.5221810431,410.419024047,0.0,448.566543614,448.566543614,13.172473916,0.0,13.172473916
 08/18  10:00:00,1502.69480454,40.7170229577,427.463159018,0.0,448.566543614,448.566543614,14.4458666158,0.0,14.4458666158
 08/18  11:00:00,1512.29589146,42.0006709393,434.614723192,0.0,448.566543614,448.566543614,16.3288881588,0.0,16.3288881588
 08/18  12:00:00,1463.22785932,39.6086715307,437.775014564,0.0,448.566543614,398.725816546,19.8631331301,0.0,19.8631331301
 08/18  13:00:00,1513.54299851,47.1605286396,430.698885938,0.0,448.566543614,448.566543614,17.6405419755,0.0,17.6405419755
 08/18  14:00:00,1514.87710584,49.1039196385,430.098394791,0.0,448.566543614,448.566543614,10.9627449507,0.0,10.9627449507
 08/18  15:00:00,1517.25838265,49.9745217257,431.64477285,0.0,448.566543614,448.566543614,10.9585232205,0.0,10.9585232205
 08/18  16:00:00,1569.86780775,52.5413582666,433.367008245,0.0,448.566543614,448.566543614,15.3887426821,0.0,15.3887426821
 08/18  17:00:00,1453.10486382,47.7672455223,433.789573041,0.0,348.885089477,398.725816546,8.75242104113,0.0,8.75242104113
 08/18  18:00:00,1253.81706983,37.1441716277,444.333529589,0.0,249.203635341,299.044362409,8.73846332461,0.0,8.73846332461
 08/18  19:00:00,1235.12570757,33.831654839,453.401718542,0.0,249.203635341,299.044362409,4.3712683753,0.0,4.3712683753
 08/18  20:00:00,1127.77239678,30.6428682544,464.583828039,0.0,149.522181205,249.203635341,6.55181255711,0.0,6.55181255711
 08/18  21:00:00,1114.22957499,30.2403793517,458.804516759,0.0,149.522181205,249.203635341,2.19097541957,0.0,2.19097541957
 08/18  22:00:00,349.356625006,0.0,0.0,0.0,49.8407270682,199.362908273,2.18908180312,0.0,2.18908180312
 08/18  23:00:00,299.99186595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906615222,0.0,2.18906615222
 08/18  24:00:00,287.769668254,0.0,0.0,0.0,24.9203635341,199.362908273,2.18887778407,0.0,2.18887778407
 08/19  01:00:00,237.928941351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18895090355,0.0,2.18895090355
 08/19  02:00:00,237.928941302,0.0,0.0,0.0,24.9203635341,149.522181205,2.18902372134,0.0,2.18902372134
 08/19  03:00:00,237.928941262,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909642507,0.0,2.18909642507
 08/19  04:00:00,250.151138865,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890844708,0.0,2.18890844708
 08/19  05:00:00,274.596853823,0.0,0.0,0.0,24.9203635341,149.522181205,2.19107649799,0.0,2.19107649799
 08/19  06:00:00,986.951959353,34.5635837394,463.891080794,0.0,49.8407270682,199.362908273,3.40942377453,1.21894685526,2.19047691927
 08/19  07:00:00,945.9464688,30.2378933764,444.183195573,0.0,49.8407270682,199.362908273,12.2614851183,7.8952191284,4.36626598994
 08/19  08:00:00,1215.4365098,30.8999483607,462.039716555,0.0,249.203635341,249.203635341,5.53172350042,1.16062342377,4.37110007665
 08/19  09:00:00,1173.05932739,32.5479167891,454.679096865,0.0,249.203635341,249.203635341,9.10489546454,0.365880727415,8.73901473712
 08/19  10:00:00,1107.55336685,32.6072462514,438.003711232,0.0,249.203635341,249.203635341,6.59968401766,0.044718828462,6.5549651892
 08/19  11:00:00,1128.46666748,31.5245834175,459.997946424,0.0,249.203635341,249.203635341,6.56304615179,0.0,6.56304615179
 08/19  12:00:00,1133.02099258,31.8473477627,464.230826073,0.0,249.203635341,249.203635341,8.73618991218,0.0,8.73618991218
 08/19  13:00:00,1126.28182559,33.2345001481,456.104948146,0.0,249.203635341,249.203635341,6.55445925849,0.0,6.55445925849
 08/19  14:00:00,878.255253825,32.7527118416,457.765558709,0.0,74.7610906023,174.442544739,4.37159557767,0.0,4.37159557767
 08/19  15:00:00,880.5454209,32.1580197124,460.651296719,0.0,74.7610906023,174.442544739,4.36918021208,0.0,4.36918021208
 08/19  16:00:00,932.247442157,31.4697105746,464.152396313,0.0,74.7610906023,174.442544739,4.36989406837,0.0,4.36989406837
 08/19  17:00:00,898.255104427,32.0857726405,467.641571556,0.0,24.9203635341,149.522181205,4.36093796003,0.0,4.36093796003
 08/19  18:00:00,776.069054024,21.3154268322,383.50044465,0.0,24.9203635341,149.522181205,2.19047502909,0.0,2.19047502909
 08/19  19:00:00,704.589945261,19.3812326479,345.078735037,0.0,24.9203635341,149.522181205,2.19047688933,0.0,2.19047688933
 08/19  20:00:00,626.626125558,14.5102452089,254.787929086,0.0,24.9203635341,149.522181205,2.19047923209,0.0,2.19047923209
 08/19  21:00:00,299.04168997,0.0,0.0,0.0,24.9203635341,149.522181205,4.3630346223,0.0,4.3630346223
 08/19  22:00:00,274.595534665,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892904105,0.0,2.18892904105
 08/19  23:00:00,250.151138904,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900195712,0.0,2.18900195712
 08/19  24:00:00,237.928941043,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  01:00:00,237.928501592,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838438824,0.0,2.18838438824
 08/20  02:00:00,237.928502126,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835722251,0.0,2.18835722251
 08/20  03:00:00,237.928502016,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833009513,0.0,2.18833009513
 08/20  04:00:00,250.150699171,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  05:00:00,274.596414806,0.0,0.0,0.0,24.9203635341,149.522181205,4.3607562781,0.0,4.3607562781
 08/20  06:00:00,314.940219256,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  07:00:00,296.666282098,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841236174,0.0,2.18841236174
 08/20  08:00:00,676.7785274,15.7370391506,295.394978616,0.0,24.9203635341,149.522181205,2.18838605295,0.0,2.18838605295
 08/20  09:00:00,791.742552576,24.0818190243,409.820434011,0.0,24.9203635341,149.522181205,2.18843070585,0.0,2.18843070585
 08/20  10:00:00,694.765635345,18.9780877039,370.855570937,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  11:00:00,741.498317646,22.8368226969,413.309716178,0.0,24.9203635341,149.522181205,2.18980519384,0.0,2.18980519384
 08/20  12:00:00,603.990487277,11.2873503311,305.149920272,0.0,24.9203635341,149.522181205,2.18976703734,0.0,2.18976703734
 08/20  13:00:00,769.768358092,19.4998371321,444.427195712,0.0,24.9203635341,149.522181205,4.36359042234,0.0,4.36359042234
 08/20  14:00:00,764.194536477,19.8996189573,439.231054917,0.0,24.9203635341,149.522181205,2.18978718034,0.0,2.18978718034
 08/20  15:00:00,814.977039159,23.4408857291,483.270331152,0.0,24.9203635341,149.522181205,2.18841287098,0.0,2.18841287098
 08/20  16:00:00,816.188435158,19.9881959283,442.212023712,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  17:00:00,903.512762375,23.3986996045,486.307098155,0.0,24.9203635341,149.522181205,2.18842883981,0.0,2.18842883981
 08/20  18:00:00,841.573509653,20.1441917605,430.737875178,0.0,24.9203635341,149.522181205,2.1884018397,0.0,2.1884018397
 08/20  19:00:00,628.526832497,12.5225443071,268.694940943,0.0,24.9203635341,149.522181205,2.18843198452,0.0,2.18843198452
 08/20  20:00:00,306.39655254,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  21:00:00,299.040810345,0.0,0.0,0.0,24.9203635341,149.522181205,4.36067175104,0.0,4.36067175104
 08/20  22:00:00,274.595094721,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/20  23:00:00,250.150699719,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837028182,0.0,2.18837028182
 08/20  24:00:00,237.928502139,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834322345,0.0,2.18834322345
 08/21  01:00:00,287.769669105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897357651,0.0,2.18897357651
 08/21  02:00:00,287.769668979,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904757035,0.0,2.18904757035
 08/21  03:00:00,287.769668876,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/21  04:00:00,299.991866643,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912145194,0.0,2.18912145194
 08/21  05:00:00,349.357946066,0.0,0.0,0.0,49.8407270682,199.362908273,4.36185242544,0.0,4.36185242544
 08/21  06:00:00,952.512353992,33.6355057904,433.009845132,0.0,49.8407270682,199.362908273,8.87098883328,6.68074484957,2.19024398371
 08/21  07:00:00,1017.21537237,30.2378933764,420.434584327,0.0,149.522181205,199.362908273,26.9214759014,20.3650637678,6.55641213363
 08/21  08:00:00,1575.98300453,30.2410032212,428.381908393,0.0,448.566543614,448.566543614,10.9648188867,0.0,10.9648188867
 08/21  09:00:00,1561.40807664,31.1026413615,446.568912881,0.0,448.566543614,448.566543614,13.1727743059,0.0,13.1727743059
 08/21  10:00:00,1530.6864845,32.9857711877,462.023716386,0.0,448.566543614,448.566543614,15.368085053,0.0,15.368085053
 08/21  11:00:00,1512.97121948,36.2835221765,441.007192383,0.0,448.566543614,448.566543614,15.4030650629,0.0,15.4030650629
 08/21  12:00:00,1460.98127124,35.5583698068,439.578718254,0.0,448.566543614,398.725816546,19.8640749105,0.0,19.8640749105
 08/21  13:00:00,1496.64071782,42.0178259387,418.93929858,0.0,448.566543614,448.566543614,17.6414820507,0.0,17.6414820507
 08/21  14:00:00,1495.28452073,43.3706107869,416.239111414,0.0,448.566543614,448.566543614,10.9617127746,0.0,10.9617127746
 08/21  15:00:00,1513.16945376,43.7638456955,433.731254695,0.0,448.566543614,448.566543614,11.9867146057,0.0,11.9867146057
 08/21  16:00:00,1561.90270526,45.1586813335,432.176041777,0.0,448.566543614,448.566543614,14.3565445433,0.0,14.3565445433
 08/21  17:00:00,1452.6136334,41.0184884234,439.890663881,0.0,348.885089477,398.725816546,8.75298681003,0.0,8.75298681003
 08/21  18:00:00,1267.7341786,33.3287915771,462.066015404,0.0,249.203635341,299.044362409,8.73903856472,0.0,8.73903856472
 08/21  19:00:00,1231.23549502,31.2634938955,452.079663985,0.0,249.203635341,299.044362409,4.37155735383,0.0,4.37155735383
 08/21  20:00:00,1106.42751533,30.2500187096,443.631793643,0.0,149.522181205,249.203635341,6.5510371139,0.0,6.5510371139
 08/21  21:00:00,1096.03674292,30.2378933764,440.613926485,0.0,149.522181205,249.203635341,2.52563260352,0.334510568574,2.19112203495
 08/21  22:00:00,349.356625893,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890887799,0.0,2.1890887799
 08/21  23:00:00,299.991866825,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895272392,0.0,2.18895272392
 08/21  24:00:00,287.769669106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902681981,0.0,2.18902681981
 08/22  01:00:00,287.76966964,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910178441,0.0,2.18910178441
 08/22  02:00:00,287.769669585,0.0,0.0,0.0,24.9203635341,199.362908273,2.188915474,0.0,2.188915474
 08/22  03:00:00,287.769669473,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889903742,0.0,2.1889903742
 08/22  04:00:00,299.991867188,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906515256,0.0,2.18906515256
 08/22  05:00:00,349.357946106,0.0,0.0,0.0,49.8407270682,199.362908273,2.19084053101,0.0,2.19084053101
 08/22  06:00:00,969.256789868,34.5782326751,450.684063415,0.0,49.8407270682,199.362908273,13.7098577822,11.5195697465,2.19028803561
 08/22  07:00:00,1005.02293357,30.2378933764,410.157758016,0.0,149.522181205,199.362908273,20.1409147314,13.584625969,6.55628876236
 08/22  08:00:00,1585.72983285,35.4376500545,431.896106307,0.0,448.566543614,448.566543614,13.1605919864,0.00542245681219,13.1551695296
 08/22  09:00:00,1570.3184056,38.8563631266,446.896689259,0.0,448.566543614,448.566543614,13.1644159817,0.0,13.1644159817
 08/22  10:00:00,1504.79687496,41.9594963274,427.160382003,0.0,448.566543614,448.566543614,13.1687285403,0.0,13.1687285403
 08/22  11:00:00,1516.12513286,43.4080708199,437.036545258,0.0,448.566543614,448.566543614,15.4041230445,0.0,15.4041230445
 08/22  12:00:00,1474.9267269,38.6225444505,450.45998993,0.0,448.566543614,398.725816546,19.8656509646,0.0,19.8656509646
 08/22  13:00:00,1515.87682817,46.0196422603,434.173589943,0.0,448.566543614,448.566543614,17.6427110209,0.0,17.6427110209
 08/22  14:00:00,1513.06513837,47.0097880295,430.380552079,0.0,448.566543614,448.566543614,13.1503262546,0.0,13.1503262546
 08/22  15:00:00,1512.28248739,47.2663696069,429.341761137,0.0,448.566543614,448.566543614,10.9602802405,0.0,10.9602802405
 08/22  16:00:00,1560.46839928,48.0255407687,427.874864537,0.0,448.566543614,448.566543614,15.3909023113,0.0,15.3909023113
 08/22  17:00:00,1453.14162861,41.6960151455,439.741134502,0.0,348.885089477,398.725816546,8.75259207028,0.0,8.75259207028
 08/22  18:00:00,1269.77125829,35.2536147328,462.178268966,0.0,249.203635341,299.044362409,6.55924736613,0.0,6.55924736613
 08/22  19:00:00,1249.80346105,32.6738873332,469.237235349,0.0,249.203635341,299.044362409,6.54714441769,0.0,6.54714441769
 08/22  20:00:00,1148.1082328,30.2378933764,476.780969665,0.0,149.522181205,249.203635341,4.37453831721,0.0,4.37453831721
 08/22  21:00:00,1135.76781356,30.2378933764,480.345237939,0.0,149.522181205,249.203635341,4.36220712526,0.0,4.36220712526
 08/22  22:00:00,349.356626167,0.0,0.0,0.0,49.8407270682,199.362908273,2.18889100359,0.0,2.18889100359
 08/22  23:00:00,299.991867031,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/22  24:00:00,287.769669309,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896603088,0.0,2.18896603088
 08/23  01:00:00,287.769669962,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904184397,0.0,2.18904184397
 08/23  02:00:00,287.769670124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911738203,0.0,2.18911738203
 08/23  03:00:00,287.769670103,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893188834,0.0,2.18893188834
 08/23  04:00:00,299.991867882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18900769049,0.0,2.18900769049
 08/23  05:00:00,349.357946706,0.0,0.0,0.0,49.8407270682,199.362908273,2.19091078406,0.0,2.19091078406
 08/23  06:00:00,925.31618241,34.6144664728,413.253929711,0.0,49.8407270682,199.362908273,19.0472778214,16.8568719014,2.19040592003
 08/23  07:00:00,992.254381911,30.2378933764,399.09931462,0.0,149.522181205,199.362908273,23.0588457927,16.5024844231,6.55636136955
 08/23  08:00:00,1556.19425222,34.5258610393,408.421783672,0.0,448.566543614,448.566543614,13.5669438095,0.408805777999,13.1581380315
 08/23  09:00:00,1529.90352259,36.4543761868,416.509592806,0.0,448.566543614,448.566543614,13.1673844179,0.0,13.1673844179
 08/23  10:00:00,1514.14077496,39.5866870891,440.757692538,0.0,448.566543614,448.566543614,13.1717761764,0.0,13.1717761764
 08/23  11:00:00,1533.10947922,41.7642382662,455.710926957,0.0,448.566543614,448.566543614,15.4055372191,0.0,15.4055372191
 08/23  12:00:00,1488.35300034,38.2912885573,464.262483647,0.0,448.566543614,398.725816546,19.8649579502,0.0,19.8649579502
 08/23  13:00:00,1527.29489419,45.2124960665,446.398792949,0.0,448.566543614,448.566543614,19.8448268968,0.0,19.8448268968
 08/23  14:00:00,1518.90983766,46.7337815394,436.501258108,0.0,448.566543614,448.566543614,10.9640010612,0.0,10.9640010612
 08/23  15:00:00,1519.51761008,46.6381197229,437.205127292,0.0,448.566543614,448.566543614,10.9597941738,0.0,10.9597941738
 08/23  16:00:00,1563.88733617,49.3359396812,429.983401478,0.0,448.566543614,448.566543614,15.3904518192,0.0,15.3904518192
 08/23  17:00:00,1453.09795085,44.6001925448,436.793274504,0.0,348.885089477,398.725816546,8.75225701251,0.0,8.75225701251
 08/23  18:00:00,1261.8289208,35.9942297791,453.49531545,0.0,249.203635341,299.044362409,6.55883505709,0.0,6.55883505709
 08/23  19:00:00,1218.85125178,32.5519749588,440.724505271,0.0,249.203635341,299.044362409,6.54729098216,0.0,6.54729098216
 08/23  20:00:00,1077.51186618,30.2378933764,414.415736338,0.0,149.522181205,249.203635341,6.55101505016,0.0,6.55101505016
 08/23  21:00:00,1038.19110263,30.2378933764,395.83254356,0.0,149.522181205,249.203635341,3.756400762,1.56525542278,2.19114533921
 08/23  22:00:00,349.356627075,0.0,0.0,0.0,49.8407270682,199.362908273,2.18888997154,0.0,2.18888997154
 08/23  23:00:00,299.991867801,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896593417,0.0,2.18896593417
 08/23  24:00:00,287.76966987,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904174256,0.0,2.18904174256
 08/24  01:00:00,287.769670358,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/24  02:00:00,287.769670333,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911911194,0.0,2.18911911194
 08/24  03:00:00,287.769670438,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893449486,0.0,2.18893449486
 08/24  04:00:00,299.991868344,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890113268,0.0,2.1890113268
 08/24  05:00:00,349.357948376,0.0,0.0,0.0,49.8407270682,199.362908273,4.36191921915,0.0,4.36191921915
