Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/24  06:00:00,613.356128164,34.4315626417,110.846166538,0.0,49.8407270682,199.362908273,34.0730582409,31.8828232769,2.19023496397
 08/24  07:00:00,868.189172766,30.2378933764,282.546279569,0.0,149.522181205,199.362908273,35.6866279899,29.1312556558,6.55537233408
 08/24  08:00:00,1545.72356807,33.0303591677,398.784861601,0.0,448.566543614,448.566543614,11.9995063171,1.03153691645,10.9679694007
 08/24  09:00:00,1550.57049124,34.9082296339,434.296162253,0.0,448.566543614,448.566543614,13.3377502197,0.166837043082,13.1709131767
 08/24  10:00:00,1525.33188704,37.5106523772,452.543123235,0.0,448.566543614,448.566543614,13.1753703041,0.0,13.1753703041
 08/24  11:00:00,1515.4363535,40.2617095258,439.494115233,0.0,448.566543614,448.566543614,17.6038209265,0.0,17.6038209265
 08/24  12:00:00,1457.90178683,37.9530405779,434.104543774,0.0,448.566543614,398.725816546,17.6573142542,0.0,17.6573142542
 08/24  13:00:00,1511.86101103,45.232130862,430.945272143,0.0,448.566543614,448.566543614,19.8479281595,0.0,19.8479281595
 08/24  14:00:00,1511.13638495,46.629119214,428.832459033,0.0,448.566543614,448.566543614,10.9623504391,0.0,10.9623504391
 08/24  15:00:00,1511.87370025,46.4339646312,429.765370042,0.0,448.566543614,448.566543614,10.9582603956,0.0,10.9582603956
 08/24  16:00:00,1559.74208897,46.3941090306,428.779986504,0.0,448.566543614,448.566543614,15.3887075579,0.0,15.3887075579
 08/24  17:00:00,1451.06234151,39.6790107996,439.678841421,0.0,348.885089477,398.725816546,8.75237882725,0.0,8.75237882725
 08/24  18:00:00,1262.33512371,32.1463644141,457.849380524,0.0,249.203635341,299.044362409,8.73945775336,0.0,8.73945775336
 08/24  19:00:00,1213.89962582,30.78544629,436.282473115,0.0,249.203635341,299.044362409,4.37127110431,0.0,4.37127110431
 08/24  20:00:00,1119.40000275,30.2378933764,448.254884156,0.0,149.522181205,249.203635341,6.55103964405,0.0,6.55103964405
 08/24  21:00:00,1123.85117864,30.2378933764,468.428550447,0.0,149.522181205,249.203635341,2.26287232781,0.0718872221196,2.1909851057
 08/24  22:00:00,349.356627438,0.0,0.0,0.0,49.8407270682,199.362908273,2.18880137904,0.0,2.18880137904
 08/24  23:00:00,299.991868363,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907912789,0.0,2.18907912789
 08/24  24:00:00,287.76967065,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889453906,0.0,2.18889453906
 08/25  01:00:00,287.769671229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897299286,0.0,2.18897299286
 08/25  02:00:00,287.769671198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905085124,0.0,2.18905085124
 08/25  03:00:00,287.769671186,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912861071,0.0,2.18912861071
 08/25  04:00:00,299.991868739,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894502932,0.0,2.18894502932
 08/25  05:00:00,349.357948895,0.0,0.0,0.0,49.8407270682,199.362908273,2.19112521331,0.0,2.19112521331
 08/25  06:00:00,914.222634745,34.5971916202,405.071830729,0.0,49.8407270682,199.362908273,29.1562753397,26.9660993108,2.19017602894
 08/25  07:00:00,986.928405019,30.2378933764,394.572614519,0.0,149.522181205,199.362908273,31.5760584645,25.0214198631,6.55463860134
 08/25  08:00:00,1594.10803626,33.1116423675,440.868403832,0.0,448.566543614,448.566543614,13.7333984156,0.577997491797,13.1554009238
 08/25  09:00:00,1571.39968612,35.1012944593,451.733024526,0.0,448.566543614,448.566543614,13.1642458625,0.0,13.1642458625
 08/25  10:00:00,1533.52789165,35.7392043791,463.148386147,0.0,448.566543614,448.566543614,13.1686838228,0.0,13.1686838228
 08/25  11:00:00,1495.84903581,36.1877546799,431.873002162,0.0,448.566543614,448.566543614,15.4043155155,0.0,15.4043155155
 08/25  12:00:00,1413.18145883,33.2377801385,404.55192035,0.0,448.566543614,398.725816546,20.0576027042,0.191309565758,19.8662931385
 08/25  13:00:00,1482.11108828,37.9246265032,415.350297282,0.0,448.566543614,448.566543614,17.6434898804,0.0,17.6434898804
 08/25  14:00:00,1513.21899404,41.4374958248,436.37370495,0.0,448.566543614,448.566543614,13.1508769865,0.0,13.1508769865
 08/25  15:00:00,1492.57949201,43.0400511495,413.865072382,0.0,448.566543614,448.566543614,10.9608378662,0.0,10.9608378662
 08/25  16:00:00,1543.74686887,44.3875020506,414.791357462,0.0,448.566543614,448.566543614,15.3898510033,0.0,15.3898510033
 08/25  17:00:00,1448.75402082,39.7137815386,437.335751598,0.0,348.885089477,398.725816546,8.75315735233,0.0,8.75315735233
 08/25  18:00:00,1265.46318997,30.8892606377,462.234548167,0.0,249.203635341,299.044362409,6.55968381412,0.0,6.55968381412
 08/25  19:00:00,1256.46096401,30.2380899346,478.330530732,0.0,249.203635341,299.044362409,6.54686347351,0.0,6.54686347351
 08/25  20:00:00,1148.38292203,30.2378933764,477.052855756,0.0,149.522181205,249.203635341,8.23803261277,3.86399405971,4.37403855306
 08/25  21:00:00,1130.73515321,30.2378933764,475.302697869,0.0,149.522181205,249.203635341,18.0112401966,13.6491268227,4.36211337385
 08/25  22:00:00,349.356627837,0.0,0.0,0.0,49.8407270682,199.362908273,2.18904328996,0.0,2.18904328996
 08/25  23:00:00,299.991868683,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/25  24:00:00,287.769670885,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912115407,0.0,2.18912115407
 08/26  01:00:00,237.92894465,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893877307,0.0,2.18893877307
 08/26  02:00:00,237.928944765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18901795457,0.0,2.18901795457
 08/26  03:00:00,237.928944907,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909704006,0.0,2.18909704006
 08/26  04:00:00,250.15114275,0.0,0.0,0.0,24.9203635341,149.522181205,2.18891450327,0.0,2.18891450327
 08/26  05:00:00,274.596859267,0.0,0.0,0.0,24.9203635341,149.522181205,2.19108742617,0.0,2.19108742617
 08/26  06:00:00,928.162919381,33.8843196602,415.041550574,0.0,49.8407270682,199.362908273,42.3141584202,37.9534046234,4.36075379673
 08/26  07:00:00,895.653029208,30.2378933764,402.183708871,0.0,49.8407270682,199.362908273,57.1440088036,54.9507877912,2.19322101241
 08/26  08:00:00,1149.73878052,30.2378933764,405.36476167,0.0,249.203635341,249.203635341,27.0548335038,20.5075358577,6.54729764611
 08/26  09:00:00,1138.8211937,30.3724914865,425.507464004,0.0,249.203635341,249.203635341,18.0916667606,11.5318429743,6.55982378628
 08/26  10:00:00,1127.07423949,30.6589066539,459.470155001,0.0,249.203635341,249.203635341,10.4097813823,3.85476210798,6.55501927433
 08/26  11:00:00,1140.22518632,30.3376815498,472.942791946,0.0,249.203635341,249.203635341,9.51903094964,0.773974839084,8.74505611056
 08/26  12:00:00,1137.22516636,31.4185716875,468.863275466,0.0,249.203635341,249.203635341,7.22905031607,0.67213935537,6.5569109607
 08/26  13:00:00,1145.89837424,32.0115285075,476.944372894,0.0,249.203635341,249.203635341,6.66877402657,0.114060322965,6.5547137036
 08/26  14:00:00,901.774129597,31.7374920192,482.299610829,0.0,74.7610906023,174.442544739,6.59218009932,0.044809438854,6.54737066047
 08/26  15:00:00,906.033294901,31.4670124192,486.830169082,0.0,74.7610906023,174.442544739,4.36891218592,0.0,4.36891218592
 08/26  16:00:00,957.44464699,30.8739455671,489.945356844,0.0,74.7610906023,174.442544739,4.37008833763,0.0,4.37008833763
 08/26  17:00:00,922.016065355,31.1509282003,492.3373728,0.0,24.9203635341,149.522181205,2.19041952293,0.0,2.19041952293
 08/26  18:00:00,746.248595158,21.330977307,353.857479638,0.0,24.9203635341,149.522181205,2.19043067634,0.0,2.19043067634
 08/26  19:00:00,680.265622218,19.3726604833,320.916957508,0.0,24.9203635341,149.522181205,4.36095616699,0.0,4.36095616699
 08/26  20:00:00,619.360908361,14.2772366217,239.212048871,0.0,24.9203635341,149.522181205,2.19045627195,0.0,2.19045627195
 08/26  21:00:00,299.041695159,0.0,0.0,0.0,24.9203635341,149.522181205,2.19168188697,0.0,2.19168188697
 08/26  22:00:00,274.595538223,0.0,0.0,0.0,24.9203635341,149.522181205,2.18892283287,0.0,2.18892283287
 08/26  23:00:00,250.151142677,0.0,0.0,0.0,24.9203635341,149.522181205,2.18900226301,0.0,2.18900226301
 08/26  24:00:00,237.928944972,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908153088,0.0,2.18908153088
 08/27  01:00:00,237.928505293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833222084,0.0,2.18833222084
 08/27  02:00:00,237.928504827,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831161384,0.0,2.18831161384
 08/27  03:00:00,237.92850456,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  04:00:00,250.150702981,0.0,0.0,0.0,24.9203635341,149.522181205,2.18829108986,0.0,2.18829108986
 08/27  05:00:00,274.596420036,0.0,0.0,0.0,24.9203635341,149.522181205,2.1904105133,0.0,2.1904105133
 08/27  06:00:00,314.940223253,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884170084,0.0,2.1884170084
 08/27  07:00:00,296.666285474,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839654516,0.0,2.18839654516
 08/27  08:00:00,296.666284839,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  09:00:00,259.999691586,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837610679,0.0,2.18837610679
 08/27  10:00:00,211.110900887,0.0,0.0,0.0,24.9203635341,149.522181205,2.18835569145,0.0,2.18835569145
 08/27  11:00:00,211.111781799,0.0,0.0,0.0,24.9203635341,149.522181205,2.18978053827,0.0,2.18978053827
 08/27  12:00:00,211.111781789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18956385314,0.0,2.18956385314
 08/27  13:00:00,211.113103894,0.0,0.0,0.0,24.9203635341,149.522181205,4.36315869502,0.0,4.36315869502
 08/27  14:00:00,211.111781975,0.0,0.0,0.0,24.9203635341,149.522181205,2.18972998768,0.0,2.18972998768
 08/27  15:00:00,512.543039384,12.1221263859,238.379933461,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  16:00:00,259.99969197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18841033031,0.0,2.18841033031
 08/27  17:00:00,596.573011974,12.1221263859,236.854520591,0.0,24.9203635341,149.522181205,2.18843411186,0.0,2.18843411186
 08/27  18:00:00,415.167310777,5.04059438411,90.0051669423,0.0,24.9203635341,149.522181205,2.1884138797,0.0,2.1884138797
 08/27  19:00:00,766.039491716,22.5057091575,380.128375242,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/27  20:00:00,314.94022313,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834999614,0.0,2.18834999614
 08/27  21:00:00,299.040815763,0.0,0.0,0.0,24.9203635341,149.522181205,2.19046944893,0.0,2.19046944893
 08/27  22:00:00,274.59509868,0.0,0.0,0.0,24.9203635341,149.522181205,2.18825930622,0.0,2.18825930622
 08/27  23:00:00,250.150703143,0.0,0.0,0.0,24.9203635341,149.522181205,2.18823902505,0.0,2.18823902505
 08/27  24:00:00,237.928504725,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 08/28  01:00:00,287.769673211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913058273,0.0,2.18913058273
 08/28  02:00:00,287.76967332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895049356,0.0,2.18895049356
 08/28  03:00:00,287.769673436,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903264016,0.0,2.18903264016
 08/28  04:00:00,299.991871387,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911467706,0.0,2.18911467706
 08/28  05:00:00,349.357952879,0.0,0.0,0.0,49.8407270682,199.362908273,2.19089521881,0.0,2.19089521881
 08/28  06:00:00,980.726471285,33.9764087059,459.658561551,0.0,49.8407270682,199.362908273,25.3589290483,20.9979662399,4.36096280848
 08/28  07:00:00,1029.43816677,30.2378933764,431.308322458,0.0,149.522181205,199.362908273,42.9596725974,36.4046010793,6.55507151808
 08/28  08:00:00,1600.14941695,31.8211180781,447.983805626,0.0,448.566543614,448.566543614,11.9799655435,1.01136941387,10.9685961296
 08/28  09:00:00,1582.71538171,33.4542989372,464.695634379,0.0,448.566543614,448.566543614,13.2727870813,0.101872373901,13.1709147074
 08/28  10:00:00,1523.12123797,34.3553311976,453.088875651,0.0,448.566543614,448.566543614,13.1756065683,0.0,13.1756065683
 08/28  11:00:00,1505.15617438,35.842078393,433.633538612,0.0,448.566543614,448.566543614,17.604619969,0.0,17.604619969
 08/28  12:00:00,1437.61574682,36.1024050473,416.737904359,0.0,448.566543614,398.725816546,19.8637466635,0.0,19.8637466635
 08/28  13:00:00,1507.77131808,43.2277390517,428.959516555,0.0,448.566543614,448.566543614,17.6417087461,0.0,17.6417087461
 08/28  14:00:00,1511.33178073,42.8212782664,432.83567517,0.0,448.566543614,448.566543614,10.963405797,0.0,10.963405797
 08/28  15:00:00,1512.07648844,44.2363426756,432.165763159,0.0,448.566543614,448.566543614,10.9594259765,0.0,10.9594259765
 08/28  16:00:00,1561.4858895,46.5764008676,430.341467321,0.0,448.566543614,448.566543614,15.3908228005,0.0,15.3908228005
 08/28  17:00:00,1449.05313233,41.4126727524,435.935955411,0.0,348.885089477,398.725816546,10.9361384181,0.0,10.9361384181
 08/28  18:00:00,1255.0826405,32.9767172737,449.766533179,0.0,249.203635341,299.044362409,6.55930075187,0.0,6.55930075187
 08/28  19:00:00,1235.41923409,30.8344688764,456.886553917,0.0,249.203635341,299.044362409,4.3711424531,0.0,4.3711424531
 08/28  20:00:00,1100.68129452,30.2378933764,423.96379506,0.0,149.522181205,249.203635341,6.55117773648,0.0,6.55117773648
 08/28  21:00:00,1082.10571186,30.2378933764,428.789761907,0.0,149.522181205,249.203635341,6.14152278995,3.950631771,2.19089101896
 08/28  22:00:00,349.356630315,0.0,0.0,0.0,49.8407270682,199.362908273,2.18909769719,0.0,2.18909769719
 08/28  23:00:00,299.9918713,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891260388,0.0,2.1891260388
 08/28  24:00:00,287.769673541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894614366,0.0,2.18894614366
 08/29  01:00:00,287.769674483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903035763,0.0,2.18903035763
 08/29  02:00:00,287.769674558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911397349,0.0,2.18911397349
 08/29  03:00:00,287.769674505,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893534694,0.0,2.18893534694
 08/29  04:00:00,299.991872198,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901925308,0.0,2.18901925308
 08/29  05:00:00,349.357953641,0.0,0.0,0.0,49.8407270682,199.362908273,2.19107685045,0.0,2.19107685045
 08/29  06:00:00,991.156070818,34.722736747,461.294207466,0.0,49.8407270682,199.362908273,16.2879335348,14.0974037158,2.19052981899
 08/29  07:00:00,1026.97141986,30.2378933764,428.888036895,0.0,149.522181205,199.362908273,19.8608528292,13.3050009072,6.55585192204
 08/29  08:00:00,1600.29463718,34.5538110951,445.145884291,0.0,448.566543614,448.566543614,13.1902964102,0.0326054128402,13.1576909974
 08/29  09:00:00,1546.47887458,38.4028599288,423.510628628,0.0,448.566543614,448.566543614,13.1673201334,0.0,13.1673201334
 08/29  10:00:00,1494.04060525,41.7946648586,416.99295006,0.0,448.566543614,448.566543614,13.1720486767,0.0,13.1720486767
 08/29  11:00:00,1512.60371474,44.7012605121,432.221886524,0.0,448.566543614,448.566543614,15.4064860558,0.0,15.4064860558
 08/29  12:00:00,1466.65188656,41.228999169,439.578641088,0.0,448.566543614,398.725816546,19.8671537316,0.0,19.8671537316
 08/29  13:00:00,1512.07031307,48.8758421355,427.510819015,0.0,448.566543614,448.566543614,19.8476306768,0.0,19.8476306768
 08/29  14:00:00,1510.8850924,50.1526121396,425.057650405,0.0,448.566543614,448.566543614,10.9655385533,0.0,10.9655385533
 08/29  15:00:00,1509.47664785,50.5232241687,423.279030627,0.0,448.566543614,448.566543614,10.9615304036,0.0,10.9615304036
 08/29  16:00:00,1558.89956632,52.8358088279,421.495727824,0.0,448.566543614,448.566543614,15.3913863022,0.0,15.3913863022
 08/29  17:00:00,1446.83900636,47.0643954843,428.07010128,0.0,348.885089477,398.725816546,8.75270573376,0.0,8.75270573376
 08/29  18:00:00,1256.79631066,36.8200948852,447.636821747,0.0,249.203635341,299.044362409,8.73961195588,0.0,8.73961195588
 08/29  19:00:00,1239.74458812,32.5964286536,459.255806856,0.0,249.203635341,299.044362409,4.3715799037,0.0,4.3715799037
 08/29  20:00:00,1124.05686766,30.3288314974,444.23506432,0.0,149.522181205,249.203635341,6.55212353436,0.0,6.55212353436
 08/29  21:00:00,1108.37181467,30.2378933764,452.949232081,0.0,149.522181205,249.203635341,2.19119118556,0.0,2.19119118556
 08/29  22:00:00,349.356631374,0.0,0.0,0.0,49.8407270682,199.362908273,2.18906999834,0.0,2.18906999834
 08/29  23:00:00,299.991872315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18889061568,0.0,2.18889061568
 08/29  24:00:00,287.769674421,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897472257,0.0,2.18897472257
 08/30  01:00:00,287.769675353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906110653,0.0,2.18906110653
 08/30  02:00:00,287.769675353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914644953,0.0,2.18914644953
 08/30  03:00:00,287.769675105,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896937943,0.0,2.18896937943
 08/30  04:00:00,299.991872882,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/30  05:00:00,349.35795578,0.0,0.0,0.0,49.8407270682,199.362908273,4.3621341137,0.0,4.3621341137
 08/30  06:00:00,956.152112306,36.4887250527,420.785518757,0.0,49.8407270682,199.362908273,4.0659263713,1.87552920103,2.19039717027
 08/30  07:00:00,1028.23622696,30.2378933764,427.204335891,0.0,149.522181205,199.362908273,6.79894573886,0.244542466031,6.55440327283
 08/30  08:00:00,1571.28154247,34.3213664051,416.719423452,0.0,448.566543614,448.566543614,13.1582761599,0.0,13.1582761599
 08/30  09:00:00,1538.985828,40.7167183992,417.421421162,0.0,448.566543614,448.566543614,13.1646629387,0.0,13.1646629387
 08/30  10:00:00,1512.78936496,45.089715851,432.093537042,0.0,448.566543614,448.566543614,13.1694201574,0.0,13.1694201574
 08/30  11:00:00,1517.74596758,47.6140746315,434.576787506,0.0,448.566543614,448.566543614,15.4057823126,0.0,15.4057823126
 08/30  12:00:00,1469.10127457,43.8178881044,439.844708568,0.0,448.566543614,398.725816546,19.8664327823,0.0,19.8664327823
 08/30  13:00:00,1527.0079396,51.9192585626,440.826564118,0.0,448.566543614,448.566543614,17.6439424013,0.0,17.6439424013
 08/30  14:00:00,1529.0853254,53.468253959,442.577167328,0.0,448.566543614,448.566543614,13.15307091,0.0,13.15307091
 08/30  15:00:00,1534.11722592,54.5034579729,447.436001469,0.0,448.566543614,448.566543614,10.9613450221,0.0,10.9613450221
 08/30  16:00:00,1592.52919517,58.0180707341,454.22672615,0.0,448.566543614,448.566543614,15.3912189771,0.0,15.3912189771
 08/30  17:00:00,1471.19573341,51.8968976867,452.361896961,0.0,348.885089477,398.725816546,8.75261785471,0.0,8.75261785471
 08/30  18:00:00,1256.3514453,41.6659890371,444.058049333,0.0,249.203635341,299.044362409,6.55915293718,0.0,6.55915293718
 08/30  19:00:00,1231.80756954,36.8551949759,447.060018207,0.0,249.203635341,299.044362409,6.54763110213,0.0,6.54763110213
 08/30  20:00:00,1144.80365873,30.7114061459,464.459195736,0.0,149.522181205,249.203635341,6.55119754218,0.0,6.55119754218
 08/30  21:00:00,1127.74098898,30.2548386845,472.301458988,0.0,149.522181205,249.203635341,2.1908807553,0.0,2.1908807553
 08/30  22:00:00,349.356632351,0.0,0.0,0.0,49.8407270682,199.362908273,2.18902154024,0.0,2.18902154024
 08/30  23:00:00,299.991873247,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910717746,0.0,2.18910717746
 08/30  24:00:00,287.769675353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893019315,0.0,2.18893019315
 08/31  01:00:00,382.400779556,0.815383924528,67.9014295384,0.0,24.9203635341,199.362908273,2.18915149782,0.0,2.18915149782
 08/31  02:00:00,331.986128641,0.407691962264,30.8516175131,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 08/31  03:00:00,287.769676145,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910619907,0.0,2.18910619907
 08/31  04:00:00,299.991874099,0.0,0.0,0.0,24.9203635341,199.362908273,2.18893070559,0.0,2.18893070559
 08/31  05:00:00,349.357957935,0.0,0.0,0.0,49.8407270682,199.362908273,4.36171553269,0.0,4.36171553269
 08/31  06:00:00,975.507037647,37.3848626529,438.015264923,0.0,49.8407270682,199.362908273,2.8051973261,0.614739764342,2.19045756176
 08/31  07:00:00,1051.46062447,30.2378933764,448.247119073,0.0,149.522181205,199.362908273,6.55629120859,0.0,6.55629120859
 08/31  08:00:00,1576.53505506,38.7761741115,417.406840084,0.0,448.566543614,448.566543614,10.9662098598,0.0,10.9662098598
 08/31  09:00:00,1559.04876463,46.253182712,428.230176392,0.0,448.566543614,448.566543614,13.1740663175,0.0,13.1740663175
 08/31  10:00:00,1512.58911014,49.6439795794,427.26807895,0.0,448.566543614,448.566543614,15.3653093317,0.0,15.3653093317
 08/31  11:00:00,1518.48163494,51.5895240562,431.443057716,0.0,448.566543614,448.566543614,15.4043710124,0.0,15.4043710124
 08/31  12:00:00,1468.83571995,46.8159767401,436.670111263,0.0,448.566543614,398.725816546,19.8699455549,0.0,19.8699455549
 08/31  13:00:00,1530.13949268,55.329138433,441.080551443,0.0,448.566543614,448.566543614,17.6449978851,0.0,17.6449978851
 08/31  14:00:00,1540.87183745,57.0182494004,452.170009483,0.0,448.566543614,448.566543614,13.151923515,0.0,13.151923515
 08/31  15:00:00,1546.69716975,57.8170577625,455.194346508,0.0,448.566543614,448.566543614,10.9604286655,0.0,10.9604286655
 08/31  16:00:00,1592.21570101,59.1778484399,449.628252159,0.0,448.566543614,448.566543614,15.3922221163,0.0,15.3922221163
 08/31  17:00:00,1465.66945148,51.6949198147,446.687368401,0.0,348.885089477,398.725816546,8.75320788644,0.0,8.75320788644
 08/31  18:00:00,1253.59664958,40.9883606008,441.351350239,0.0,249.203635341,299.044362409,6.55968306644,0.0,6.55968306644
 08/31  19:00:00,1231.19271936,35.9893827269,447.310977552,0.0,249.203635341,299.044362409,6.54715965215,0.0,6.54715965215
 08/31  20:00:00,1140.75622014,30.6982174358,460.424941999,0.0,149.522181205,249.203635341,6.55115922734,0.0,6.55115922734
 08/31  21:00:00,1120.69341018,30.2511226032,465.257594603,0.0,149.522181205,249.203635341,2.19113020105,0.0,2.19113020105
 08/31  22:00:00,349.356633355,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913285705,0.0,2.18913285705
 08/31  23:00:00,299.991874123,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895751701,0.0,2.18895751701
 08/31  24:00:00,287.769676181,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904518652,0.0,2.18904518652
 09/01  01:00:00,287.769677238,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/01  02:00:00,287.769677228,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913596579,0.0,2.18913596579
 09/01  03:00:00,287.769677331,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896217562,0.0,2.18896217562
 09/01  04:00:00,299.99187523,0.0,0.0,0.0,24.9203635341,199.362908273,2.189051708,0.0,2.189051708
 09/01  05:00:00,349.357959422,0.0,0.0,0.0,49.8407270682,199.362908273,4.36206889725,0.0,4.36206889725
 09/01  06:00:00,961.452446357,36.4960134615,431.68778671,0.0,49.8407270682,199.362908273,2.19032314685,0.0,2.19032314685
 09/01  07:00:00,982.903324565,30.2378933764,386.180109701,0.0,149.522181205,199.362908273,6.55592035957,0.0,6.55592035957
 09/01  08:00:00,1557.29936326,36.71524808,402.829775551,0.0,448.566543614,448.566543614,10.9671082428,0.0,10.9671082428
 09/01  09:00:00,1563.67413407,40.824600344,439.683056247,0.0,448.566543614,448.566543614,13.1735224533,0.0,13.1735224533
 09/01  10:00:00,1512.78988713,45.3546463271,431.758176402,0.0,448.566543614,448.566543614,15.3698261533,0.0,15.3698261533
 09/01  11:00:00,1511.43743218,46.4085674402,429.348280351,0.0,448.566543614,448.566543614,15.4059945,0.0,15.4059945
 09/01  12:00:00,1468.03968433,41.4830036023,440.712401271,0.0,448.566543614,398.725816546,19.8697169856,0.0,19.8697169856
 09/01  13:00:00,1511.50536777,48.4871961757,427.334488059,0.0,448.566543614,448.566543614,17.6449361897,0.0,17.6449361897
 09/01  14:00:00,1508.27425693,51.3105778618,421.2888274,0.0,448.566543614,448.566543614,13.151866976,0.0,13.151866976
 09/01  15:00:00,1509.93628522,51.3023891285,422.95948579,0.0,448.566543614,448.566543614,10.9620054866,0.0,10.9620054866
 09/01  16:00:00,1558.95717986,52.7398652925,421.649251222,0.0,448.566543614,448.566543614,15.3923870831,0.0,15.3923870831
 09/01  17:00:00,1446.63777864,45.9947744446,428.938482316,0.0,348.885089477,398.725816546,8.75328663408,0.0,8.75328663408
 09/01  18:00:00,1262.05616437,35.2351319216,454.481625574,0.0,249.203635341,299.044362409,6.55975176516,0.0,6.55975176516
 09/01  19:00:00,1249.01450546,31.9773591809,469.144783943,0.0,249.203635341,299.044362409,6.54723150749,0.0,6.54723150749
 09/01  20:00:00,1135.61096597,30.2564737448,455.721428133,0.0,149.522181205,249.203635341,6.5508393186,0.0,6.5508393186
 09/01  21:00:00,1101.02012844,30.237916689,445.597516939,0.0,149.522181205,249.203635341,2.19115887007,0.0,2.19115887007
 09/01  22:00:00,349.356634525,0.0,0.0,0.0,49.8407270682,199.362908273,2.18867764646,0.0,2.18867764646
 09/01  23:00:00,299.991875236,0.0,0.0,0.0,24.9203635341,199.362908273,2.18898742359,0.0,2.18898742359
 09/01  24:00:00,287.76967733,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907706707,0.0,2.18907706707
 09/02  01:00:00,237.928951355,0.0,0.0,0.0,24.9203635341,149.522181205,2.18890660997,0.0,2.18890660997
 09/02  02:00:00,237.928951327,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/02  03:00:00,237.928951381,0.0,0.0,0.0,24.9203635341,149.522181205,2.18899834082,0.0,2.18899834082
 09/02  04:00:00,250.151149316,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908994144,0.0,2.18908994144
 09/02  05:00:00,274.596870703,0.0,0.0,0.0,24.9203635341,149.522181205,4.36215700875,0.0,4.36215700875
 09/02  06:00:00,949.944108985,34.3902210343,430.110921698,0.0,49.8407270682,199.362908273,8.45041402578,6.26004463813,2.19036938765
 09/02  07:00:00,879.974812133,30.2378933764,391.051509844,0.0,49.8407270682,199.362908273,20.7325057693,16.3662397793,4.36626599001
 09/02  08:00:00,1136.09267382,30.2378933764,394.230348826,0.0,249.203635341,249.203635341,10.8003371831,6.42845877038,4.37187841276
 09/02  09:00:00,1140.11594158,30.2378933764,426.611259697,0.0,249.203635341,249.203635341,7.61281918353,1.05307527175,6.55974391177
 09/02  10:00:00,1126.49100769,30.324884561,459.223504817,0.0,249.203635341,249.203635341,9.0110934257,0.27720041096,8.73389301474
 09/02  11:00:00,1122.74263557,31.0978978181,454.700548563,0.0,249.203635341,249.203635341,6.57206418051,0.0081529615027,6.563911219
 09/02  12:00:00,1131.66363248,33.2783888208,461.442384772,0.0,249.203635341,249.203635341,8.73703109182,0.0,8.73703109182
 09/02  13:00:00,1128.80132988,34.9315179156,456.927394589,0.0,249.203635341,249.203635341,6.55455398121,0.0,6.55455398121
 09/02  14:00:00,880.831400492,33.8443474344,459.250039648,0.0,74.7610906023,174.442544739,4.37170119398,0.0,4.37170119398
 09/02  15:00:00,885.917663722,32.7268334416,465.454699555,0.0,74.7610906023,174.442544739,4.36933759053,0.0,4.36933759053
 09/02  16:00:00,938.302707901,31.7572727014,469.920071232,0.0,74.7610906023,174.442544739,5.5150507612,0.0,5.5150507612
 09/02  17:00:00,903.033813628,31.1019155254,473.40412353,0.0,24.9203635341,149.522181205,3.21763459963,0.0,3.21763459963
 09/02  18:00:00,584.596643688,12.8979957413,229.936459102,0.0,24.9203635341,149.522181205,2.19043151564,0.0,2.19043151564
 09/02  19:00:00,601.783421095,13.1413562915,259.688524531,0.0,24.9203635341,149.522181205,2.19045278312,0.0,2.19045278312
 09/02  20:00:00,323.485219702,0.0,0.0,0.0,24.9203635341,149.522181205,2.1902945116,0.0,2.1902945116
 09/02  21:00:00,299.041707927,0.0,0.0,0.0,24.9203635341,149.522181205,4.36346387775,0.0,4.36346387775
 09/02  22:00:00,274.595545037,0.0,0.0,0.0,24.9203635341,149.522181205,2.18913991833,0.0,2.18913991833
 09/02  23:00:00,250.151149308,0.0,0.0,0.0,24.9203635341,149.522181205,2.18896814241,0.0,2.18896814241
 09/02  24:00:00,237.928951372,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905997716,0.0,2.18905997716
 09/03  01:00:00,237.928510263,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  02:00:00,237.928510833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839878279,0.0,2.18839878279
 09/03  03:00:00,237.928511049,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839021136,0.0,2.18839021136
 09/03  04:00:00,250.150708455,0.0,0.0,0.0,24.9203635341,149.522181205,2.18838173705,0.0,2.18838173705
 09/03  05:00:00,274.596430144,0.0,0.0,0.0,24.9203635341,149.522181205,2.19036972784,0.0,2.19036972784
 09/03  06:00:00,323.483895065,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831596325,0.0,2.18831596325
 09/03  07:00:00,296.666290447,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  08:00:00,532.014699688,22.0285129238,141.803844028,0.0,24.9203635341,149.522181205,2.18845354713,0.0,2.18845354713
 09/03  09:00:00,594.693042364,19.8142354056,229.246254473,0.0,24.9203635341,149.522181205,2.18843095864,0.0,2.18843095864
 09/03  10:00:00,631.0406156,23.837446142,302.706619815,0.0,24.9203635341,149.522181205,2.18846619211,0.0,2.18846619211
 09/03  11:00:00,589.592155103,19.6187882534,266.640469981,0.0,24.9203635341,149.522181205,2.18983119324,0.0,2.18983119324
 09/03  12:00:00,482.571888373,13.4585471616,203.773646501,0.0,24.9203635341,149.522181205,2.18981158633,0.0,2.18981158633
 09/03  13:00:00,669.314177621,23.9798567181,336.393565335,0.0,24.9203635341,149.522181205,2.19190480196,0.0,2.19190480196
 09/03  14:00:00,609.88292964,19.5394109908,285.424942825,0.0,24.9203635341,149.522181205,2.18985328592,0.0,2.18985328592
 09/03  15:00:00,665.504437896,23.9018500061,334.289388464,0.0,24.9203635341,149.522181205,2.18843478805,0.0,2.18843478805
 09/03  16:00:00,645.236088809,18.8810724402,278.044783336,0.0,24.9203635341,149.522181205,2.18800805642,0.0,2.18800805642
 09/03  17:00:00,700.695059363,21.6986585046,297.835284393,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  18:00:00,505.616847138,9.09097533782,142.426447216,0.0,24.9203635341,149.522181205,2.18846187134,0.0,2.18846187134
 09/03  19:00:00,619.149755957,16.490622911,238.645034103,0.0,24.9203635341,149.522181205,2.18845367637,0.0,2.18845367637
 09/03  20:00:00,323.483895506,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840098437,0.0,2.18840098437
 09/03  21:00:00,299.040825657,0.0,0.0,0.0,24.9203635341,149.522181205,2.19025221871,0.0,2.19025221871
 09/03  22:00:00,274.595104173,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833581666,0.0,2.18833581666
 09/03  23:00:00,250.150707987,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/03  24:00:00,237.928510551,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832760843,0.0,2.18832760843
 09/04  01:00:00,237.928512009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832150749,0.0,2.18832150749
 09/04  02:00:00,237.92851184,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831506693,0.0,2.18831506693
 09/04  03:00:00,237.928511244,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  04:00:00,250.150709458,0.0,0.0,0.0,24.9203635341,149.522181205,2.18830875457,0.0,2.18830875457
 09/04  05:00:00,274.596432042,0.0,0.0,0.0,24.9203635341,149.522181205,2.19032566257,0.0,2.19032566257
 09/04  06:00:00,323.483896487,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846606666,0.0,2.18846606666
 09/04  07:00:00,296.666292351,0.0,0.0,0.0,24.9203635341,149.522181205,2.18846064714,0.0,2.18846064714
 09/04  08:00:00,390.959975038,12.7236427404,34.684297111,0.0,24.9203635341,149.522181205,2.18845472905,0.0,2.18845472905
 09/04  09:00:00,596.495350584,24.1230725891,228.722649897,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  10:00:00,566.374353173,19.3763445206,247.096278118,0.0,24.9203635341,149.522181205,2.18844867574,0.0,2.18844867574
 09/04  11:00:00,628.589661263,22.1980837087,311.060854768,0.0,24.9203635341,149.522181205,2.18987382435,0.0,2.18987382435
 09/04  12:00:00,576.772367056,15.515968536,261.394904064,0.0,24.9203635341,149.522181205,2.18985688929,0.0,2.18985688929
 09/04  13:00:00,701.176129346,23.9332946227,367.909617589,0.0,24.9203635341,149.522181205,4.36387166943,0.0,4.36387166943
 09/04  14:00:00,655.036195567,19.8970274193,329.391662186,0.0,24.9203635341,149.522181205,2.18982265445,0.0,2.18982265445
 09/04  15:00:00,694.434284132,23.9528482935,361.09966346,0.0,24.9203635341,149.522181205,2.18846407011,0.0,2.18846407011
 09/04  16:00:00,688.374623405,19.3855985075,314.569309823,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  17:00:00,782.205548317,23.8230429625,363.444504441,0.0,24.9203635341,149.522181205,2.18845803377,0.0,2.18845803377
 09/04  18:00:00,738.379771254,19.8300274623,327.200192888,0.0,24.9203635341,149.522181205,2.18845200753,0.0,2.18845200753
 09/04  19:00:00,746.806390648,23.7284547915,345.315037619,0.0,24.9203635341,149.522181205,2.18844599023,0.0,2.18844599023
 09/04  20:00:00,405.730995739,4.04070879529,62.7587086439,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  21:00:00,299.040828016,0.0,0.0,0.0,24.9203635341,149.522181205,4.36050117076,0.0,4.36050117076
 09/04  22:00:00,274.595104867,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/04  23:00:00,250.150709831,0.0,0.0,0.0,24.9203635341,149.522181205,2.1882900072,0.0,2.1882900072
 09/04  24:00:00,237.92851209,0.0,0.0,0.0,24.9203635341,149.522181205,2.18828407496,0.0,2.18828407496
 09/05  01:00:00,287.76968252,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894802406,0.0,2.18894802406
 09/05  02:00:00,287.769682315,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904679931,0.0,2.18904679931
 09/05  03:00:00,287.769682271,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/05  04:00:00,299.991880053,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914544099,0.0,2.18914544099
 09/05  05:00:00,349.357967455,0.0,0.0,0.0,49.8407270682,199.362908273,4.36202986748,0.0,4.36202986748
 09/05  06:00:00,429.381036737,30.9935826102,0.0,0.0,49.8407270682,199.362908273,197.284889106,195.094529582,2.19035952389
 09/05  07:00:00,501.473965508,30.2378933764,0.0,0.0,149.522181205,199.362908273,172.996482047,166.441100779,6.55538126755
 09/05  08:00:00,1049.63748109,30.242108606,0.0,0.0,448.566543614,448.566543614,47.3939260943,34.2330914005,13.1608346938
 09/05  09:00:00,1205.35232794,31.2537334144,112.435105091,0.0,448.566543614,448.566543614,29.1251666306,15.9577415859,13.1674250447
 09/05  10:00:00,1369.10900741,31.830676307,318.096404635,0.0,448.566543614,448.566543614,17.6662323269,4.49438456102,13.1718477659
 09/05  11:00:00,1392.06873252,32.1799224896,337.388336641,0.0,448.566543614,448.566543614,17.1426670015,1.73524348223,15.4074235193
 09/05  12:00:00,1352.51187456,33.4957878302,343.769298264,0.0,448.566543614,398.725816546,21.3591277292,1.48939898093,19.8697287483
 09/05  13:00:00,1422.1011752,36.0475944675,359.265703341,0.0,448.566543614,448.566543614,20.0712828062,0.219448894555,19.8518339117
 09/05  14:00:00,1434.32922464,37.665232069,368.435795382,0.0,448.566543614,448.566543614,10.9647018771,0.0,10.9647018771
 09/05  15:00:00,1445.89993327,37.8849641312,378.408759906,0.0,448.566543614,448.566543614,10.9627693576,0.0,10.9627693576
 09/05  16:00:00,1507.56224268,39.257172204,389.359435155,0.0,448.566543614,448.566543614,15.39208654,0.0,15.39208654
 09/05  17:00:00,1386.59534296,35.8505389951,385.298773562,0.0,348.885089477,398.725816546,10.9369279109,0.0,10.9369279109
 09/05  18:00:00,1169.05723988,32.9558771497,371.561898299,0.0,249.203635341,299.044362409,6.55988091933,0.0,6.55988091933
 09/05  19:00:00,1123.72639626,30.4592317755,349.363861686,0.0,249.203635341,299.044362409,4.37152707381,0.0,4.37152707381
 09/05  20:00:00,924.500003216,30.2378933764,264.211855091,0.0,149.522181205,249.203635341,15.5929234918,9.04098929278,6.55193419902
 09/05  21:00:00,727.014356156,30.2378933764,95.3474287583,0.0,149.522181205,249.203635341,31.3508135475,26.9887349818,4.36207856575
 09/05  22:00:00,349.356639304,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/05  23:00:00,299.991880165,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909376805,0.0,2.18909376805
 09/05  24:00:00,287.769682516,0.0,0.0,0.0,24.9203635341,199.362908273,2.18892806867,0.0,2.18892806867
 09/06  01:00:00,287.769683907,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890298305,0.0,2.1890298305
 09/06  02:00:00,287.769683982,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891309938,0.0,2.1891309938
 09/06  03:00:00,287.769683999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896733345,0.0,2.18896733345
 09/06  04:00:00,299.991881745,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906879714,0.0,2.18906879714
 09/06  05:00:00,349.357968892,0.0,0.0,0.0,49.8407270682,199.362908273,2.19102816117,0.0,2.19102816117
 09/06  06:00:00,431.088836201,32.7573951012,0.0,0.0,49.8407270682,199.362908273,119.639365968,117.448825323,2.19054064472
 09/06  07:00:00,501.414919963,30.2378933764,0.0,0.0,149.522181205,199.362908273,93.6353881081,84.9006599435,8.73472816466
 09/06  08:00:00,1183.00992734,30.7200252635,55.8033206883,0.0,448.566543614,448.566543614,33.8371659881,22.8662073906,10.9709585975
 09/06  09:00:00,1323.91837913,33.2233526552,226.199028273,0.0,448.566543614,448.566543614,23.6747041526,10.5022496599,13.1724544927
 09/06  10:00:00,1376.9609365,34.2992363794,321.830924733,0.0,448.566543614,448.566543614,15.6651958641,2.48721799424,13.1779778698
 09/06  11:00:00,1411.48158913,35.6357150575,350.717751244,0.0,448.566543614,448.566543614,18.4687567071,0.861607385873,17.6071493212
 09/06  12:00:00,1381.23183371,34.6695407676,369.007097544,0.0,448.566543614,398.725816546,20.5746320404,0.703108248849,19.8715237916
 09/06  13:00:00,1459.28537424,40.1798734589,389.769443161,0.0,448.566543614,448.566543614,17.6473264889,0.0,17.6473264889
 09/06  14:00:00,1481.18054093,41.509637419,409.074830146,0.0,448.566543614,448.566543614,13.153550257,0.0,13.153550257
 09/06  15:00:00,1493.09627218,41.5907820266,417.228641064,0.0,448.566543614,448.566543614,10.962232612,0.0,10.962232612
 09/06  16:00:00,1552.2659349,43.4629010111,424.234918722,0.0,448.566543614,448.566543614,15.3936578493,0.0,15.3936578493
 09/06  17:00:00,1435.92871322,39.3318434996,424.892313051,0.0,348.885089477,398.725816546,8.75389697884,0.0,8.75389697884
 09/06  18:00:00,1221.15006862,34.2972637476,414.51337102,0.0,249.203635341,299.044362409,8.73971823245,0.0,8.73971823245
 09/06  19:00:00,1169.07498581,31.1321756874,389.49693301,0.0,249.203635341,299.044362409,4.3720263365,0.0,4.3720263365
 09/06  20:00:00,1025.78464161,30.2378933764,359.757191899,0.0,149.522181205,249.203635341,7.85435287894,1.30192515365,6.55242772529
 09/06  21:00:00,983.818924941,30.2378933764,344.24870474,0.0,149.522181205,249.203635341,13.5806358653,11.3893753015,2.19126056384
 09/06  22:00:00,349.356640835,0.0,0.0,0.0,49.8407270682,199.362908273,2.18913316892,0.0,2.18913316892
 09/06  23:00:00,299.99188172,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889689086,0.0,2.1889689086
 09/06  24:00:00,287.769683882,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907054662,0.0,2.18907054662
 09/07  01:00:00,287.76968541,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917571088,0.0,2.18917571088
 09/07  02:00:00,287.769685256,0.0,0.0,0.0,24.9203635341,199.362908273,2.18901435809,0.0,2.18901435809
 09/07  03:00:00,287.769685175,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911839972,0.0,2.18911839972
 09/07  04:00:00,299.991882887,0.0,0.0,0.0,24.9203635341,199.362908273,2.18895712033,0.0,2.18895712033
 09/07  05:00:00,349.357971501,0.0,0.0,0.0,49.8407270682,199.362908273,2.19119928165,0.0,2.19119928165
 09/07  06:00:00,602.462778046,33.5972646143,92.8708493568,0.0,49.8407270682,199.362908273,58.4191222966,56.2288611845,2.19026111209
 09/07  07:00:00,703.11581848,30.2378933764,122.465281802,0.0,149.522181205,199.362908273,48.810438561,42.2545104909,6.55592807015
 09/07  08:00:00,1381.04078004,31.7094657533,243.038882045,0.0,448.566543614,448.566543614,19.6449174214,6.48525193048,13.1596654909
 09/07  09:00:00,1444.02275636,35.2110303893,335.649600368,0.0,448.566543614,448.566543614,14.2912817861,1.12234548364,13.1689363025
 09/07  10:00:00,1428.7537484,36.4196282399,363.335238298,0.0,448.566543614,448.566543614,13.4998687783,0.325319207949,13.1745495703
 09/07  11:00:00,1476.84330786,38.400457133,403.870803092,0.0,448.566543614,448.566543614,17.6075467437,0.0,17.6075467437
 09/07  12:00:00,1465.76466215,36.970868548,442.949421491,0.0,448.566543614,398.725816546,17.6665159851,0.0,17.6665159851
 09/07  13:00:00,1523.65655006,44.2242827307,443.748501521,0.0,448.566543614,448.566543614,19.8522045777,0.0,19.8522045777
 09/07  14:00:00,1517.88896428,46.3700855037,435.84396981,0.0,448.566543614,448.566543614,10.962725205,0.0,10.962725205
 09/07  15:00:00,1514.2732975,46.9364394535,431.662399645,0.0,448.566543614,448.566543614,13.1504695836,0.0,13.1504695836
 09/07  16:00:00,1561.20190215,48.3871434218,428.246627577,0.0,448.566543614,448.566543614,15.3928590572,0.0,15.3928590572
 09/07  17:00:00,1454.98718645,39.8815158442,443.401109004,0.0,348.885089477,398.725816546,8.75470623383,0.0,8.75470623383
 09/07  18:00:00,1276.26696557,32.5500927443,471.377433203,0.0,249.203635341,299.044362409,6.559948869,0.0,6.559948869
 09/07  19:00:00,1261.28621744,30.9872466294,473.875259295,0.0,249.203635341,299.044362409,6.54745220337,0.0,6.54745220337
 09/07  20:00:00,1116.04644067,30.2387266038,439.903545096,0.0,149.522181205,249.203635341,6.55123171404,0.0,6.55123171404
 09/07  21:00:00,1054.71285648,30.2378933764,408.195904193,0.0,149.522181205,249.203635341,2.23057358575,0.0393074848205,2.19126610093
 09/07  22:00:00,349.356642279,0.0,0.0,0.0,49.8407270682,199.362908273,2.18899837374,0.0,2.18899837374
 09/07  23:00:00,299.991883113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910269658,0.0,2.18910269658
 09/07  24:00:00,287.769685306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18894155037,0.0,2.18894155037
 09/08  01:00:00,287.769686621,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905026238,0.0,2.18905026238
 09/08  02:00:00,287.769686602,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/08  03:00:00,287.769686592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915700893,0.0,2.18915700893
 09/08  04:00:00,299.991884488,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889981507,0.0,2.1889981507
 09/08  05:00:00,349.357974614,0.0,0.0,0.0,49.8407270682,199.362908273,4.36218339736,0.0,4.36218339736
 09/08  06:00:00,552.024137996,33.8552305224,43.4243574822,0.0,49.8407270682,199.362908273,55.1185564407,52.9279553482,2.19060109254
 09/08  07:00:00,689.340461664,30.2378933764,100.409835672,0.0,149.522181205,199.362908273,60.8223773329,54.2652263422,6.55715099072
 09/08  08:00:00,1434.27515526,31.6698038102,297.832299835,0.0,448.566543614,448.566543614,18.6827782129,5.52158131751,13.1611968954
 09/08  09:00:00,1494.5289204,34.1696231578,386.018608955,0.0,448.566543614,448.566543614,13.6786209549,0.510607047109,13.1680139078
 09/08  10:00:00,1499.98505746,37.0416602247,429.800461081,0.0,448.566543614,448.566543614,13.1727737755,0.0,13.1727737755
 09/08  11:00:00,1525.52819873,40.4187224496,449.428794428,0.0,448.566543614,448.566543614,15.4091424184,0.0,15.4091424184
 09/08  12:00:00,1485.39054582,38.2105458847,461.335611805,0.0,448.566543614,398.725816546,19.8733869451,0.0,19.8733869451
 09/08  13:00:00,1524.2437768,45.3917211129,443.16826978,0.0,448.566543614,448.566543614,19.8530374853,0.0,19.8530374853
 09/08  14:00:00,1509.94077273,45.4359406388,432.047047847,0.0,448.566543614,448.566543614,10.9649875784,0.0,10.9649875784
 09/08  15:00:00,1497.23304412,45.8145425895,417.999927118,0.0,448.566543614,448.566543614,13.1493085453,0.0,13.1493085453
 09/08  16:00:00,1546.43084592,47.2508024309,414.611900262,0.0,448.566543614,448.566543614,15.3938678367,0.0,15.3938678367
 09/08  17:00:00,1435.32783499,40.8436566867,422.77960853,0.0,348.885089477,398.725816546,8.75405981069,0.0,8.75405981069
 09/08  18:00:00,1205.61524019,32.592691622,405.2513483,0.0,249.203635341,299.044362409,6.56050157848,0.0,6.56050157848
 09/08  19:00:00,1145.7015658,30.4580977097,371.038533232,0.0,249.203635341,299.044362409,6.54809560955,0.0,6.54809560955
 09/08  20:00:00,976.581267045,30.2378933764,315.39935689,0.0,149.522181205,249.203635341,4.83463252127,0.46064401086,4.37398851041
 09/08  21:00:00,797.547143862,30.2378933764,164.264946516,0.0,149.522181205,249.203635341,17.7044463796,13.3420600639,4.36238631567
 09/08  22:00:00,349.356643651,0.0,0.0,0.0,49.8407270682,199.362908273,2.1891216962,0.0,2.1891216962
 09/08  23:00:00,299.991884536,0.0,0.0,0.0,24.9203635341,199.362908273,2.188962986,0.0,2.188962986
 09/08  24:00:00,287.769686571,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907024285,0.0,2.18907024285
 09/09  01:00:00,237.928961087,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/09  02:00:00,237.928961075,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918205285,0.0,2.18918205285
 09/09  03:00:00,237.928961138,0.0,0.0,0.0,24.9203635341,149.522181205,2.1890256667,0.0,2.1890256667
 09/09  04:00:00,250.151159055,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891355235,0.0,2.1891355235
 09/09  05:00:00,274.596886331,0.0,0.0,0.0,24.9203635341,149.522181205,4.36234715938,0.0,4.36234715938
 09/09  06:00:00,431.604400082,33.271226557,0.0,0.0,49.8407270682,199.362908273,122.141790682,119.951307101,2.19048358048
 09/09  07:00:00,410.291351866,30.2378933764,0.0,0.0,49.8407270682,199.362908273,113.853653951,109.487035822,4.36661812905
 09/09  08:00:00,760.502968252,30.3149409559,57.5344714402,0.0,249.203635341,249.203635341,51.100942607,46.7289403657,4.37200224123
 09/09  09:00:00,961.76184412,31.1210103925,263.286407522,0.0,249.203635341,249.203635341,41.5309027734,32.7903912568,8.74051151654
 09/09  10:00:00,973.965608903,31.2366212011,319.178233325,0.0,249.203635341,249.203635341,29.7061923068,23.1505516001,6.55564070663
 09/09  11:00:00,1010.17604301,30.7169202674,350.647997876,0.0,249.203635341,249.203635341,21.0272638645,14.462988031,6.56427583356
 09/09  12:00:00,1052.71719367,32.155936338,389.129679944,0.0,249.203635341,249.203635341,17.0564189978,8.31918804872,8.7372309491
 09/09  13:00:00,1088.43945909,34.2178315833,422.255717394,0.0,249.203635341,249.203635341,8.63387137009,2.07754235176,6.55632901834
 09/09  14:00:00,858.616615563,34.1042569538,441.461280112,0.0,74.7610906023,174.442544739,7.81934705768,3.44789163252,4.37145542516
 09/09  15:00:00,864.332351366,33.1635805052,446.568276708,0.0,74.7610906023,174.442544739,6.54390814789,0.0,6.54390814789
 09/09  16:00:00,925.504191434,32.2199917768,456.658807989,0.0,74.7610906023,174.442544739,4.37105751018,0.0,4.37105751018
 09/09  17:00:00,897.141372774,32.387094239,466.226491333,0.0,24.9203635341,149.522181205,2.19053525537,0.0,2.19053525537
 09/09  18:00:00,743.259402246,22.160391451,346.338593811,0.0,24.9203635341,149.522181205,2.19057470945,0.0,2.19057470945
 09/09  19:00:00,659.504396339,19.3469936119,292.236574277,0.0,24.9203635341,149.522181205,4.36120141204,0.0,4.36120141204
 09/09  20:00:00,323.485233559,0.0,0.0,0.0,24.9203635341,149.522181205,2.19033411446,0.0,2.19033411446
 09/09  21:00:00,299.041724775,0.0,0.0,0.0,24.9203635341,149.522181205,2.19161628208,0.0,2.19161628208
 09/09  22:00:00,274.595554622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910168466,0.0,2.18910168466
 09/09  23:00:00,250.151159178,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894549404,0.0,2.18894549404
 09/09  24:00:00,237.928961325,0.0,0.0,0.0,24.9203635341,149.522181205,2.18905577728,0.0,2.18905577728
 09/10  01:00:00,237.928519095,0.0,0.0,0.0,24.9203635341,149.522181205,2.1883227668,0.0,2.1883227668
 09/10  02:00:00,237.928518609,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833154423,0.0,2.18833154423
 09/10  03:00:00,237.92851845,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  04:00:00,250.150716808,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834046107,0.0,2.18834046107
 09/10  05:00:00,274.596444299,0.0,0.0,0.0,24.9203635341,149.522181205,2.19053342034,0.0,2.19053342034
 09/10  06:00:00,323.483903717,0.0,0.0,0.0,24.9203635341,149.522181205,2.18831090539,0.0,2.18831090539
 09/10  07:00:00,305.20996605,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884675817,0.0,2.1884675817
 09/10  08:00:00,665.949002294,17.3272491882,278.79577427,0.0,24.9203635341,149.522181205,2.18846226985,0.0,2.18846226985
 09/10  09:00:00,772.6483942,24.2409019177,390.801414388,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
