Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/10  10:00:00,653.421184203,19.496720872,330.265704739,0.0,24.9203635341,149.522181205,2.18847145991,0.0,2.18847145991
 09/10  11:00:00,729.041342735,24.2111405135,397.026294906,0.0,24.9203635341,149.522181205,2.189920157,0.0,2.189920157
 09/10  12:00:00,663.367075231,19.9493861742,339.758877999,0.0,24.9203635341,149.522181205,2.18991920991,0.0,2.18991920991
 09/10  13:00:00,746.361292295,25.8817244286,412.553144039,0.0,24.9203635341,149.522181205,4.36392792359,0.0,4.36392792359
 09/10  14:00:00,677.88550824,21.2967878203,352.889724417,0.0,24.9203635341,149.522181205,2.18987170077,0.0,2.18987170077
 09/10  15:00:00,751.466422429,25.9598423325,417.714395649,0.0,24.9203635341,149.522181205,2.18847396114,0.0,2.18847396114
 09/10  16:00:00,727.979295001,20.2733263754,355.502131398,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  17:00:00,829.202547374,24.7005852173,411.12004627,0.0,24.9203635341,149.522181205,2.18848318292,0.0,2.18848318292
 09/10  18:00:00,763.868496073,19.8906535331,354.661046646,0.0,24.9203635341,149.522181205,2.18849239793,0.0,2.18849239793
 09/10  19:00:00,817.757444605,24.2301880486,407.646566294,0.0,24.9203635341,149.522181205,2.18846491311,0.0,2.18846491311
 09/10  20:00:00,617.592299362,11.2265459672,217.656941759,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  21:00:00,595.920551721,13.1413562915,228.084121668,0.0,24.9203635341,149.522181205,4.36111562227,0.0,4.36111562227
 09/10  22:00:00,352.019695488,1.01922990566,44.0967228455,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/10  23:00:00,250.150716855,0.0,0.0,0.0,24.9203635341,149.522181205,2.18836947568,0.0,2.18836947568
 09/10  24:00:00,237.928519185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18837877778,0.0,2.18837877778
 09/11  01:00:00,287.769691761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18906628694,0.0,2.18906628694
 09/11  02:00:00,287.769691718,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918222693,0.0,2.18918222693
 09/11  03:00:00,287.769691536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18903124546,0.0,2.18903124546
 09/11  04:00:00,299.991889317,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/11  05:00:00,349.357981876,0.0,0.0,0.0,49.8407270682,199.362908273,4.36242714224,0.0,4.36242714224
 09/11  06:00:00,949.934435911,32.8991014886,422.159369021,0.0,49.8407270682,199.362908273,4.03342695654,1.84285037945,2.19057657709
 09/11  07:00:00,1012.37821373,30.2378933764,408.71532499,0.0,149.522181205,199.362908273,8.7550261743,2.19944367825,6.55558249604
 09/11  08:00:00,1561.30456994,30.5278937602,414.520634578,0.0,448.566543614,448.566543614,13.1603641684,0.0,13.1603641684
 09/11  09:00:00,1563.60658294,33.2642412534,446.180067155,0.0,448.566543614,448.566543614,13.1706007757,0.0,13.1706007757
 09/11  10:00:00,1526.7564919,37.6908179374,453.388502909,0.0,448.566543614,448.566543614,13.1767474447,0.0,13.1767474447
 09/11  11:00:00,1518.20728671,41.7966240578,440.729930495,0.0,448.566543614,448.566543614,17.611504603,0.0,17.611504603
 09/11  12:00:00,1469.98854108,40.1570403476,443.987059768,0.0,448.566543614,398.725816546,19.8730680613,0.0,19.8730680613
 09/11  13:00:00,1513.21994484,46.4946786175,431.041428644,0.0,448.566543614,448.566543614,17.649648101,0.0,17.649648101
 09/11  14:00:00,1510.3601607,48.314997165,426.370217495,0.0,448.566543614,448.566543614,13.1551746131,0.0,13.1551746131
 09/11  15:00:00,1510.72019107,51.7343443297,423.311338801,0.0,448.566543614,448.566543614,10.9623772997,0.0,10.9623772997
 09/11  16:00:00,1559.98701824,53.1866430772,422.23219237,0.0,448.566543614,448.566543614,15.3951765484,0.0,15.3951765484
 09/11  17:00:00,1451.01574765,44.1347778884,435.176370639,0.0,348.885089477,398.725816546,8.75332802888,0.0,8.75332802888
 09/11  18:00:00,1263.25682024,35.3499827692,455.567370892,0.0,249.203635341,299.044362409,8.74077861179,0.0,8.74077861179
 09/11  19:00:00,1267.64047424,32.7659081963,469.894827947,0.0,249.203635341,299.044362409,4.37197384585,0.0,4.37197384585
 09/11  20:00:00,1165.01948623,30.8554037988,484.530970044,0.0,149.522181205,249.203635341,6.5516767243,0.0,6.5516767243
 09/11  21:00:00,1124.57958594,30.3071648786,470.902186843,0.0,149.522181205,249.203635341,2.19099866121,0.0,2.19099866121
 09/11  22:00:00,349.356648529,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920044389,0.0,2.18920044389
 09/11  23:00:00,299.991889447,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899491528,0.0,2.18899491528
 09/11  24:00:00,287.769691672,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891113956,0.0,2.1891113956
 09/12  01:00:00,287.769693558,0.0,0.0,0.0,24.9203635341,199.362908273,2.18896388615,0.0,2.18896388615
 09/12  02:00:00,287.769693488,0.0,0.0,0.0,24.9203635341,199.362908273,2.1890833088,0.0,2.1890833088
 09/12  03:00:00,287.76969357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920257048,0.0,2.18920257048
 09/12  04:00:00,299.991891281,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905445086,0.0,2.18905445086
 09/12  05:00:00,349.357984186,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105340819,0.0,2.19105340819
 09/12  06:00:00,603.199921295,34.0158598765,93.086397069,0.0,49.8407270682,199.362908273,30.1831709749,27.9925926309,2.19057834399
 09/12  07:00:00,635.042551527,30.2378933764,48.1810289972,0.0,149.522181205,199.362908273,61.2249810737,52.4904943244,8.73448674937
 09/12  08:00:00,1181.60335207,31.7518649349,53.1565273058,0.0,448.566543614,448.566543614,15.7617451509,4.79038054904,10.9713646019
 09/12  09:00:00,1162.95527771,33.3589374772,68.7868522338,0.0,448.566543614,448.566543614,13.843189711,0.667555002192,13.1756347088
 09/12  10:00:00,1167.78599917,34.0491005667,119.696175843,0.0,448.566543614,448.566543614,15.6434772302,0.272721570365,15.3707556598
 09/12  11:00:00,1276.38125565,34.5698359344,224.200915753,0.0,448.566543614,448.566543614,15.4141615997,0.00407047546501,15.4100911242
 09/12  12:00:00,1297.67180331,32.2784521724,295.741337432,0.0,448.566543614,398.725816546,19.9017966489,0.0284933318408,19.8733033171
 09/12  13:00:00,1336.15919495,35.9438098054,282.13447207,0.0,448.566543614,448.566543614,19.8565412878,0.0,19.8565412878
 09/12  14:00:00,1257.9835351,35.965717366,206.087029343,0.0,448.566543614,448.566543614,10.9654015693,0.0,10.9654015693
 09/12  15:00:00,1231.26127777,36.6073027108,179.187808168,0.0,448.566543614,448.566543614,13.1502180687,0.0,13.1502180687
 09/12  16:00:00,1250.69253609,36.7375360717,150.317736425,0.0,448.566543614,448.566543614,15.3959821153,0.0,15.3959821153
 09/12  17:00:00,1106.57368826,32.8049105395,123.407016378,0.0,348.885089477,398.725816546,8.7836586627,0.0284933381198,8.75516532458
 09/12  18:00:00,865.131152463,30.2378933764,84.9483201955,0.0,249.203635341,299.044362409,18.8782171376,12.3178573436,6.56035979403
 09/12  19:00:00,813.045964125,30.2378933764,42.1785156209,0.0,249.203635341,299.044362409,45.1572496952,38.6093623798,6.5478873154
 09/12  20:00:00,681.768088125,30.2378933764,27.0082222849,0.0,149.522181205,249.203635341,80.9522010543,74.4003543299,6.55184672434
 09/12  21:00:00,581.848673565,30.2378933764,3.01686388577,0.0,149.522181205,249.203635341,90.5816795975,88.3906420731,2.19103752441
 09/12  22:00:00,349.356650501,0.0,0.0,0.0,49.8407270682,199.362908273,2.18917126527,0.0,2.18917126527
 09/12  23:00:00,299.991891345,0.0,0.0,0.0,24.9203635341,199.362908273,2.18902332188,0.0,2.18902332188
 09/12  24:00:00,287.769693476,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914305313,0.0,2.18914305313
 09/13  01:00:00,287.769695251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18899974695,0.0,2.18899974695
 09/13  02:00:00,287.769695091,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912256209,0.0,2.18912256209
 09/13  03:00:00,287.769695061,0.0,0.0,0.0,24.9203635341,199.362908273,2.18897725152,0.0,2.18897725152
 09/13  04:00:00,299.991892836,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/13  05:00:00,349.357987597,0.0,0.0,0.0,49.8407270682,199.362908273,4.36235642104,0.0,4.36235642104
 09/13  06:00:00,535.166676449,33.4794350286,26.702544907,0.0,49.8407270682,199.362908273,113.932865162,111.742316523,2.19054863903
 09/13  07:00:00,630.329309602,30.2378933764,42.8478972639,0.0,149.522181205,199.362908273,122.126026464,115.570387498,6.55563896538
 09/13  08:00:00,1214.5996726,30.4293993591,85.231103453,0.0,448.566543614,448.566543614,55.3406622765,42.1805878195,13.160074457
 09/13  09:00:00,1351.02653423,31.6174293309,249.508229883,0.0,448.566543614,448.566543614,27.8088770345,14.6373632348,13.1715137998
 09/13  10:00:00,1390.64639577,32.3972517315,333.821389886,0.0,448.566543614,448.566543614,21.8947290181,8.7167842501,13.177944768
 09/13  11:00:00,1389.95811384,33.7966120845,330.292690743,0.0,448.566543614,448.566543614,20.1423987727,2.53066357279,17.6117351999
 09/13  12:00:00,1366.97816492,34.2449997608,348.064279832,0.0,448.566543614,398.725816546,21.7852275175,1.90889575005,19.8763317675
 09/13  13:00:00,1448.43371283,39.8024768878,372.947108699,0.0,448.566543614,448.566543614,17.9965830955,0.346211712003,17.6503713835
 09/13  14:00:00,1477.16386156,41.377818646,400.111073597,0.0,448.566543614,448.566543614,13.15761666,0.0,13.15761666
 09/13  15:00:00,1496.30475443,41.9360731984,418.69415091,0.0,448.566543614,448.566543614,10.9646063151,0.0,10.9646063151
 09/13  16:00:00,1561.32569779,42.8176864222,433.939796959,0.0,448.566543614,448.566543614,15.3966732357,0.0,15.3966732357
 09/13  17:00:00,1445.71032909,37.6751430215,436.330569375,0.0,348.885089477,398.725816546,10.9385000823,0.0,10.9385000823
 09/13  18:00:00,1222.02894291,31.4914341176,418.198026574,0.0,249.203635341,299.044362409,6.56098090128,0.0,6.56098090128
 09/13  19:00:00,1175.60801371,30.2450947198,386.30468954,0.0,249.203635341,299.044362409,9.16854933154,2.62060454313,6.54794478841
 09/13  20:00:00,1035.05851039,30.2378933764,367.014698058,0.0,149.522181205,249.203635341,24.7976117316,20.4221927428,4.3754189888
 09/13  21:00:00,1003.99718447,30.2378933764,362.130026376,0.0,149.522181205,249.203635341,34.0866002845,29.7245054679,4.36209481656
 09/13  22:00:00,349.356652028,0.0,0.0,0.0,49.8407270682,199.362908273,2.18897947255,0.0,2.18897947255
 09/13  23:00:00,299.991892755,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910272012,0.0,2.18910272012
 09/13  24:00:00,287.769694978,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/14  01:00:00,287.769696832,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892287654,0.0,2.1892287654
 09/14  02:00:00,287.769696854,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908634637,0.0,2.18908634637
 09/14  03:00:00,287.769697006,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921250289,0.0,2.18921250289
 09/14  04:00:00,299.991894816,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907027309,0.0,2.18907027309
 09/14  05:00:00,349.357990703,0.0,0.0,0.0,49.8407270682,199.362908273,4.36230590689,0.0,4.36230590689
 09/14  06:00:00,635.814345166,33.5503020417,124.49184914,0.0,49.8407270682,199.362908273,73.3088473802,71.1183669165,2.19048046364
 09/14  07:00:00,649.282616701,30.2378933764,61.8566055554,0.0,149.522181205,199.362908273,97.1414255868,90.5842153611,6.55721022575
 09/14  08:00:00,1153.4156996,30.573093354,27.305823159,0.0,448.566543614,448.566543614,47.9575568197,34.7991428238,13.1584139959
 09/14  09:00:00,1164.30730964,31.7429658711,72.2489346811,0.0,448.566543614,448.566543614,32.6793826463,19.5099523664,13.1694302799
 09/14  10:00:00,1255.6586825,32.3883530769,208.292310397,0.0,448.566543614,448.566543614,23.5195201075,10.3435487391,13.1759713684
 09/14  11:00:00,1386.10645923,32.8571656031,335.929581118,0.0,448.566543614,448.566543614,21.3757956559,3.76432366733,17.6114719885
 09/14  12:00:00,1324.78403202,30.8494564508,326.714279718,0.0,448.566543614,398.725816546,34.556300849,14.6820013147,19.8742995342
 09/14  13:00:00,1349.72430688,33.3579022325,299.943904397,0.0,448.566543614,448.566543614,19.7408715657,2.08948166806,17.6513898977
 09/14  14:00:00,1358.38953028,33.7142600578,308.247614164,0.0,448.566543614,448.566543614,14.8081553756,1.65175279405,13.1564025815
 09/14  15:00:00,1416.47299639,33.9612306679,364.42028563,0.0,448.566543614,448.566543614,12.4518414275,1.4881515243,10.9636899032
 09/14  16:00:00,1484.92075393,34.2604330585,381.751631181,0.0,448.566543614,448.566543614,15.6270090745,0.231029514933,15.3959795596
 09/14  17:00:00,1373.21175378,31.6021715549,385.079450547,0.0,348.885089477,398.725816546,11.0955667147,2.34081597851,8.75475073615
 09/14  18:00:00,1178.8860873,30.2378933764,389.494106473,0.0,249.203635341,299.044362409,39.5590506237,30.8177992345,8.74125138925
 09/14  19:00:00,1173.47314767,30.2378933764,391.996220059,0.0,249.203635341,299.044362409,55.2698082608,50.8978201908,4.37198807003
 09/14  20:00:00,1049.72238655,30.2378933764,385.699780919,0.0,149.522181205,249.203635341,89.3938689924,82.8409508064,6.55291818608
 09/14  21:00:00,1021.91458321,30.2378933764,382.858413652,0.0,149.522181205,249.203635341,98.4381712485,94.0759197394,4.36225150912
 09/14  22:00:00,349.356653825,0.0,0.0,0.0,49.8407270682,199.362908273,2.18912222743,0.0,2.18912222743
 09/14  23:00:00,299.991894707,0.0,0.0,0.0,24.9203635341,199.362908273,2.1889801704,0.0,2.1889801704
 09/14  24:00:00,287.769696878,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/15  01:00:00,287.769698789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911016865,0.0,2.18911016865
 09/15  02:00:00,287.769698953,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923978375,0.0,2.18923978375
 09/15  03:00:00,287.769698916,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891005952,0.0,2.1891005952
 09/15  04:00:00,299.99189684,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923047451,0.0,2.18923047451
 09/15  05:00:00,349.357993742,0.0,0.0,0.0,49.8407270682,199.362908273,4.36210741048,0.0,4.36210741048
 09/15  06:00:00,899.187695504,32.9970030882,382.356580768,0.0,49.8407270682,199.362908273,108.902709818,106.712324523,2.19038529447
 09/15  07:00:00,977.69800891,30.2378933764,382.283356527,0.0,149.522181205,199.362908273,115.126175801,108.569176166,6.55699963555
 09/15  08:00:00,1522.87975702,30.2378933764,385.804069841,0.0,448.566543614,448.566543614,52.5744604778,39.4162042154,13.1582562624
 09/15  09:00:00,1500.65888136,30.6237682959,396.405608764,0.0,448.566543614,448.566543614,29.1122129614,15.9427897754,13.169423186
 09/15  10:00:00,1463.17717954,31.4883840518,405.100104692,0.0,448.566543614,448.566543614,17.3645094834,4.18839355286,13.1761159305
 09/15  11:00:00,1477.10726155,32.1484407782,416.005586514,0.0,448.566543614,448.566543614,19.2548738817,1.64287259069,17.612001291
 09/15  12:00:00,1437.46824256,30.3186664191,426.525833771,0.0,448.566543614,398.725816546,24.3556449215,4.48030547872,19.8753394428
 09/15  13:00:00,1503.69858897,32.8985381325,437.986349935,0.0,448.566543614,448.566543614,18.1706820464,0.518126642428,17.6525554039
 09/15  14:00:00,1522.51158239,34.1014869926,453.448770343,0.0,448.566543614,448.566543614,13.1572357491,0.0,13.1572357491
 09/15  15:00:00,1535.16432811,35.1033143244,464.386455505,0.0,448.566543614,448.566543614,10.9628729244,0.0,10.9628729244
 09/15  16:00:00,1588.63260849,35.628282915,468.436080799,0.0,448.566543614,448.566543614,15.3970564819,0.0,15.3970564819
 09/15  17:00:00,1476.86300024,31.8117244122,473.346639756,0.0,348.885089477,398.725816546,10.9387396897,0.0,10.9387396897
 09/15  18:00:00,1271.05658805,30.2378933764,468.47779156,0.0,249.203635341,299.044362409,8.50754718173,1.94637536026,6.56117182147
 09/15  19:00:00,1243.85884453,30.2378933764,451.552809959,0.0,249.203635341,299.044362409,25.5487249795,19.0005817429,6.54814323665
 09/15  20:00:00,1088.70414316,30.2378933764,417.229103538,0.0,149.522181205,249.203635341,62.338312633,57.962708337,4.37560429602
 09/15  21:00:00,1046.92192817,30.2378933764,402.952451785,0.0,149.522181205,249.203635341,79.9915465042,75.6292969394,4.36224956478
 09/15  22:00:00,349.35665569,0.0,0.0,0.0,49.8407270682,199.362908273,2.18905791228,0.0,2.18905791228
 09/15  23:00:00,299.99189656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918815063,0.0,2.18918815063
 09/15  24:00:00,287.76969868,0.0,0.0,0.0,24.9203635341,199.362908273,2.18904922228,0.0,2.18904922228
 09/16  01:00:00,237.928973602,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/16  02:00:00,237.928973599,0.0,0.0,0.0,24.9203635341,149.522181205,2.189185523,0.0,2.189185523
 09/16  03:00:00,237.928973696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18904946025,0.0,2.18904946025
 09/16  04:00:00,250.151171567,0.0,0.0,0.0,24.9203635341,149.522181205,2.1891832007,0.0,2.1891832007
 09/16  05:00:00,274.596906403,0.0,0.0,0.0,24.9203635341,149.522181205,4.36257182803,0.0,4.36257182803
 09/16  06:00:00,521.204719382,32.0262645615,15.3093063183,0.0,49.8407270682,199.362908273,137.111588908,134.920968047,2.19062086121
 09/16  07:00:00,541.793785027,30.2378933764,54.6353816098,0.0,49.8407270682,199.362908273,153.838204791,149.471819128,4.36638566306
 09/16  08:00:00,999.101699296,30.2378933764,264.606355278,0.0,249.203635341,249.203635341,62.2324335081,57.8598164715,4.37261703661
 09/16  09:00:00,1097.69086368,30.2384012374,390.917929224,0.0,249.203635341,249.203635341,50.8290530815,42.0878078039,8.7412452776
 09/16  10:00:00,1095.75103645,30.2657626583,430.404683922,0.0,249.203635341,249.203635341,36.7036019976,30.1464374238,6.55716457387
 09/16  11:00:00,1131.78574405,30.7969469709,464.03019417,0.0,249.203635341,249.203635341,28.5664672043,19.8199509992,8.7465162051
 09/16  12:00:00,1148.45274533,33.0009550214,478.501168223,0.0,249.203635341,249.203635341,17.1844849598,10.6249748096,6.55951015018
 09/16  13:00:00,1144.6652367,34.6095004782,473.111111197,0.0,249.203635341,249.203635341,9.49643393055,2.9406410421,6.55579288845
 09/16  14:00:00,894.044682159,34.4808662137,471.824453789,0.0,74.7610906023,174.442544739,9.70691718361,3.15820222757,6.54871495604
 09/16  15:00:00,895.160795928,33.6648402831,473.759766992,0.0,74.7610906023,174.442544739,4.36968240292,0.0,4.36968240292
 09/16  16:00:00,954.497409275,32.2936641652,485.578319143,0.0,74.7610906023,174.442544739,4.37109546956,0.0,4.37109546956
 09/16  17:00:00,916.299268233,31.4138597871,486.597920688,0.0,24.9203635341,149.522181205,4.3610154062,0.0,4.3610154062
 09/16  18:00:00,719.364466374,20.2366737634,333.054791281,0.0,24.9203635341,149.522181205,2.19064228351,0.0,2.19064228351
 09/16  19:00:00,397.796851335,4.83674840298,78.6666438605,0.0,24.9203635341,149.522181205,2.19066812271,0.0,2.19066812271
 09/16  20:00:00,323.485250506,0.0,0.0,0.0,24.9203635341,149.522181205,2.19054800438,0.0,2.19054800438
 09/16  21:00:00,299.041748431,0.0,0.0,0.0,24.9203635341,149.522181205,4.36344392726,0.0,4.36344392726
 09/16  22:00:00,274.595567103,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912436229,0.0,2.18912436229
 09/16  23:00:00,250.151171576,0.0,0.0,0.0,24.9203635341,149.522181205,2.188988595,0.0,2.188988595
 09/16  24:00:00,237.928973587,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912278687,0.0,2.18912278687
 09/17  01:00:00,237.928528731,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  02:00:00,237.928529235,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848498354,0.0,2.18848498354
 09/17  03:00:00,237.928529481,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851609452,0.0,2.18851609452
 09/17  04:00:00,250.150727056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18832450735,0.0,2.18832450735
 09/17  05:00:00,274.596462339,0.0,0.0,0.0,24.9203635341,149.522181205,2.19063293605,0.0,2.19063293605
 09/17  06:00:00,323.483913765,0.0,0.0,0.0,24.9203635341,149.522181205,2.18834096578,0.0,2.18834096578
 09/17  07:00:00,305.209975489,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  08:00:00,694.900245505,17.3340182159,306.563768653,0.0,24.9203635341,149.522181205,2.1885219882,0.0,2.1885219882
 09/17  09:00:00,790.167331816,24.2502139304,408.076786246,0.0,24.9203635341,149.522181205,2.1885388902,0.0,2.1885388902
 09/17  10:00:00,717.910678877,19.5017355528,393.730814812,0.0,24.9203635341,149.522181205,2.18852601456,0.0,2.18852601456
 09/17  11:00:00,792.735999926,24.2216069607,459.740497763,0.0,24.9203635341,149.522181205,2.18996597747,0.0,2.18996597747
 09/17  12:00:00,726.203929241,20.1804243769,401.418085217,0.0,24.9203635341,149.522181205,2.18986928468,0.0,2.18986928468
 09/17  13:00:00,810.740651235,26.1301352917,475.804779059,0.0,24.9203635341,149.522181205,2.19213332654,0.0,2.19213332654
 09/17  14:00:00,738.001313836,21.4806584158,411.952386982,0.0,24.9203635341,149.522181205,4.35988003051,0.0,4.35988003051
 09/17  15:00:00,811.363814023,26.2007930698,476.422216291,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  16:00:00,778.924463933,20.3257526082,405.20970729,0.0,24.9203635341,149.522181205,2.18851636004,0.0,2.18851636004
 09/17  17:00:00,877.499103905,24.5371095986,458.709156224,0.0,24.9203635341,149.522181205,2.18850362164,0.0,2.18850362164
 09/17  18:00:00,795.252719939,19.7392337494,385.614476832,0.0,24.9203635341,149.522181205,2.18853535586,0.0,2.18853535586
 09/17  19:00:00,859.358720446,24.1960255578,440.069504812,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/17  20:00:00,527.688343203,5.67147664435,142.731510075,0.0,24.9203635341,149.522181205,2.18852259426,0.0,2.18852259426
 09/17  21:00:00,498.197110456,8.08141759058,158.546979775,0.0,24.9203635341,149.522181205,2.19060853427,0.0,2.19060853427
 09/17  22:00:00,380.078671698,1.22307588679,65.3890875382,0.0,24.9203635341,149.522181205,2.18854016175,0.0,2.18854016175
 09/17  23:00:00,250.150727345,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852642659,0.0,2.18852642659
 09/17  24:00:00,237.9285293,0.0,0.0,0.0,24.9203635341,149.522181205,2.18833524703,0.0,2.18833524703
 09/18  01:00:00,287.769704792,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910464201,0.0,2.18910464201
 09/18  02:00:00,287.769704803,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/18  03:00:00,287.769704774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924594814,0.0,2.18924594814
 09/18  04:00:00,299.991902589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911666625,0.0,2.18911666625
 09/18  05:00:00,349.358003615,0.0,0.0,0.0,49.8407270682,199.362908273,4.36219657966,0.0,4.36219657966
 09/18  06:00:00,986.23125518,32.0490457261,454.070893036,0.0,49.8407270682,199.362908273,8.85211906197,6.66162983474,2.19048922723
 09/18  07:00:00,1084.19470418,30.2378933764,463.885093592,0.0,149.522181205,199.362908273,18.5525153314,11.9966634896,6.5558518418
 09/18  08:00:00,1607.33189327,30.2892961853,455.811727676,0.0,448.566543614,448.566543614,13.1632133155,0.0,13.1632133155
 09/18  09:00:00,1551.26622834,32.3710806849,434.335290827,0.0,448.566543614,448.566543614,13.1741120946,0.0,13.1741120946
 09/18  10:00:00,1487.94954544,34.031782868,419.595197243,0.0,448.566543614,448.566543614,13.1813971114,0.0,13.1813971114
 09/18  11:00:00,1520.37630743,34.8521310654,449.84332633,0.0,448.566543614,448.566543614,17.61519187,0.0,17.61519187
 09/18  12:00:00,1467.0255297,35.767869813,445.413065889,0.0,448.566543614,398.725816546,19.8772560413,0.0,19.8772560413
 09/18  13:00:00,1513.75901309,42.0748356068,436.000195977,0.0,448.566543614,448.566543614,19.8595741718,0.0,19.8595741718
 09/18  14:00:00,1513.3642447,44.0188563153,433.670345694,0.0,448.566543614,448.566543614,10.965031248,0.0,10.965031248
 09/18  15:00:00,1513.2671387,46.2127802074,431.379773495,0.0,448.566543614,448.566543614,13.1545285002,0.0,13.1545285002
 09/18  16:00:00,1563.19903477,49.0169447815,429.613787462,0.0,448.566543614,448.566543614,15.3985450088,0.0,15.3985450088
 09/18  17:00:00,1449.34829188,42.7068280077,434.9367964,0.0,348.885089477,398.725816546,8.75508222238,0.0,8.75508222238
 09/18  18:00:00,1255.34812014,35.4935658143,447.515032507,0.0,249.203635341,299.044362409,8.74146685513,0.0,8.74146685513
 09/18  19:00:00,1268.30364741,31.6881899736,463.09201291,0.0,249.203635341,299.044362409,4.37235061872,0.0,4.37235061872
 09/18  20:00:00,1146.44272098,30.2901961458,466.519367453,0.0,149.522181205,249.203635341,6.55249955114,0.0,6.55249955114
 09/18  21:00:00,1090.93053602,30.2378933764,435.801816307,0.0,149.522181205,249.203635341,4.36234190429,0.0,4.36234190429
 09/18  22:00:00,349.356661791,0.0,0.0,0.0,49.8407270682,199.362908273,0.02,0.0,0.02
 09/18  23:00:00,299.991902634,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923520788,0.0,2.18923520788
 09/18  24:00:00,287.769704846,0.0,0.0,0.0,24.9203635341,199.362908273,2.18910619462,0.0,2.18910619462
 09/19  01:00:00,287.769707067,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925197545,0.0,2.18925197545
 09/19  02:00:00,287.769707035,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912596966,0.0,2.18912596966
 09/19  03:00:00,287.769707146,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927133348,0.0,2.18927133348
 09/19  04:00:00,299.991904866,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914555204,0.0,2.18914555204
 09/19  05:00:00,349.358006616,0.0,0.0,0.0,49.8407270682,199.362908273,2.19105961196,0.0,2.19105961196
 09/19  06:00:00,592.588897872,33.709643306,84.1397554462,0.0,49.8407270682,199.362908273,48.9841269955,44.6226788512,4.36144814428
 09/19  07:00:00,532.279565294,30.2378933764,1.25284245872,0.0,149.522181205,199.362908273,70.4495600874,63.8923050227,6.55725506473
 09/19  08:00:00,1050.3249436,30.9425910746,0.0,0.0,448.566543614,448.566543614,29.2646351382,16.1048028853,13.1598322529
 09/19  09:00:00,1015.07695045,32.3676473049,0.0,0.0,448.566543614,448.566543614,18.4771359113,5.30542835073,13.1717075606
 09/19  10:00:00,966.839572976,33.0181013745,0.0,0.0,448.566543614,448.566543614,19.1962001469,6.01709794187,13.179102205
 09/19  11:00:00,967.302363274,33.4805530255,0.0,0.0,448.566543614,448.566543614,19.1292117449,1.51420895911,17.6150027858
 09/19  12:00:00,915.4228224,31.4356396514,0.0,0.0,448.566543614,398.725816546,23.657116989,3.77385656361,19.8832604254
 09/19  13:00:00,967.963012609,34.1385752996,0.0,0.0,448.566543614,448.566543614,20.6871874374,0.824482433674,19.8627050037
 09/19  14:00:00,1044.58185667,35.957509862,24.1185506422,0.0,448.566543614,448.566543614,11.0662657113,0.0979585860245,10.9683071252
 09/19  15:00:00,1292.80996965,37.7849545307,236.771231919,0.0,448.566543614,448.566543614,13.1540010742,0.0,13.1540010742
 09/19  16:00:00,1436.41749173,38.488953355,324.342101434,0.0,448.566543614,448.566543614,15.3994783831,0.0,15.3994783831
 09/19  17:00:00,1305.50310734,35.2380369338,315.740384578,0.0,348.885089477,398.725816546,8.75562387093,0.0,8.75562387093
 09/19  18:00:00,1116.85257006,31.4102759641,330.120880837,0.0,249.203635341,299.044362409,16.569107736,7.82730235422,8.74180538173
 09/19  19:00:00,1001.88901133,30.2400234407,219.05538095,0.0,249.203635341,299.044362409,25.4530485275,21.0802882624,4.3727602651
 09/19  20:00:00,632.972677997,30.2378933764,16.8641147881,0.0,149.522181205,249.203635341,50.177086641,43.6246448402,6.55244180082
 09/19  21:00:00,553.613155185,30.2378933764,0.0,0.0,149.522181205,249.203635341,72.4323259599,70.2412682111,2.1910577488
 09/19  22:00:00,349.356663759,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925567964,0.0,2.18925567964
 09/19  23:00:00,299.991904666,0.0,0.0,0.0,24.9203635341,199.362908273,2.18907445809,0.0,2.18907445809
 09/19  24:00:00,287.769706937,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922034951,0.0,2.18922034951
 09/20  01:00:00,287.769709142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909890263,0.0,2.18909890263
 09/20  02:00:00,287.769709212,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924835662,0.0,2.18924835662
 09/20  03:00:00,287.769709184,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912601961,0.0,2.18912601961
 09/20  04:00:00,299.991907075,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927566901,0.0,2.18927566901
 09/20  05:00:00,349.358009554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19134154001,0.0,2.19134154001
 09/20  06:00:00,431.464140826,33.047062616,0.0,0.0,49.8407270682,199.362908273,240.582937401,236.221599273,4.36133812787
 09/20  07:00:00,518.597306789,30.2378933764,0.0,0.0,149.522181205,199.362908273,222.557576673,216.000616977,6.55695969663
 09/20  08:00:00,1049.7615419,30.3561731884,0.0,0.0,448.566543614,448.566543614,60.900273475,47.7358103229,13.1644631522
 09/20  09:00:00,1078.27733978,32.1353936435,24.9734011556,0.0,448.566543614,448.566543614,41.4294430121,28.2578533046,13.1715897075
 09/20  10:00:00,1227.28222692,33.4265870985,177.7364871,0.0,448.566543614,448.566543614,28.2730207649,15.0929393264,13.1800814385
 09/20  11:00:00,1381.1563599,35.71990171,320.19237143,0.0,448.566543614,448.566543614,22.7582314849,5.14351881324,17.6147126717
 09/20  12:00:00,1378.22546091,35.7844193004,356.907451108,0.0,448.566543614,398.725816546,23.4011881599,3.51691185803,19.8842763019
 09/20  13:00:00,1468.5164668,41.6994038627,391.13230556,0.0,448.566543614,448.566543614,20.8754666052,1.01143640654,19.8640301987
 09/20  14:00:00,1501.53555758,43.1344266936,422.725975372,0.0,448.566543614,448.566543614,11.0816214266,0.113736303021,10.9678851236
 09/20  15:00:00,1515.89083631,43.0135253867,437.202694862,0.0,448.566543614,448.566543614,13.1563960028,0.0,13.1563960028
 09/20  16:00:00,1562.36958123,43.9102759537,433.89096774,0.0,448.566543614,448.566543614,15.398766957,0.0,15.398766957
 09/20  17:00:00,1453.82197738,38.5431625918,443.574125776,0.0,348.885089477,398.725816546,8.7551532262,0.0,8.7551532262
 09/20  18:00:00,1240.33762838,32.7749754816,435.223113684,0.0,249.203635341,299.044362409,8.74160831433,0.0,8.74160831433
 09/20  19:00:00,1205.64061624,30.3963544137,403.568270551,0.0,249.203635341,299.044362409,4.37280834496,0.0,4.37280834496
 09/20  20:00:00,1031.24336448,30.2378933764,363.82054472,0.0,149.522181205,249.203635341,16.9943439551,10.4416419324,6.55270202264
 09/20  21:00:00,993.284028975,30.2378933764,352.742829443,0.0,149.522181205,249.203635341,29.4607766969,25.0983221005,4.36245459646
 09/20  22:00:00,349.35666605,0.0,0.0,0.0,49.8407270682,199.362908273,2.08499698752,0.0,2.08499698752
 09/20  23:00:00,299.99190689,0.0,0.0,0.0,24.9203635341,199.362908273,0.123955484013,0.0,0.123955484013
 09/20  24:00:00,287.76970904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917151193,0.0,2.18917151193
 09/21  01:00:00,287.769711357,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905320233,0.0,2.18905320233
 09/21  02:00:00,287.769711339,0.0,0.0,0.0,24.9203635341,199.362908273,2.18920704311,0.0,2.18920704311
 09/21  03:00:00,287.769711388,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908831578,0.0,2.18908831578
 09/21  04:00:00,299.991909213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924234062,0.0,2.18924234062
 09/21  05:00:00,349.358013606,0.0,0.0,0.0,49.8407270682,199.362908273,4.36225423911,0.0,4.36225423911
 09/21  06:00:00,863.50871563,33.5376764412,347.327190456,0.0,49.8407270682,199.362908273,58.9559695269,56.7654855955,2.19048393149
 09/21  07:00:00,959.613627378,30.2378933764,355.885174401,0.0,149.522181205,199.362908273,79.6169976329,73.0591698052,6.55782782773
 09/21  08:00:00,1531.14961235,30.5846154458,390.331104908,0.0,448.566543614,448.566543614,31.5472068187,18.3856727036,13.1615341152
 09/21  09:00:00,1532.27064103,31.796039364,420.221936559,0.0,448.566543614,448.566543614,17.9928466853,4.81902862619,13.1738180591
 09/21  10:00:00,1524.60171653,32.5781246763,456.34569805,0.0,448.566543614,448.566543614,13.9642448462,0.782632545705,13.1816123005
 09/21  11:00:00,1510.89016029,33.5165445689,441.692659032,0.0,448.566543614,448.566543614,17.6776238049,0.0609825291657,17.6166412757
 09/21  12:00:00,1451.5831391,34.1756273651,431.70838796,0.0,448.566543614,398.725816546,19.8925621857,0.012196509465,19.8803656763
 09/21  13:00:00,1513.29755475,42.5803948956,435.033109079,0.0,448.566543614,448.566543614,19.860949433,0.0,19.860949433
 09/21  14:00:00,1513.63765677,45.4504380239,432.512136895,0.0,448.566543614,448.566543614,13.1562297886,0.0,13.1562297886
 09/21  15:00:00,1514.24996295,46.5684144353,432.006915238,0.0,448.566543614,448.566543614,10.9659121714,0.0,10.9659121714
 09/21  16:00:00,1564.73580768,47.5812090082,432.586242086,0.0,448.566543614,448.566543614,15.4008877788,0.0,15.4008877788
 09/21  17:00:00,1450.86082163,41.2444806218,437.911640235,0.0,348.885089477,398.725816546,10.9397198488,0.0,10.9397198488
 09/21  18:00:00,1257.72190042,33.6039863836,451.778363561,0.0,249.203635341,299.044362409,6.56191348014,0.0,6.56191348014
 09/21  19:00:00,1268.81551702,30.8549567892,464.437096289,0.0,249.203635341,299.044362409,6.54892467764,0.0,6.54892467764
 09/21  20:00:00,1150.91038346,30.2378933764,471.038879175,0.0,149.522181205,249.203635341,4.96918377547,0.594593218866,4.3745905566
 09/21  21:00:00,1129.39446449,30.2378933764,473.966387186,0.0,149.522181205,249.203635341,11.8643876512,7.50154654409,4.36284110713
 09/21  22:00:00,349.356668133,0.0,0.0,0.0,49.8407270682,199.362908273,2.1890842034,0.0,2.1890842034
 09/21  23:00:00,299.991909037,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923852539,0.0,2.18923852539
 09/21  24:00:00,287.769711211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18912014911,0.0,2.18912014911
 09/22  01:00:00,287.769713502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928084822,0.0,2.18928084822
 09/22  02:00:00,287.76971337,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916582169,0.0,2.18916582169
 09/22  03:00:00,287.769713404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18905086252,0.0,2.18905086252
 09/22  04:00:00,299.991911202,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/22  05:00:00,349.358016826,0.0,0.0,0.0,49.8407270682,199.362908273,4.36270026245,0.0,4.36270026245
 09/22  06:00:00,604.490862731,33.9856640602,95.4256386432,0.0,49.8407270682,199.362908273,40.4151141433,38.2243554138,2.1907587295
 09/22  07:00:00,636.192773805,30.2378933764,41.4654646996,0.0,149.522181205,199.362908273,67.2954510866,60.7384357431,6.55701534345
 09/22  08:00:00,1213.33630154,31.5305630947,84.6746585903,0.0,448.566543614,448.566543614,21.4395436364,8.27413881377,13.1654048226
 09/22  09:00:00,1214.95679896,33.0093341238,120.51386638,0.0,448.566543614,448.566543614,14.1057695663,0.927271858465,13.1784977078
 09/22  10:00:00,1233.61381272,33.6710353558,185.664359071,0.0,448.566543614,448.566543614,15.7373400422,0.36204975443,15.3752902877
 09/22  11:00:00,1188.06419372,34.1205301488,140.854086365,0.0,448.566543614,448.566543614,16.0218726821,0.605765353666,15.4161073284
 09/22  12:00:00,1064.93156889,31.7432005214,71.7959865501,0.0,448.566543614,398.725816546,24.5313028944,2.44116310648,22.0901397879
 09/22  13:00:00,1290.0637553,34.8117315312,239.592187859,0.0,448.566543614,448.566543614,17.7051364611,0.0488168382948,17.6563196228
 09/22  14:00:00,1433.14753275,37.0342390333,374.049071737,0.0,448.566543614,448.566543614,13.1618577344,0.0,13.1618577344
 09/22  15:00:00,1470.41684348,39.380278501,401.477629961,0.0,448.566543614,448.566543614,13.1541165935,0.0,13.1541165935
 09/22  16:00:00,1540.82277362,41.8233537558,414.452616315,0.0,448.566543614,448.566543614,15.4018381794,0.0,15.4018381794
 09/22  17:00:00,1414.5443777,37.2545997241,405.585068077,0.0,348.885089477,398.725816546,8.75690808021,0.0,8.75690808021
 09/22  18:00:00,1195.24857649,31.6302203391,394.281561659,0.0,249.203635341,299.044362409,9.54645478425,0.804551654077,8.74190313018
 09/22  19:00:00,1163.36240532,30.2486770335,362.330639229,0.0,249.203635341,299.044362409,17.4251983514,13.0523771171,4.37282123435
 09/22  20:00:00,787.297046242,30.2378933764,128.543919705,0.0,149.522181205,249.203635341,40.7661077538,34.2134433534,6.55266440037
 09/22  21:00:00,659.41907127,30.2378933764,29.1188205749,0.0,149.522181205,249.203635341,55.93834864,53.747241092,2.19110754797
 09/22  22:00:00,349.356670341,0.0,0.0,0.0,49.8407270682,199.362908273,2.18930357907,0.0,2.18930357907
 09/22  23:00:00,299.991911211,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913298464,0.0,2.18913298464
 09/22  24:00:00,287.76971353,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929158347,0.0,2.18929158347
 09/23  01:00:00,237.928988728,0.0,0.0,0.0,24.9203635341,149.522181205,2.18918138351,0.0,2.18918138351
 09/23  02:00:00,237.928988826,0.0,0.0,0.0,24.9203635341,149.522181205,2.18907004845,0.0,2.18907004845
 09/23  03:00:00,237.928988793,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923287421,0.0,2.18923287421
 09/23  04:00:00,250.151186617,0.0,0.0,0.0,24.9203635341,149.522181205,2.18912179405,0.0,2.18912179405
 09/23  05:00:00,274.596930021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19149060136,0.0,2.19149060136
 09/23  06:00:00,430.912566946,32.516752915,0.0,0.0,49.8407270682,199.362908273,210.632854803,206.271339646,4.36151515726
 09/23  07:00:00,418.912724085,30.2378933764,0.0,0.0,49.8407270682,199.362908273,220.588143894,216.221362571,4.36678132324
 09/23  08:00:00,650.940388566,30.2378933764,0.0,0.0,249.203635341,249.203635341,95.898009901,91.5250601547,4.37294974634
 09/23  09:00:00,652.460962297,30.2829320176,12.3982624054,0.0,249.203635341,249.203635341,64.6282286148,55.8858883604,8.74234025436
 09/23  10:00:00,842.494160217,30.4439029612,191.722892123,0.0,249.203635341,249.203635341,45.5038831724,38.9460377869,6.55784538551
 09/23  11:00:00,976.804399955,31.1355525744,323.851386072,0.0,249.203635341,249.203635341,37.2580405327,28.5102015123,8.74783902039
 09/23  12:00:00,997.950216562,33.633607147,339.487884828,0.0,249.203635341,249.203635341,27.932382247,21.3725279416,6.55985430542
 09/23  13:00:00,1012.24353937,35.2272760226,350.802925976,0.0,249.203635341,249.203635341,22.722702114,16.1653568253,6.55734528873
 09/23  14:00:00,768.584734267,34.4570595379,356.184919519,0.0,74.7610906023,174.442544739,24.7700986528,18.2215849131,6.54851373977
 09/23  15:00:00,774.039031466,33.1081922114,362.575757736,0.0,74.7610906023,174.442544739,5.67809302381,1.30818502398,4.36990799983
 09/23  16:00:00,825.336488115,31.3999933109,366.689965022,0.0,74.7610906023,174.442544739,8.56206802012,2.01567296046,6.54639505967
 09/23  17:00:00,782.122604001,30.278339409,363.767902238,0.0,24.9203635341,149.522181205,17.1642627599,14.9736164643,2.19064629561
 09/23  18:00:00,296.667667163,0.0,0.0,0.0,24.9203635341,149.522181205,2.19073881384,0.0,2.19073881384
 09/23  19:00:00,306.397938526,0.0,0.0,0.0,24.9203635341,149.522181205,2.19064815299,0.0,2.19064815299
 09/23  20:00:00,323.485272231,0.0,0.0,0.0,24.9203635341,149.522181205,4.36120059751,0.0,4.36120059751
 09/23  21:00:00,299.04177423,0.0,0.0,0.0,24.9203635341,149.522181205,2.19211986777,0.0,2.19211986777
 09/23  22:00:00,274.595582174,0.0,0.0,0.0,24.9203635341,149.522181205,2.18910779432,0.0,2.18910779432
 09/23  23:00:00,250.151186606,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892709586,0.0,2.1892709586
 09/23  24:00:00,237.928988784,0.0,0.0,0.0,24.9203635341,149.522181205,2.18916015713,0.0,2.18916015713
 09/24  01:00:00,237.928541602,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884537494,0.0,2.1884537494
 09/24  02:00:00,237.92854128,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851198612,0.0,2.18851198612
 09/24  03:00:00,237.928540948,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  04:00:00,250.150739214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857033915,0.0,2.18857033915
 09/24  05:00:00,274.596483952,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051654092,0.0,2.19051654092
 09/24  06:00:00,323.483926021,0.0,0.0,0.0,24.9203635341,149.522181205,2.1884170506,0.0,2.1884170506
 09/24  07:00:00,313.753655272,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858964498,0.0,2.18858964498
 09/24  08:00:00,312.563063854,2.00463116354,1.34601792196,0.0,24.9203635341,149.522181205,2.18853540499,0.0,2.18853540499
 09/24  09:00:00,447.214444951,21.0380180934,103.747431362,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/24  10:00:00,470.476416161,17.5058839697,187.085845376,0.0,24.9203635341,149.522181205,2.1885946008,0.0,2.1885946008
 09/24  11:00:00,499.719132953,17.7162257629,213.113876996,0.0,24.9203635341,149.522181205,2.1899883382,0.0,2.1899883382
 09/24  12:00:00,541.290192182,19.2606921077,231.248213635,0.0,24.9203635341,149.522181205,2.19000735596,0.0,2.19000735596
 09/24  13:00:00,612.515704329,25.1057086853,287.874762733,0.0,24.9203635341,149.522181205,4.36447515108,0.0,4.36447515108
 09/24  14:00:00,572.430271366,20.3699913301,253.805856308,0.0,24.9203635341,149.522181205,2.19002189475,0.0,2.19002189475
 09/24  15:00:00,641.390323838,25.2915478961,313.838449343,0.0,24.9203635341,149.522181205,2.18857021566,0.0,2.18857021566
 09/24  16:00:00,635.070872325,19.5449308129,267.410213818,0.0,24.9203635341,149.522181205,2.18858390947,0.0,2.18858390947
 09/24  17:00:00,726.395078808,24.1658214573,316.692901163,0.0,24.9203635341,149.522181205,0.521651914547,0.0,0.521651914547
 09/24  18:00:00,638.775143622,18.8577632572,251.488257666,0.0,24.9203635341,149.522181205,1.68660972019,0.0,1.68660972019
 09/24  19:00:00,306.396592798,0.0,0.0,0.0,24.9203635341,149.522181205,2.18858101005,0.0,2.18858101005
 09/24  20:00:00,323.483926206,0.0,0.0,0.0,24.9203635341,149.522181205,2.18848838912,0.0,2.18848838912
 09/24  21:00:00,299.040879161,0.0,0.0,0.0,24.9203635341,149.522181205,2.1907242552,0.0,2.1907242552
 09/24  22:00:00,274.595135019,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856161241,0.0,2.18856161241
 09/24  23:00:00,250.150739219,0.0,0.0,0.0,24.9203635341,149.522181205,2.18839418674,0.0,2.18839418674
 09/24  24:00:00,237.928540925,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 09/25  01:00:00,287.769720316,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918954298,0.0,2.18918954298
 09/25  02:00:00,287.769720439,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908604876,0.0,2.18908604876
 09/25  03:00:00,287.769720433,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925806251,0.0,2.18925806251
 09/25  04:00:00,299.99191827,0.0,0.0,0.0,24.9203635341,199.362908273,2.18915484807,0.0,2.18915484807
 09/25  05:00:00,349.35802827,0.0,0.0,0.0,49.8407270682,199.362908273,4.36272281971,0.0,4.36272281971
 09/25  06:00:00,429.289917271,30.9222751263,0.0,0.0,49.8407270682,199.362908273,169.064872263,166.874135559,2.19073670439
 09/25  07:00:00,518.556258286,30.2378933764,0.0,0.0,149.522181205,199.362908273,165.203414781,158.645390733,6.55802404842
 09/25  08:00:00,1235.83110452,30.2403087601,120.282091389,0.0,448.566543614,448.566543614,45.1540493123,31.9872184948,13.1668308175
 09/25  09:00:00,1435.81180868,31.0872278063,336.280770787,0.0,448.566543614,448.566543614,28.9249816573,15.7467722605,13.1782093967
 09/25  10:00:00,1455.36905282,32.7599899999,394.840869627,0.0,448.566543614,448.566543614,19.9430441838,4.5662113646,15.3768328192
 09/25  11:00:00,1522.57999283,34.8464564665,452.160394633,0.0,448.566543614,448.566543614,16.7496608672,1.33206636777,15.4175944994
 09/25  12:00:00,1483.35792193,35.8473688631,461.665131159,0.0,448.566543614,398.725816546,22.9884821755,0.894800583762,22.0936815918
 09/25  13:00:00,1532.31413843,38.1739051066,458.456084395,0.0,448.566543614,448.566543614,19.8656485628,0.0,19.8656485628
 09/25  14:00:00,1526.27309591,39.8939842823,450.703962738,0.0,448.566543614,448.566543614,10.9713929727,0.0,10.9713929727
 09/25  15:00:00,1522.65028303,41.5779396552,445.397651873,0.0,448.566543614,448.566543614,13.1574286325,0.0,13.1574286325
 09/25  16:00:00,1570.94123292,43.5926300629,442.780165867,0.0,448.566543614,448.566543614,15.4024198409,0.0,15.4024198409
 09/25  17:00:00,1471.36658649,37.7095647051,461.952273454,0.0,348.885089477,398.725816546,8.75704148334,0.0,8.75704148334
 09/25  18:00:00,1274.01748903,32.8459299113,468.831971607,0.0,249.203635341,299.044362409,8.74262144312,0.0,8.74262144312
 09/25  19:00:00,1251.44103464,30.7584343497,439.713296827,0.0,249.203635341,299.044362409,6.54870939182,0.0,6.54870939182
 09/25  20:00:00,1093.57849958,30.2378933764,417.179188204,0.0,149.522181205,249.203635341,4.68358079323,0.307297042732,4.3762837505
 09/25  21:00:00,1061.99213616,30.2378933764,410.023713907,0.0,149.522181205,249.203635341,11.7509918854,7.38823824375,4.3627536417
 09/25  22:00:00,349.35667732,0.0,0.0,0.0,49.8407270682,199.362908273,2.18931651497,0.0,2.18931651497
 09/25  23:00:00,299.991918149,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892135901,0.0,2.1892135901
 09/25  24:00:00,287.769720402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18911065064,0.0,2.18911065064
 09/26  01:00:00,287.769722791,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929009538,0.0,2.18929009538
 09/26  02:00:00,287.769722717,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919080358,0.0,2.18919080358
 09/26  03:00:00,287.769722761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18909161609,0.0,2.18909161609
 09/26  04:00:00,299.991920564,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 09/26  05:00:00,349.358031728,0.0,0.0,0.0,49.8407270682,199.362908273,4.36288390227,0.0,4.36288390227
 09/26  06:00:00,713.396167028,33.2892963404,201.164721843,0.0,49.8407270682,199.362908273,53.1145950322,50.9240976632,2.19049736897
 09/26  07:00:00,766.199838485,30.2378933764,167.491139504,0.0,149.522181205,199.362908273,62.0726109375,55.5148708366,6.55774010092
 09/26  08:00:00,1482.21275803,30.6624705603,344.881364462,0.0,448.566543614,448.566543614,22.436013399,9.2678066073,13.1682067917
 09/26  09:00:00,1523.67046039,33.677624348,411.129245607,0.0,448.566543614,448.566543614,16.6226629025,1.24662732909,15.3760355734
 09/26  10:00:00,1519.13145692,37.2130140525,446.382009131,0.0,448.566543614,448.566543614,13.4188569016,0.239063705336,13.1797931963
 09/26  11:00:00,1498.77759142,40.3652017929,422.731365655,0.0,448.566543614,448.566543614,17.6211254426,0.0,17.6211254426
 09/26  12:00:00,1470.45481997,39.3179720734,445.292049532,0.0,448.566543614,398.725816546,19.8884927818,0.0,19.8884927818
 09/26  13:00:00,1516.20718886,44.6934282697,435.829586144,0.0,448.566543614,448.566543614,19.8650424747,0.0,19.8650424747
 09/26  14:00:00,1511.89366677,46.3439316157,429.874576932,0.0,448.566543614,448.566543614,13.1588112674,0.0,13.1588112674
 09/26  15:00:00,1510.975977,48.6815422603,426.619721376,0.0,448.566543614,448.566543614,10.9687712674,0.0,10.9687712674
 09/26  16:00:00,1559.9918426,52.7758394327,422.647543876,0.0,448.566543614,448.566543614,15.4043959437,0.0,15.4043959437
 09/26  17:00:00,1450.13036848,44.6375340527,433.788076149,0.0,348.885089477,398.725816546,10.9422563753,0.0,10.9422563753
 09/26  18:00:00,1267.42386232,34.5148814189,460.569382353,0.0,249.203635341,299.044362409,6.56223906292,0.0,6.56223906292
 09/26  19:00:00,1281.73586347,31.2822809566,468.386416972,0.0,249.203635341,299.044362409,6.54910084361,0.0,6.54910084361
 09/26  20:00:00,1164.04668736,30.2735454968,484.139922226,0.0,149.522181205,249.203635341,6.55449945841,0.0,6.55449945841
 09/26  21:00:00,1124.38417636,30.2378933764,469.092045031,0.0,149.522181205,249.203635341,4.23051272971,2.03912422422,2.19138850549
 09/26  22:00:00,349.356679649,0.0,0.0,0.0,49.8407270682,199.362908273,2.1893260504,0.0,2.1893260504
 09/26  23:00:00,299.991920536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928098268,0.0,2.18928098268
 09/26  24:00:00,287.769722779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18918211908,0.0,2.18918211908
 09/27  01:00:00,287.769725366,0.0,0.0,0.0,24.9203635341,199.362908273,2.18908801928,0.0,2.18908801928
 09/27  02:00:00,287.769725308,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926953693,0.0,2.18926953693
 09/27  03:00:00,287.769725329,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917444545,0.0,2.18917444545
 09/27  04:00:00,299.991923229,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935601401,0.0,2.18935601401
 09/27  05:00:00,349.358035554,0.0,0.0,0.0,49.8407270682,199.362908273,2.19149203588,0.0,2.19149203588
 09/27  06:00:00,707.054147844,33.8598870602,194.807104022,0.0,49.8407270682,199.362908273,46.997917744,42.6362872741,4.36163046996
