Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/27  07:00:00,767.053208949,30.2378933764,167.983650067,0.0,149.522181205,199.362908273,58.2281970672,51.6699556889,6.55824137829
 09/27  08:00:00,1353.22962158,31.4939293325,219.234448644,0.0,448.566543614,448.566543614,18.187948991,5.02280183492,13.1651471561
 09/27  09:00:00,1443.49398981,33.3061404016,339.384457202,0.0,448.566543614,448.566543614,13.8751880296,0.697377071264,13.1778109583
 09/27  10:00:00,1432.51786626,37.6089831344,368.70393729,0.0,448.566543614,448.566543614,15.4851331935,0.105417824925,15.3797153686
 09/27  11:00:00,1473.51929016,41.0954861681,403.81767351,0.0,448.566543614,448.566543614,15.418300163,0.0,15.418300163
 09/27  12:00:00,1468.73850076,39.251062201,445.004147376,0.0,448.566543614,398.725816546,22.0964205415,0.0,22.0964205415
 09/27  13:00:00,1512.35634601,46.0226865452,430.649459057,0.0,448.566543614,448.566543614,19.8684820494,0.0,19.8684820494
 09/27  14:00:00,1510.36160327,47.5278911016,427.158527637,0.0,448.566543614,448.566543614,10.9700996511,0.0,10.9700996511
 09/27  15:00:00,1512.2940937,44.544385455,432.074989817,0.0,448.566543614,448.566543614,13.15783976,0.0,13.15783976
 09/27  16:00:00,1562.03553995,43.421607253,434.045451297,0.0,448.566543614,448.566543614,15.4034755424,0.0,15.4034755424
 09/27  17:00:00,1435.93395759,36.7414559038,427.917653292,0.0,348.885089477,398.725816546,10.9413213081,0.0,10.9413213081
 09/27  18:00:00,1264.4027172,30.7754682231,463.739947698,0.0,249.203635341,299.044362409,6.56198639967,0.0,6.56198639967
 09/27  19:00:00,1230.91202119,30.2382507091,418.722282757,0.0,249.203635341,299.044362409,7.34128064578,0.791960775889,6.54931986989
 09/27  20:00:00,1085.6677021,30.2378933764,413.191566174,0.0,149.522181205,249.203635341,29.0203986154,22.4671536443,6.55324497112
 09/27  21:00:00,1061.02212689,30.2378933764,413.741984656,0.0,149.522181205,249.203635341,44.6558816083,42.4644922922,2.19138931611
 09/27  22:00:00,349.356682457,0.0,0.0,0.0,49.8407270682,199.362908273,2.18923462795,0.0,2.18923462795
 09/27  23:00:00,299.991923259,0.0,0.0,0.0,24.9203635341,199.362908273,2.18913904185,0.0,2.18913904185
 09/27  24:00:00,287.769725449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932107773,0.0,2.18932107773
 09/28  01:00:00,287.769727872,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923245263,0.0,2.18923245263
 09/28  02:00:00,287.769727896,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891414874,0.0,2.1891414874
 09/28  03:00:00,287.769727873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932803963,0.0,2.18932803963
 09/28  04:00:00,299.991925589,0.0,0.0,0.0,24.9203635341,199.362908273,2.18923731658,0.0,2.18923731658
 09/28  05:00:00,349.358039195,0.0,0.0,0.0,49.8407270682,199.362908273,2.19152980098,0.0,2.19152980098
 09/28  06:00:00,916.309136632,33.7388791542,396.332892411,0.0,49.8407270682,199.362908273,60.1990419163,58.0083653047,2.19067661159
 09/28  07:00:00,1000.12594569,30.2378933764,386.941447358,0.0,149.522181205,199.362908273,84.8175835305,76.0806848547,8.73689867586
 09/28  08:00:00,1530.68671651,31.1684834617,390.605929713,0.0,448.566543614,448.566543614,33.9073272892,20.7442600458,13.1630672434
 09/28  09:00:00,1511.35131478,32.5532665958,403.616632571,0.0,448.566543614,448.566543614,24.6888231853,11.5126265223,13.1761966631
 09/28  10:00:00,1480.79345339,33.1672927035,418.143393805,0.0,448.566543614,448.566543614,18.5733803672,5.38794441058,13.1854359566
 09/28  11:00:00,1501.05659956,33.8165377337,435.481516933,0.0,448.566543614,448.566543614,18.6939671341,1.07182327831,17.6221438558
 09/28  12:00:00,1462.00178856,33.8551389688,444.598442416,0.0,448.566543614,398.725816546,22.7843145583,0.686133913704,22.0981806446
 09/28  13:00:00,1534.75619824,37.673491644,461.559625028,0.0,448.566543614,448.566543614,19.8678519904,0.0,19.8678519904
 09/28  14:00:00,1539.97879605,39.1260863518,465.177511048,0.0,448.566543614,448.566543614,10.9729994272,0.0,10.9729994272
 09/28  15:00:00,1541.8664011,40.4167510907,465.887535747,0.0,448.566543614,448.566543614,13.1575336743,0.0,13.1575336743
 09/28  16:00:00,1562.55603945,38.5642434108,444.9002443,0.0,448.566543614,448.566543614,15.4048083678,0.0,15.4048083678
 09/28  17:00:00,1372.1440249,32.9512686705,382.900132964,0.0,348.885089477,398.725816546,10.941301301,0.0,10.941301301
 09/28  18:00:00,1010.63880055,30.2378933764,228.348720337,0.0,249.203635341,299.044362409,20.195595448,13.6335925892,6.56200285872
 09/28  19:00:00,936.619603841,30.2378933764,137.548801815,0.0,249.203635341,299.044362409,45.8918911323,39.3425455056,6.54934562671
 09/28  20:00:00,743.218397874,30.2378933764,86.4977289403,0.0,149.522181205,249.203635341,76.8931998003,70.3398724062,6.55332739406
 09/28  21:00:00,674.654688567,30.2378933764,43.9648821385,0.0,149.522181205,249.203635341,86.6498128372,84.4584049761,2.19140786104
 09/28  22:00:00,349.356684911,0.0,0.0,0.0,49.8407270682,199.362908273,2.18925146587,0.0,2.18925146587
 09/28  23:00:00,299.991925711,0.0,0.0,0.0,24.9203635341,199.362908273,2.1891601166,0.0,2.1891601166
 09/28  24:00:00,287.769727931,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934706233,0.0,2.18934706233
 09/29  01:00:00,287.769730374,0.0,0.0,0.0,24.9203635341,199.362908273,2.18926277202,0.0,2.18926277202
 09/29  02:00:00,287.769730378,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917610791,0.0,2.18917610791
 09/29  03:00:00,287.769730418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936761292,0.0,2.18936761292
 09/29  04:00:00,299.991928102,0.0,0.0,0.0,24.9203635341,199.362908273,2.18928119462,0.0,2.18928119462
 09/29  05:00:00,349.358043264,0.0,0.0,0.0,49.8407270682,199.362908273,2.1915852648,0.0,2.1915852648
 09/29  06:00:00,434.214450135,33.3725585398,0.00018075069464,0.0,49.8407270682,199.362908273,131.051990403,128.861256254,2.19073414919
 09/29  07:00:00,527.097179432,30.2378933764,0.0,0.0,149.522181205,199.362908273,164.031985257,155.294703969,8.7372812872
 09/29  08:00:00,1049.7031219,30.2747145535,0.0,0.0,448.566543614,448.566543614,92.4590654929,79.2950722148,13.1639932781
 09/29  09:00:00,1013.81072795,31.0591195374,0.0,0.0,448.566543614,448.566543614,76.5581221038,63.3807525322,13.1773695716
 09/29  10:00:00,965.546341415,31.6903933004,0.0,0.0,448.566543614,448.566543614,68.6652671946,53.2835371252,15.3817300694
 09/29  11:00:00,966.009309528,32.1585696832,0.0,0.0,448.566543614,448.566543614,56.5555778094,41.1341185893,15.4214592201
 09/29  12:00:00,914.307861803,30.2880143388,0.0,0.0,448.566543614,398.725816546,70.5721811703,48.4733124274,22.0988687428
 09/29  13:00:00,966.525066645,32.6799518348,0.0,0.0,448.566543614,448.566543614,48.8865121581,29.0150615486,19.8714506094
 09/29  14:00:00,966.884695237,33.0588748908,0.0,0.0,448.566543614,448.566543614,25.8243039902,14.8561138489,10.9681901413
 09/29  15:00:00,967.158217342,33.3282619747,0.0,0.0,448.566543614,448.566543614,34.3694777245,21.2094030989,13.1600746256
 09/29  16:00:00,1016.19908326,33.471421512,0.0,0.0,448.566543614,448.566543614,42.0535907284,26.6467431855,15.4068475429
 09/29  17:00:00,913.218346162,30.828139209,0.00085240428965,0.0,348.885089477,398.725816546,59.5528509308,48.6105520051,10.9422989256
 09/29  18:00:00,700.77658647,30.2378933764,0.0,0.0,249.203635341,299.044362409,88.3822894917,81.8199395989,6.56234989283
 09/29  19:00:00,719.059988121,30.2378933764,0.0,0.0,249.203635341,299.044362409,105.210828799,98.6616060741,6.54922272489
 09/29  20:00:00,578.104793299,30.2378933764,0.0,0.0,149.522181205,249.203635341,136.184022742,129.629212349,6.55481039279
 09/29  21:00:00,553.671620757,30.2378933764,0.0,0.0,149.522181205,249.203635341,152.909554722,150.718093421,2.19146130067
 09/29  22:00:00,349.356687086,0.0,0.0,0.0,49.8407270682,199.362908273,2.18933896953,0.0,2.18933896953
 09/29  23:00:00,299.991927999,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936253357,0.0,2.18936253357
 09/29  24:00:00,287.769730177,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927636375,0.0,2.18927636375
 09/30  01:00:00,237.929005734,0.0,0.0,0.0,24.9203635341,149.522181205,2.18919520905,0.0,2.18919520905
 09/30  02:00:00,237.929005837,0.0,0.0,0.0,24.9203635341,149.522181205,2.18911286693,0.0,2.18911286693
 09/30  03:00:00,237.929005762,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893096656,0.0,2.1893096656
 09/30  04:00:00,250.151203569,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922758745,0.0,2.18922758745
 09/30  05:00:00,274.596957392,0.0,0.0,0.0,24.9203635341,149.522181205,2.19124952306,0.0,2.19124952306
 09/30  06:00:00,429.907779374,31.5051041488,0.0,0.0,49.8407270682,199.362908273,219.966269938,215.604768378,4.36150156009
 09/30  07:00:00,477.513312351,30.2378933764,0.00241263841487,0.0,49.8407270682,199.362908273,243.099831075,238.732368942,4.36746213359
 09/30  08:00:00,676.007106759,30.2378933764,0.00171576127408,0.0,249.203635341,249.203635341,158.997612006,154.624503463,4.37310854311
 09/30  09:00:00,620.778276175,30.2378933764,0.000811186006199,0.0,249.203635341,249.203635341,125.92533621,117.181979046,8.74335716413
 09/30  10:00:00,666.083401378,30.2378933764,47.6369411379,0.0,249.203635341,249.203635341,89.7585248043,83.2003771246,6.55814767974
 09/30  11:00:00,828.370964502,30.2378933764,181.513186969,0.0,249.203635341,249.203635341,83.0299701415,74.2817882214,8.74818192012
 09/30  12:00:00,911.240765505,30.2378933764,262.45245499,0.0,249.203635341,249.203635341,64.8917842273,56.1511643019,8.74061992533
 09/30  13:00:00,974.588068537,30.2378933764,323.464962745,0.0,249.203635341,249.203635341,58.2389712934,51.6807613328,6.55820996063
 09/30  14:00:00,759.375328238,30.2378933764,354.359307193,0.0,74.7610906023,174.442544739,81.6915531782,77.318719518,4.37283366016
 09/30  15:00:00,758.127037989,30.2378933764,352.862285915,0.0,74.7610906023,174.442544739,78.2436560651,71.6982060967,6.54544996837
 09/30  16:00:00,779.529472815,30.2378933764,327.45722338,0.0,74.7610906023,174.442544739,103.727842383,99.3563453945,4.37149698804
 09/30  17:00:00,718.452484981,30.2378933764,305.459337457,0.0,24.9203635341,149.522181205,136.155602524,131.794320016,4.36128250832
 09/30  18:00:00,296.667691384,0.0,0.0,0.0,24.9203635341,149.522181205,2.1906427971,0.0,2.1906427971
 09/30  19:00:00,314.941628564,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076949218,0.0,2.19076949218
 09/30  20:00:00,323.485295672,0.0,0.0,0.0,24.9203635341,149.522181205,2.19051893319,0.0,2.19051893319
 09/30  21:00:00,299.041805404,0.0,0.0,0.0,24.9203635341,149.522181205,4.36441711995,0.0,4.36441711995
 09/30  22:00:00,274.595599137,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932109855,0.0,2.18932109855
 09/30  23:00:00,250.151203529,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923931697,0.0,2.18923931697
 09/30  24:00:00,237.929005789,0.0,0.0,0.0,24.9203635341,149.522181205,2.18915754777,0.0,2.18915754777
 10/01  01:00:00,237.928555231,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864992672,0.0,2.18864992672
 10/01  02:00:00,237.928554772,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  03:00:00,237.928555044,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850940632,0.0,2.18850940632
 10/01  04:00:00,250.150753181,0.0,0.0,0.0,24.9203635341,149.522181205,2.1885993899,0.0,2.1885993899
 10/01  05:00:00,274.59650784,0.0,0.0,0.0,24.9203635341,149.522181205,2.19076462927,0.0,2.19076462927
 10/01  06:00:00,323.483939962,0.0,0.0,0.0,24.9203635341,149.522181205,2.18850687633,0.0,2.18850687633
 10/01  07:00:00,322.297335721,0.0,0.0,0.0,24.9203635341,149.522181205,2.18859815897,0.0,2.18859815897
 10/01  08:00:00,296.666335497,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857325929,0.0,2.18857325929
 10/01  09:00:00,281.479710206,0.582521468135,2.0503596396,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  10:00:00,370.653749516,11.7023322722,96.1422229501,0.0,24.9203635341,149.522181205,2.18854862931,0.0,2.18854862931
 10/01  11:00:00,220.917356771,0.194173822712,3.21102095325,0.0,24.9203635341,149.522181205,2.19000252485,0.0,2.19000252485
 10/01  12:00:00,633.967134398,22.1795482789,304.147171261,0.0,24.9203635341,149.522181205,2.19015268275,0.0,2.19015268275
 10/01  13:00:00,597.946632469,18.8132575619,274.440012091,0.0,24.9203635341,149.522181205,4.3646945926,0.0,4.3646945926
 10/01  14:00:00,463.031423134,12.9765655822,188.092694621,0.0,24.9203635341,149.522181205,2.19010188472,0.0,2.19010188472
 10/01  15:00:00,464.555479768,12.1221263859,190.3923231,0.0,24.9203635341,149.522181205,2.18862436819,0.0,2.18862436819
 10/01  16:00:00,385.605432621,6.06106319293,94.0795875523,0.0,24.9203635341,149.522181205,2.18860032228,0.0,2.18860032228
 10/01  17:00:00,652.276160749,17.0254988341,248.805337834,0.0,24.9203635341,149.522181205,2.18862217997,0.0,2.18862217997
 10/01  18:00:00,614.940805847,13.5339656011,215.710975329,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/01  19:00:00,314.940273122,0.0,0.0,0.0,24.9203635341,149.522181205,2.18862066342,0.0,2.18862066342
 10/01  20:00:00,323.483940003,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852604171,0.0,2.18852604171
 10/01  21:00:00,299.040903373,0.0,0.0,0.0,24.9203635341,149.522181205,2.19069290661,0.0,2.19069290661
 10/01  22:00:00,274.595148836,0.0,0.0,0.0,24.9203635341,149.522181205,2.18843429614,0.0,2.18843429614
 10/01  23:00:00,250.150753227,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852512376,0.0,2.18852512376
 10/01  24:00:00,237.92855519,0.0,0.0,0.0,24.9203635341,149.522181205,2.18861572786,0.0,2.18861572786
 10/02  01:00:00,287.769737917,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924528219,0.0,2.18924528219
 10/02  02:00:00,287.769737947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18917203774,0.0,2.18917203774
 10/02  03:00:00,287.769737967,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/02  04:00:00,299.99193573,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937931835,0.0,2.18937931835
 10/02  05:00:00,349.358055985,0.0,0.0,0.0,49.8407270682,199.362908273,4.36306699421,0.0,4.36306699421
 10/02  06:00:00,428.931763618,30.5400318986,0.0,0.0,49.8407270682,199.362908273,202.270843971,200.080228396,2.19061557564
 10/02  07:00:00,527.133573126,30.2378933764,0.0,0.0,149.522181205,199.362908273,211.369102205,204.810347158,6.55875504688
 10/02  08:00:00,1066.32362911,30.2378933764,0.00137363953216,0.0,448.566543614,448.566543614,59.9421740309,46.7697628281,13.1724112028
 10/02  09:00:00,1113.78089808,30.5675481822,36.009883905,0.0,448.566543614,448.566543614,46.1983766232,30.823507313,15.3748693103
 10/02  10:00:00,1185.80490394,31.42072273,140.319866537,0.0,448.566543614,448.566543614,31.7340837004,18.5462559183,13.1878277821
 10/02  11:00:00,1304.44533038,33.4630741556,255.095170576,0.0,448.566543614,448.566543614,28.3360546174,10.7102299778,17.6258246396
 10/02  12:00:00,1319.85535467,34.672937517,317.603718957,0.0,448.566543614,398.725816546,34.9943056898,12.8909621745,22.1033435153
 10/02  13:00:00,1375.14067051,36.2396040525,320.669799713,0.0,448.566543614,448.566543614,22.1816784652,2.30555001832,19.8761284468
 10/02  14:00:00,1372.72643707,37.0372936144,316.836904133,0.0,448.566543614,448.566543614,13.8691787101,0.70869003335,13.1604886768
 10/02  15:00:00,1376.41927064,36.9961949206,318.953891412,0.0,448.566543614,448.566543614,10.96930162,0.0,10.96930162
 10/02  16:00:00,1430.37623914,36.765556797,323.406714176,0.0,448.566543614,448.566543614,17.6088581071,0.0,17.6088581071
 10/02  17:00:00,1313.57782431,33.6956377932,323.211867354,0.0,348.885089477,398.725816546,8.75895681361,0.0,8.75895681361
 10/02  18:00:00,1086.78726009,30.9930420039,301.781263562,0.0,249.203635341,299.044362409,11.1030973094,2.35931611067,8.74378119868
 10/02  19:00:00,957.176976247,30.2378933764,158.472125123,0.0,249.203635341,299.044362409,20.9339378508,16.5602463183,4.37369153256
 10/02  20:00:00,631.862714202,30.2378933764,15.7490688249,0.0,149.522181205,249.203635341,57.0948756652,50.5402882164,6.55458744879
 10/02  21:00:00,553.626455693,30.2378933764,0.0,0.0,149.522181205,249.203635341,92.294459713,87.9317637472,4.36269596586
 10/02  22:00:00,349.356694867,0.0,0.0,0.0,49.8407270682,199.362908273,2.18929425049,0.0,2.18929425049
 10/02  23:00:00,299.991935778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922148056,0.0,2.18922148056
 10/02  24:00:00,287.769738039,0.0,0.0,0.0,24.9203635341,199.362908273,2.18914873313,0.0,2.18914873313
 10/03  01:00:00,287.769740622,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936441827,0.0,2.18936441827
 10/03  02:00:00,287.769740561,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929575492,0.0,2.18929575492
 10/03  03:00:00,287.769740564,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922723423,0.0,2.18922723423
 10/03  04:00:00,299.991938414,0.0,0.0,0.0,24.9203635341,199.362908273,2.189158832,0.0,2.189158832
 10/03  05:00:00,349.358060197,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165862142,0.0,2.19165862142
 10/03  06:00:00,429.87210734,31.3786093158,0.0,0.0,49.8407270682,199.362908273,340.309615372,338.118849729,2.19076564312
 10/03  07:00:00,527.20952869,30.2378933764,0.0,0.0,149.522181205,199.362908273,315.094390034,306.35590867,8.73848136423
 10/03  08:00:00,1049.67056055,30.2378933764,0.0,0.0,448.566543614,448.566543614,97.0424120064,83.874451236,13.1679607704
 10/03  09:00:00,1012.97619071,30.2378933764,0.0,0.0,448.566543614,448.566543614,57.4593286917,44.2777306338,13.1815980579
 10/03  10:00:00,1096.2490823,30.6336976009,60.3745137627,0.0,448.566543614,448.566543614,44.0545307684,28.6710966846,15.3834340838
 10/03  11:00:00,1240.04144361,33.5152957297,191.286949722,0.0,448.566543614,448.566543614,33.189143904,15.5637097094,17.6254341946
 10/03  12:00:00,1323.165985,35.7521456941,317.592832027,0.0,448.566543614,398.725816546,32.9815863014,13.0835497486,19.8980365528
 10/03  13:00:00,1392.72551187,38.7091757516,332.110321267,0.0,448.566543614,448.566543614,22.2121428412,2.33942700057,19.8727158406
 10/03  14:00:00,1406.5681464,39.9474031656,342.995851387,0.0,448.566543614,448.566543614,13.8130317149,0.649335622815,13.1636960921
 10/03  15:00:00,1417.81364341,39.6457086059,353.176311888,0.0,448.566543614,448.566543614,13.1569757324,0.0,13.1569757324
 10/03  16:00:00,1472.54518409,37.9827505091,359.271951769,0.0,448.566543614,448.566543614,15.408340654,0.0,15.408340654
 10/03  17:00:00,1351.22206901,33.529136536,356.114327059,0.0,348.885089477,398.725816546,8.75878446374,0.0,8.75878446374
 10/03  18:00:00,1126.56454002,30.6732291131,337.807275447,0.0,249.203635341,299.044362409,9.39798429092,0.652742681311,8.74524160961
 10/03  19:00:00,1127.4150026,30.2378933764,316.193590272,0.0,249.203635341,299.044362409,18.3577867501,11.8078237353,6.54996301476
 10/03  20:00:00,910.252432997,30.2378933764,250.313269814,0.0,149.522181205,249.203635341,50.9547725719,44.4009280522,6.55384451967
 10/03  21:00:00,833.588519761,30.2378933764,199.087934381,0.0,149.522181205,249.203635341,68.0064214903,65.814888907,2.19153258334
 10/03  22:00:00,349.356697744,0.0,0.0,0.0,49.8407270682,199.362908273,2.18936700025,0.0,2.18936700025
 10/03  23:00:00,299.991938533,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892980068,0.0,2.1892980068
 10/03  24:00:00,287.76974074,0.0,0.0,0.0,24.9203635341,199.362908273,2.18922986537,0.0,2.18922986537
 10/04  01:00:00,287.769743489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18916772902,0.0,2.18916772902
 10/04  02:00:00,287.769743418,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938570755,0.0,2.18938570755
 10/04  03:00:00,287.769743363,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893218116,0.0,2.1893218116
 10/04  04:00:00,299.991941166,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925803632,0.0,2.18925803632
 10/04  05:00:00,349.358064158,0.0,0.0,0.0,49.8407270682,199.362908273,2.1914738539,0.0,2.1914738539
 10/04  06:00:00,682.35235519,32.2522087751,169.564152728,0.0,49.8407270682,199.362908273,124.867257638,120.505512322,4.36174531663
 10/04  07:00:00,690.38723766,30.2378933764,83.0815078567,0.0,149.522181205,199.362908273,141.573974366,135.014844723,6.55912964302
 10/04  08:00:00,1262.19617462,30.2378933764,129.112875876,0.0,448.566543614,448.566543614,71.2453261147,58.0767936201,13.1685324946
 10/04  09:00:00,1302.83636011,30.2378933764,206.48908353,0.0,448.566543614,448.566543614,48.7852518727,35.6014344326,13.1838174401
 10/04  10:00:00,1371.47419782,30.3942779618,322.084599939,0.0,448.566543614,448.566543614,35.707023631,20.3266419607,15.3803816703
 10/04  11:00:00,1381.87557255,31.0207946658,329.48429867,0.0,448.566543614,448.566543614,24.2678340402,6.6402866264,17.6275474138
 10/04  12:00:00,1353.68679824,32.1433059981,345.637008638,0.0,448.566543614,398.725816546,24.3361223321,2.22921195366,22.1069103785
 10/04  13:00:00,1441.42967229,37.7468937939,375.486609838,0.0,448.566543614,448.566543614,20.2519458659,0.377828493626,19.8741173722
 10/04  14:00:00,1454.56372052,39.1722042245,386.655216554,0.0,448.566543614,448.566543614,10.9711855014,0.0,10.9711855014
 10/04  15:00:00,1447.06276161,35.4168814114,384.173093562,0.0,448.566543614,448.566543614,13.1624652561,0.0,13.1624652561
 10/04  16:00:00,1479.79263524,34.3009309403,370.863830048,0.0,448.566543614,448.566543614,17.6084643371,0.0,17.6084643371
 10/04  17:00:00,1355.74552499,31.1077548246,363.311460932,0.0,348.885089477,398.725816546,9.65607070406,0.897387640263,8.75868306379
 10/04  18:00:00,1166.29495259,30.2378933764,366.144047884,0.0,249.203635341,299.044362409,35.6036735931,26.8595484266,8.74412516653
 10/04  19:00:00,1129.10022235,30.2378933764,315.428846396,0.0,249.203635341,299.044362409,73.7707864112,69.3975749436,4.37321146757
 10/04  20:00:00,837.408650167,30.2378933764,178.84069912,0.0,149.522181205,249.203635341,103.994468227,97.4399051837,6.55456304322
 10/04  21:00:00,800.24615087,30.2378933764,166.355803224,0.0,149.522181205,249.203635341,110.213264234,105.850613098,4.36265113617
 10/04  22:00:00,349.356700214,0.0,0.0,0.0,49.8407270682,199.362908273,2.1892738864,0.0,2.1892738864
 10/04  23:00:00,299.991941139,0.0,0.0,0.0,24.9203635341,199.362908273,2.18921043177,0.0,2.18921043177
 10/04  24:00:00,287.769743362,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942894878,0.0,2.18942894878
 10/05  01:00:00,287.769745992,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937357784,0.0,2.18937357784
 10/05  02:00:00,287.769745947,0.0,0.0,0.0,24.9203635341,199.362908273,2.18931433612,0.0,2.18931433612
 10/05  03:00:00,287.76974595,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925524571,0.0,2.18925524571
 10/05  04:00:00,299.991943789,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919627912,0.0,2.18919627912
 10/05  05:00:00,349.358068818,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156246723,0.0,2.19156246723
 10/05  06:00:00,430.321772448,31.8783635924,0.0,0.0,49.8407270682,199.362908273,271.124113182,268.933279321,2.19083386117
 10/05  07:00:00,527.173158135,30.2378933764,0.0,0.0,149.522181205,199.362908273,265.587394878,256.849292988,8.7381018898
 10/05  08:00:00,1049.6883035,30.2378933764,0.0,0.0,448.566543614,448.566543614,121.281532193,108.115508784,13.1660234087
 10/05  09:00:00,1013.00787179,30.2378933764,0.0,0.0,448.566543614,448.566543614,100.652578908,87.4717507815,13.1808281269
 10/05  10:00:00,964.108655121,30.2378933764,0.0,0.0,448.566543614,448.566543614,88.0551057388,72.6716907574,15.3834149813
 10/05  11:00:00,964.192385464,30.3305819006,0.0,0.0,448.566543614,448.566543614,73.1656374606,55.5368783567,17.628759104
 10/05  12:00:00,914.266842955,30.2378933764,0.0,0.0,448.566543614,398.725816546,79.9896093148,60.0924406139,19.8971687008
 10/05  13:00:00,964.681772802,30.8272764291,0.0,0.0,448.566543614,448.566543614,61.1420655195,41.2620937062,19.8799718133
 10/05  14:00:00,965.139534677,31.2981713889,0.0,0.0,448.566543614,448.566543614,48.9455407211,35.7770705796,13.1684701415
 10/05  15:00:00,977.966732456,31.6166345567,0.00032914078034,0.0,448.566543614,448.566543614,48.092557746,34.9314647028,13.1610930432
 10/05  16:00:00,1014.57532139,31.8367403185,0.0,0.0,448.566543614,448.566543614,56.5030513287,41.0924112182,15.4106401105
 10/05  17:00:00,900.135250315,30.2378933764,0.0,0.0,348.885089477,398.725816546,82.8971917211,71.9525019475,10.9446897735
 10/05  18:00:00,700.798171267,30.2378933764,0.0,0.0,249.203635341,299.044362409,119.16266114,110.418585479,8.74407566088
 10/05  19:00:00,727.623540894,30.2378933764,0.0,0.0,249.203635341,299.044362409,129.186364488,124.812666531,4.37369795698
 10/05  20:00:00,578.144814558,30.2378933764,0.0,0.0,149.522181205,249.203635341,189.574490502,183.020319119,6.55417138289
 10/05  21:00:00,553.716711606,30.2378933764,0.0,0.0,149.522181205,249.203635341,215.181297111,210.818056546,4.36324056519
 10/05  22:00:00,349.35670303,0.0,0.0,0.0,49.8407270682,199.362908273,2.18941957607,0.0,2.18941957607
 10/05  23:00:00,299.991943824,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936084153,0.0,2.18936084153
 10/05  24:00:00,287.769745981,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893021199,0.0,2.1893021199
 10/06  01:00:00,287.769748743,0.0,0.0,0.0,24.9203635341,199.362908273,2.18925165676,0.0,2.18925165676
 10/06  02:00:00,287.769748768,0.0,0.0,0.0,24.9203635341,199.362908273,2.18919729262,0.0,2.18919729262
 10/06  03:00:00,287.769748759,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/06  04:00:00,299.991946508,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942667525,0.0,2.18942667525
 10/06  05:00:00,349.35807316,0.0,0.0,0.0,49.8407270682,199.362908273,4.36327746524,0.0,4.36327746524
 10/06  06:00:00,429.728590455,31.2190063244,0.0,0.0,49.8407270682,199.362908273,360.313669977,358.122929961,2.190740016
 10/06  07:00:00,527.229582348,30.2378933764,0.0,0.0,149.522181205,199.362908273,340.588822304,331.849938224,8.73888407937
 10/06  08:00:00,1049.72294277,30.2378933764,0.0,0.0,448.566543614,448.566543614,167.374261142,154.208152109,13.1661090326
 10/06  09:00:00,1013.03725162,30.2378933764,0.0,0.0,448.566543614,448.566543614,139.784082943,126.602936239,13.1811467047
 10/06  10:00:00,964.131096935,30.2378933764,0.0,0.0,448.566543614,448.566543614,117.917315684,102.533235163,15.3840805214
 10/06  11:00:00,964.123202789,30.2378933764,0.0,0.0,448.566543614,448.566543614,104.59941236,86.9693760738,17.630036286
 10/06  12:00:00,914.290714584,30.2378933764,0.0,0.0,448.566543614,398.725816546,111.908075125,92.0088173535,19.8992577715
 10/06  13:00:00,964.11533632,30.2378933764,0.0,0.0,448.566543614,448.566543614,94.1623552097,72.0736917171,22.0886634926
 10/06  14:00:00,964.102279708,30.2378933764,0.0,0.0,448.566543614,448.566543614,77.7438893383,66.7674162087,10.9764731296
 10/06  15:00:00,964.113822893,30.2519322675,0.0,0.0,448.566543614,448.566543614,77.2164910235,64.0536774602,13.1628135632
 10/06  16:00:00,1013.27193404,30.5138308546,0.0,0.0,448.566543614,448.566543614,84.958285466,67.3482884269,17.6099970392
 10/06  17:00:00,900.148609935,30.2378933764,0.0,0.0,348.885089477,398.725816546,98.4530926054,89.6937330382,8.7593595672
 10/06  18:00:00,700.811766042,30.2378933764,0.0,0.0,249.203635341,299.044362409,137.031004702,128.28666217,8.74434253201
 10/06  19:00:00,727.648702913,30.2378933764,0.0,0.0,249.203635341,299.044362409,162.725946358,158.353136265,4.3728100923
 10/06  20:00:00,578.177356224,30.2378933764,0.0,0.0,149.522181205,249.203635341,232.78328248,226.228022586,6.55525989338
 10/06  21:00:00,553.762224694,30.2378933764,0.0,0.0,149.522181205,249.203635341,275.628283438,271.265206862,4.36307657645
 10/06  22:00:00,349.356705678,0.0,0.0,0.0,49.8407270682,199.362908273,2.18920417349,0.0,2.18920417349
 10/06  23:00:00,299.991946556,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943397027,0.0,2.18943397027
 10/06  24:00:00,287.769748702,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938003366,0.0,2.18938003366
 10/07  01:00:00,237.929024408,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933374842,0.0,2.18933374842
 10/07  02:00:00,237.929024419,0.0,0.0,0.0,24.9203635341,149.522181205,2.1892841992,0.0,2.1892841992
 10/07  03:00:00,237.929024452,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923481984,0.0,2.18923481984
 10/07  04:00:00,250.151222286,0.0,0.0,0.0,24.9203635341,149.522181205,2.18946991529,0.0,2.18946991529
 10/07  05:00:00,274.596986414,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158818394,0.0,2.19158818394
 10/07  06:00:00,429.021727309,30.2921426007,0.0,0.0,49.8407270682,199.362908273,642.016293836,639.825344859,2.1909489764
 10/07  07:00:00,427.722683731,30.2378933764,0.0,0.0,49.8407270682,199.362908273,553.90506996,549.537128166,4.36794179442
 10/07  08:00:00,651.132661098,30.2378933764,0.0,0.0,249.203635341,249.203635341,338.449022676,331.898537633,6.55048504241
 10/07  09:00:00,614.367851604,30.2378933764,0.0,0.0,249.203635341,249.203635341,210.773021347,202.028604022,8.74441732503
 10/07  10:00:00,571.681484859,30.2378933764,0.000200921751441,0.0,249.203635341,249.203635341,142.704797502,136.144856948,6.55994055369
 10/07  11:00:00,595.834455694,30.5933495887,4.85917493279,0.0,249.203635341,249.203635341,121.151921929,112.398912512,8.75300941676
 10/07  12:00:00,722.651842269,32.5978173695,76.8653679546,0.0,249.203635341,249.203635341,111.2147195,102.473432028,8.74128747204
 10/07  13:00:00,876.30174121,34.2839829192,225.082139944,0.0,249.203635341,249.203635341,96.54464992,89.984896841,6.55975307902
 10/07  14:00:00,715.257137722,34.1626531485,311.098528139,0.0,74.7610906023,174.442544739,130.393908259,123.843334994,6.55057326512
 10/07  15:00:00,728.160792505,33.353613899,323.321026291,0.0,74.7610906023,174.442544739,86.3007592105,81.9297600497,4.37099916075
 10/07  16:00:00,780.761796773,31.5365243964,328.56640264,0.0,74.7610906023,174.442544739,81.5490337996,75.0012106545,6.54782314516
 10/07  17:00:00,737.884053144,30.2451471551,326.073519502,0.0,24.9203635341,149.522181205,97.8755279868,95.6847196305,2.19080835625
 10/07  18:00:00,296.667717063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19097323697,0.0,2.19097323697
 10/07  19:00:00,323.485322008,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088402669,0.0,2.19088402669
 10/07  20:00:00,323.485322107,0.0,0.0,0.0,24.9203635341,149.522181205,4.36161640905,0.0,4.36161640905
 10/07  21:00:00,299.041838581,0.0,0.0,0.0,24.9203635341,149.522181205,2.19220486694,0.0,2.19220486694
 10/07  22:00:00,274.595617841,0.0,0.0,0.0,24.9203635341,149.522181205,2.18933285394,0.0,2.18933285394
 10/07  23:00:00,250.151222244,0.0,0.0,0.0,24.9203635341,149.522181205,2.18928387017,0.0,2.18928387017
 10/07  24:00:00,237.929024471,0.0,0.0,0.0,24.9203635341,149.522181205,2.18923491075,0.0,2.18923491075
 10/08  01:00:00,237.928570387,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866296952,0.0,2.18866296952
 10/08  02:00:00,237.928570552,0.0,0.0,0.0,24.9203635341,149.522181205,2.18855319703,0.0,2.18855319703
 10/08  03:00:00,237.928570495,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867853488,0.0,2.18867853488
 10/08  04:00:00,250.150767946,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856920245,0.0,2.18856920245
 10/08  05:00:00,274.596534405,0.0,0.0,0.0,24.9203635341,149.522181205,2.19088365898,0.0,2.19088365898
 10/08  06:00:00,323.483954873,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854481803,0.0,2.18854481803
 10/08  07:00:00,330.841016807,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  08:00:00,296.666350226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867072845,0.0,2.18867072845
 10/08  09:00:00,259.999757163,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856173663,0.0,2.18856173663
 10/08  10:00:00,211.110966086,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886877227,0.0,2.1886877227
 10/08  11:00:00,211.11187958,0.0,0.0,0.0,24.9203635341,149.522181205,2.19017473964,0.0,2.19017473964
 10/08  12:00:00,211.111879545,0.0,0.0,0.0,24.9203635341,149.522181205,2.19009400408,0.0,2.19009400408
 10/08  13:00:00,359.436192824,8.21086680572,110.057150294,0.0,24.9203635341,149.522181205,4.365018794,0.0,4.365018794
 10/08  14:00:00,551.576205109,17.845674978,235.040744624,0.0,24.9203635341,149.522181205,2.19019684695,0.0,2.19019684695
 10/08  15:00:00,622.197961443,23.1104526742,294.674931805,0.0,24.9203635341,149.522181205,2.18869825257,0.0,2.18869825257
 10/08  16:00:00,606.771909022,17.7741743719,251.344391189,0.0,24.9203635341,149.522181205,2.18868346191,0.0,2.18868346191
 10/08  17:00:00,296.666350094,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/08  18:00:00,518.077840646,12.1221263859,164.758507596,0.0,24.9203635341,149.522181205,2.18871560261,0.0,2.18871560261
 10/08  19:00:00,323.483955082,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865349975,0.0,2.18865349975
 10/08  20:00:00,323.483955078,0.0,0.0,0.0,24.9203635341,149.522181205,2.18854410648,0.0,2.18854410648
 10/08  21:00:00,299.040929728,0.0,0.0,0.0,24.9203635341,149.522181205,2.19094566179,0.0,2.19094566179
 10/08  22:00:00,274.595163889,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852080102,0.0,2.18852080102
 10/08  23:00:00,250.150768176,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864703793,0.0,2.18864703793
 10/08  24:00:00,237.928570057,0.0,0.0,0.0,24.9203635341,149.522181205,2.18853819275,0.0,2.18853819275
 10/09  01:00:00,237.928572232,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  02:00:00,237.928572565,0.0,0.0,0.0,24.9203635341,149.522181205,2.18867197669,0.0,2.18867197669
 10/09  03:00:00,237.928572739,0.0,0.0,0.0,24.9203635341,149.522181205,2.18856706393,0.0,2.18856706393
 10/09  04:00:00,250.150770509,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869790071,0.0,2.18869790071
 10/09  05:00:00,274.596538019,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087489211,0.0,2.19087489211
 10/09  06:00:00,323.483957331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18868407709,0.0,2.18868407709
 10/09  07:00:00,330.841019505,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865911898,0.0,2.18865911898
 10/09  08:00:00,296.666352433,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  09:00:00,259.999759068,0.0,0.0,0.0,24.9203635341,149.522181205,2.1887115918,0.0,2.1887115918
 10/09  10:00:00,211.11096822,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872508634,0.0,2.18872508634
 10/09  11:00:00,378.907621634,10.7813803677,120.302689245,0.0,24.9203635341,149.522181205,2.19023907165,0.0,2.19023907165
 10/09  12:00:00,527.689021877,17.8740842686,217.178311713,0.0,24.9203635341,149.522181205,2.19023284073,0.0,2.19023284073
 10/09  13:00:00,606.054261906,24.3757212401,285.109649567,0.0,24.9203635341,149.522181205,4.36498728609,0.0,4.36498728609
 10/09  14:00:00,569.73518747,20.7886648482,252.913897415,0.0,24.9203635341,149.522181205,2.19023797864,0.0,2.19023797864
 10/09  15:00:00,624.814105113,24.582783183,301.438336473,0.0,24.9203635341,149.522181205,2.18869598693,0.0,2.18869598693
 10/09  16:00:00,629.114314741,19.7762233144,263.684700899,0.0,24.9203635341,149.522181205,2.18870956116,0.0,2.18870956116
 10/09  17:00:00,686.978172412,21.1355783255,290.869085774,0.0,24.9203635341,149.522181205,2.18872327125,0.0,2.18872327125
 10/09  18:00:00,305.210019021,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/09  19:00:00,323.483957004,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869757347,0.0,2.18869757347
 10/09  20:00:00,323.483957304,0.0,0.0,0.0,24.9203635341,149.522181205,2.18851409688,0.0,2.18851409688
 10/09  21:00:00,299.040934021,0.0,0.0,0.0,24.9203635341,149.522181205,2.19101409978,0.0,2.19101409978
 10/09  22:00:00,274.595166005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18840463714,0.0,2.18840463714
 10/09  23:00:00,250.150770541,0.0,0.0,0.0,24.9203635341,149.522181205,2.18863320653,0.0,2.18863320653
 10/09  24:00:00,237.928572763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18852904969,0.0,2.18852904969
 10/10  01:00:00,287.769759956,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894009263,0.0,2.1894009263
 10/10  02:00:00,287.769759933,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936641146,0.0,2.18936641146
 10/10  03:00:00,287.769759929,0.0,0.0,0.0,24.9203635341,199.362908273,2.18933206482,0.0,2.18933206482
 10/10  04:00:00,299.99195774,0.0,0.0,0.0,24.9203635341,199.362908273,2.18929785047,0.0,2.18929785047
 10/10  05:00:00,349.358090596,0.0,0.0,0.0,49.8407270682,199.362908273,2.19174112305,0.0,2.19174112305
 10/10  06:00:00,428.808863264,30.2378933764,0.0,0.0,49.8407270682,199.362908273,423.81182861,419.450201548,4.36162706199
 10/10  07:00:00,535.816128356,30.2378933764,0.0,0.0,149.522181205,199.362908273,377.632366628,371.072870445,6.5594961837
 10/10  08:00:00,1049.70482595,30.2378933764,0.0,0.0,448.566543614,448.566543614,136.741369162,123.566935513,13.1744336491
 10/10  09:00:00,1044.18787788,30.2378933764,6.01234999588,0.0,448.566543614,448.566543614,71.8858381933,56.5030078578,15.3828303355
 10/10  10:00:00,1250.28462493,31.0111144039,204.365450949,0.0,448.566543614,448.566543614,46.4947989457,33.3022425101,13.1925564356
 10/10  11:00:00,1377.85500053,34.0837934198,321.924136617,0.0,448.566543614,448.566543614,36.8119792823,19.1787107919,17.6332684905
 10/10  12:00:00,1363.79136342,36.5815705744,350.093159432,0.0,448.566543614,398.725816546,36.9018104708,14.7869147738,22.114895697
 10/10  13:00:00,1441.31289764,37.8678696603,374.426888944,0.0,448.566543614,448.566543614,22.2681714595,2.38306850361,19.8851029559
 10/10  14:00:00,1452.67256643,37.9683479188,385.071168215,0.0,448.566543614,448.566543614,13.9881818988,0.816438367606,13.1717435312
 10/10  15:00:00,1464.71993891,37.848815905,396.823811359,0.0,448.566543614,448.566543614,13.165271213,0.0,13.165271213
 10/10  16:00:00,1531.81347708,37.341823328,415.324370764,0.0,448.566543614,448.566543614,17.6154196579,0.0,17.6154196579
 10/10  17:00:00,1427.39844755,34.2738457832,422.316571346,0.0,348.885089477,398.725816546,8.76052252643,0.0,8.76052252643
 10/10  18:00:00,1212.55341822,31.107412717,400.613572762,0.0,249.203635341,299.044362409,10.3661409046,1.61964310424,8.74649780037
 10/10  19:00:00,1196.06043965,30.2717373295,372.281280771,0.0,249.203635341,299.044362409,19.8888386919,13.3378746026,6.5509640893
 10/10  20:00:00,1023.64013974,30.2378933764,354.863087125,0.0,149.522181205,249.203635341,50.0755476422,43.5206504258,6.55489721634
 10/10  21:00:00,941.126843366,30.2378933764,300.46419244,0.0,149.522181205,249.203635341,68.4764976551,66.2846880908,2.19180956425
 10/10  22:00:00,349.356716959,0.0,0.0,0.0,49.8407270682,199.362908273,2.18948624651,0.0,2.18948624651
 10/10  23:00:00,299.991957761,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930798327,0.0,2.18930798327
 10/10  24:00:00,287.769759973,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927410232,0.0,2.18927410232
 10/11  01:00:00,287.769762873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18924602119,0.0,2.18924602119
 10/11  02:00:00,287.769762835,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950443887,0.0,2.18950443887
 10/11  03:00:00,287.769762785,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947511061,0.0,2.18947511061
 10/11  04:00:00,299.99196056,0.0,0.0,0.0,24.9203635341,199.362908273,2.18944591725,0.0,2.18944591725
 10/11  05:00:00,349.358095822,0.0,0.0,0.0,49.8407270682,199.362908273,4.36319845355,0.0,4.36319845355
 10/11  06:00:00,560.611074475,31.3167806329,53.2340154484,0.0,49.8407270682,199.362908273,126.13837534,123.947309857,2.19106548279
 10/11  07:00:00,641.473203937,30.2378933764,28.9978927498,0.0,149.522181205,199.362908273,142.504581907,135.945769187,6.55881271977
 10/11  08:00:00,1239.90761456,30.2378933764,108.8868456,0.0,448.566543614,448.566543614,44.5025760704,31.3262807671,13.1762953033
 10/11  09:00:00,1413.7149245,30.6072853706,309.654846474,0.0,448.566543614,448.566543614,31.7137754179,16.3305178601,15.3832575578
 10/11  10:00:00,1446.37869857,33.5454125566,381.041338069,0.0,448.566543614,448.566543614,19.5021254896,4.1144877733,15.3876377163
 10/11  11:00:00,1503.46267425,36.3294605663,432.48675415,0.0,448.566543614,448.566543614,18.4210424725,0.789193586105,17.6318488864
 10/11  12:00:00,1482.84343798,37.8583491977,459.66194724,0.0,448.566543614,398.725816546,22.5479336655,0.431176334339,22.1167573312
 10/11  13:00:00,1526.14908109,39.5604551541,451.151454529,0.0,448.566543614,448.566543614,19.8873809545,0.0,19.8873809545
 10/11  14:00:00,1513.20835259,41.1697093141,436.363216587,0.0,448.566543614,448.566543614,13.1676438826,0.0,13.1676438826
 10/11  15:00:00,1507.41148301,42.7850712308,428.951435209,0.0,448.566543614,448.566543614,13.1650248944,0.0,13.1650248944
 10/11  16:00:00,1558.02953691,45.8474336729,427.613292435,0.0,448.566543614,448.566543614,15.4138797008,0.0,15.4138797008
 10/11  17:00:00,1461.78730836,38.8952123077,451.187129019,0.0,348.885089477,398.725816546,10.9466997561,0.0,10.9466997561
 10/11  18:00:00,1267.66920703,32.4780733487,454.722582805,0.0,249.203635341,299.044362409,8.74674278223,0.0,8.74674278223
 10/11  19:00:00,1252.97741416,30.8866371352,428.061085088,0.0,249.203635341,299.044362409,4.39087202103,0.0169857274372,4.3738862936
 10/11  20:00:00,1088.8972436,30.2378933764,415.745454907,0.0,149.522181205,249.203635341,12.6059643337,6.04997812887,6.55598620485
 10/11  21:00:00,1052.05360282,30.2378933764,406.069113627,0.0,149.522181205,249.203635341,27.3307442692,22.9672775441,4.36346672511
 10/11  22:00:00,349.35671956,0.0,0.0,0.0,49.8407270682,199.362908273,2.18939964271,0.0,2.18939964271
 10/11  23:00:00,299.991960483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937083031,0.0,2.18937083031
 10/11  24:00:00,287.76976271,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934204275,0.0,2.18934204275
 10/12  01:00:00,287.769765638,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932060612,0.0,2.18932060612
 10/12  02:00:00,287.769765656,0.0,0.0,0.0,24.9203635341,199.362908273,2.1892964728,0.0,2.1892964728
 10/12  03:00:00,287.769765674,0.0,0.0,0.0,24.9203635341,199.362908273,2.18927252075,0.0,2.18927252075
 10/12  04:00:00,299.991963489,0.0,0.0,0.0,24.9203635341,199.362908273,2.18953735624,0.0,2.18953735624
 10/12  05:00:00,349.358099728,0.0,0.0,0.0,49.8407270682,199.362908273,2.19156648794,0.0,2.19156648794
 10/12  06:00:00,718.363381679,32.9911633929,206.414755588,0.0,49.8407270682,199.362908273,68.8262383469,64.4642105977,4.36202774925
 10/12  07:00:00,804.839789289,30.2378933764,188.397457345,0.0,149.522181205,199.362908273,82.1935842187,75.6337589385,6.55982528023
 10/12  08:00:00,1397.94828951,30.291574106,265.437527775,0.0,448.566543614,448.566543614,28.3535539658,15.178810404,13.1747435618
 10/12  09:00:00,1473.59639487,31.7244049914,371.037959517,0.0,448.566543614,448.566543614,19.6884230153,4.30650346972,15.3819195456
 10/12  10:00:00,1465.77278543,36.0536548306,398.864191168,0.0,448.566543614,448.566543614,15.8758922599,0.487160810569,15.3887314494
 10/12  11:00:00,1504.52196251,39.5717083737,429.268834924,0.0,448.566543614,448.566543614,17.6351619338,0.0,17.6351619338
 10/12  12:00:00,1466.44616805,38.4201819748,442.180700662,0.0,448.566543614,398.725816546,22.1188598088,0.0,22.1188598088
 10/12  13:00:00,1515.9355807,43.6721204594,436.578824566,0.0,448.566543614,448.566543614,19.8869924145,0.0,19.8869924145
 10/12  14:00:00,1508.49407763,45.2447628545,427.57386636,0.0,448.566543614,448.566543614,13.1671687812,0.0,13.1671687812
 10/12  15:00:00,1505.31585952,46.6955554227,422.94530879,0.0,448.566543614,448.566543614,13.1612466928,0.0,13.1612466928
 10/12  16:00:00,1550.86173638,48.0759209355,418.216979378,0.0,448.566543614,448.566543614,15.4140497755,0.0,15.4140497755
 10/12  17:00:00,1453.73014753,38.6588714132,443.366294396,0.0,348.885089477,398.725816546,10.9467678318,0.0,10.9467678318
 10/12  18:00:00,1260.93048412,31.7100842891,448.336954524,0.0,249.203635341,299.044362409,8.7460952311,0.0,8.7460952311
 10/12  19:00:00,1234.43375908,30.6908383778,404.588293486,0.0,249.203635341,299.044362409,4.3739452393,0.0,4.3739452393
 10/12  20:00:00,1064.36674507,30.2378933764,386.86839138,0.0,149.522181205,249.203635341,6.81973739951,0.263600665486,6.55613673403
 10/12  21:00:00,1034.05386913,30.2378933764,385.665577201,0.0,149.522181205,249.203635341,9.7918620472,5.42831418057,4.36354786663
 10/12  22:00:00,349.356722403,0.0,0.0,0.0,49.8407270682,199.362908273,2.18944029079,0.0,2.18944029079
 10/12  23:00:00,299.991963326,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941665964,0.0,2.18941665964
 10/12  24:00:00,287.769765549,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939305057,0.0,2.18939305057
 10/13  01:00:00,287.769768492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18937686244,0.0,2.18937686244
 10/13  02:00:00,287.769768504,0.0,0.0,0.0,24.9203635341,199.362908273,2.18935795397,0.0,2.18935795397
 10/13  03:00:00,287.769768517,0.0,0.0,0.0,24.9203635341,199.362908273,2.1893392243,0.0,2.1893392243
 10/13  04:00:00,299.991966332,0.0,0.0,0.0,24.9203635341,199.362908273,2.18932063131,0.0,2.18932063131
 10/13  05:00:00,349.358104451,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165230562,0.0,2.19165230562
 10/13  06:00:00,431.881404215,33.586943792,0.0,0.0,49.8407270682,199.362908273,67.411676231,63.0495427386,4.36213349238
 10/13  07:00:00,535.592505335,30.2378933764,0.0,0.0,149.522181205,199.362908273,90.8980584408,84.3380395176,6.56001892315
 10/13  08:00:00,1050.31617528,30.9207801919,0.0,0.0,448.566543614,448.566543614,45.085617334,31.9096142146,13.1760031194
 10/13  09:00:00,1014.9764124,32.26156499,0.0,0.0,448.566543614,448.566543614,27.1093389656,11.7256511492,15.3836878164
 10/13  10:00:00,967.439232475,33.6175148014,0.0,0.0,448.566543614,448.566543614,20.7958272971,5.4058945402,15.3899327569
 10/13  11:00:00,1131.7014704,37.3585632638,83.0046013135,0.0,448.566543614,448.566543614,19.0166436444,1.3810169571,17.6356266873
 10/13  12:00:00,1240.34868254,37.4429036606,237.122717775,0.0,448.566543614,398.725816546,23.3292889254,1.211501072,22.1177878534
 10/13  13:00:00,1344.65465762,40.8612863923,287.577662642,0.0,448.566543614,448.566543614,19.8886910899,0.0,19.8886910899
 10/13  14:00:00,1323.51103198,39.697966025,268.432711706,0.0,448.566543614,448.566543614,13.1701345369,0.0,13.1701345369
 10/13  15:00:00,1223.60800788,36.9557850899,173.10839425,0.0,448.566543614,448.566543614,13.2925115322,0.1281427663,13.1643687659
 10/13  16:00:00,1157.77749142,35.7565111082,62.2291823778,0.0,448.566543614,448.566543614,18.3754761968,0.757215274579,17.6182609222
 10/13  17:00:00,972.608340916,32.0911274098,7.83532128038,0.0,348.885089477,398.725816546,13.9315044476,5.16950283562,8.76200161196
 10/13  18:00:00,709.278078951,30.2378933764,0.0,0.0,249.203635341,299.044362409,31.0070101605,22.2603143646,8.7466957959
 10/13  19:00:00,727.582883698,30.2378933764,0.0,0.0,249.203635341,299.044362409,73.1926285832,66.6414531534,6.5511754298
 10/13  20:00:00,578.090034346,30.2378933764,0.0,0.0,149.522181205,249.203635341,110.838562033,104.283253719,6.55530831379
 10/13  21:00:00,553.653721992,30.2378933764,0.0,0.0,149.522181205,249.203635341,122.823711773,120.632242539,2.19146923411
 10/13  22:00:00,349.356725579,0.0,0.0,0.0,49.8407270682,199.362908273,2.18943773125,0.0,2.18943773125
 10/13  23:00:00,299.991966352,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941847689,0.0,2.18941847689
 10/13  24:00:00,287.769768538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940016368,0.0,2.18940016368
 10/14  01:00:00,237.929044404,0.0,0.0,0.0,24.9203635341,149.522181205,2.18938780612,0.0,2.18938780612
 10/14  02:00:00,237.929044392,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937416479,0.0,2.18937416479
 10/14  03:00:00,237.929044386,0.0,0.0,0.0,24.9203635341,149.522181205,2.18936071396,0.0,2.18936071396
 10/14  04:00:00,250.151242185,0.0,0.0,0.0,24.9203635341,149.522181205,2.18934740716,0.0,2.18934740716
 10/14  05:00:00,274.597019438,0.0,0.0,0.0,24.9203635341,149.522181205,4.3636779881,0.0,4.3636779881
 10/14  06:00:00,430.154498808,31.5999331851,0.0,0.0,49.8407270682,199.362908273,407.513383908,405.322453245,2.19093066298
