Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/14  07:00:00,436.139488044,30.2378933764,0.0,0.0,49.8407270682,199.362908273,392.269873269,387.901684796,4.36818847317
 10/14  08:00:00,651.039967826,30.2378933764,0.0,0.0,249.203635341,249.203635341,223.148338216,216.596749234,6.55158898231
 10/14  09:00:00,614.306009685,30.2378933764,0.0,0.0,249.203635341,249.203635341,133.814005184,125.067014572,8.74699061182
 10/14  10:00:00,602.893485478,30.2450039094,12.0212832645,0.0,249.203635341,249.203635341,90.8453911696,84.2842779311,6.56111323848
 10/14  11:00:00,755.117171334,31.6013572365,109.282342473,0.0,249.203635341,249.203635341,72.2944080953,63.5415451856,8.75286290964
 10/14  12:00:00,883.358888187,34.2504996642,231.773543376,0.0,249.203635341,249.203635341,63.6961630594,54.9535144365,8.74264862287
 10/14  13:00:00,938.71256259,35.5159586952,283.460585979,0.0,249.203635341,249.203635341,55.8191387516,49.2588809995,6.56025775211
 10/14  14:00:00,698.452794989,34.087846093,291.84781161,0.0,74.7610906023,174.442544739,86.9621785204,80.4111440394,6.55103448104
 10/14  15:00:00,703.866205041,34.0632904443,296.474528001,0.0,74.7610906023,174.442544739,51.8378105922,47.4666260049,4.37118458727
 10/14  16:00:00,753.274855668,32.4029603623,298.664339878,0.0,74.7610906023,174.442544739,52.8813680495,46.3328496756,6.5485183739
 10/14  17:00:00,712.274993005,30.4440123079,298.354464698,0.0,24.9203635341,149.522181205,70.4658243051,68.2747221518,2.19110215328
 10/14  18:00:00,305.2114121,0.0,0.0,0.0,24.9203635341,149.522181205,2.19104925058,0.0,2.19104925058
 10/14  19:00:00,323.485349703,0.0,0.0,0.0,24.9203635341,149.522181205,4.36206139304,0.0,4.36206139304
 10/14  20:00:00,323.485349351,0.0,0.0,0.0,24.9203635341,149.522181205,2.19074996635,0.0,2.19074996635
 10/14  21:00:00,299.041875083,0.0,0.0,0.0,24.9203635341,149.522181205,4.36497287338,0.0,4.36497287338
 10/14  22:00:00,274.595637696,0.0,0.0,0.0,24.9203635341,149.522181205,2.18932768039,0.0,2.18932768039
 10/14  23:00:00,250.151242119,0.0,0.0,0.0,24.9203635341,149.522181205,2.18931476477,0.0,2.18931476477
 10/14  24:00:00,237.929044338,0.0,0.0,0.0,24.9203635341,149.522181205,2.18930186441,0.0,2.18930186441
 10/15  01:00:00,237.92858635,0.0,0.0,0.0,24.9203635341,149.522181205,2.18860105213,0.0,2.18860105213
 10/15  02:00:00,237.928586058,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  03:00:00,237.928586085,0.0,0.0,0.0,24.9203635341,149.522181205,2.18876505774,0.0,2.18876505774
 10/15  04:00:00,250.15078416,0.0,0.0,0.0,24.9203635341,149.522181205,2.1886895183,0.0,2.1886895183
 10/15  05:00:00,274.596562745,0.0,0.0,0.0,24.9203635341,149.522181205,2.19087651558,0.0,2.19087651558
 10/15  06:00:00,323.483970859,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874104541,0.0,2.18874104541
 10/15  07:00:00,330.84103337,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866594462,0.0,2.18866594462
 10/15  08:00:00,296.666366838,0.0,0.0,0.0,24.9203635341,149.522181205,2.18875163468,0.0,2.18875163468
 10/15  09:00:00,266.69427774,0.194173822712,0.238458248758,0.0,24.9203635341,149.522181205,2.18875639205,0.0,2.18875639205
 10/15  10:00:00,332.372454934,11.8886444779,69.7510165963,0.0,24.9203635341,149.522181205,2.18876160143,0.0,2.18876160143
 10/15  11:00:00,532.407723563,20.0209152628,235.093545027,0.0,24.9203635341,149.522181205,2.19031039256,0.0,2.19031039256
 10/15  12:00:00,556.862498704,20.1184666759,239.028289866,0.0,24.9203635341,149.522181205,2.1902323022,0.0,2.1902323022
 10/15  13:00:00,627.033225002,26.5817653572,298.66403692,0.0,24.9203635341,149.522181205,4.3652610711,0.0,4.3652610711
 10/15  14:00:00,578.241653927,21.4844141208,258.006718643,0.0,24.9203635341,149.522181205,2.19030488359,0.0,2.19030488359
 10/15  15:00:00,642.400368806,26.59325373,313.667747084,0.0,24.9203635341,149.522181205,2.18872902526,0.0,2.18872902526
 10/15  16:00:00,638.468837327,20.3031575837,270.344475533,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/15  17:00:00,736.972769619,24.3239124144,324.968720487,0.0,24.9203635341,149.522181205,2.18879814206,0.0,2.18879814206
 10/15  18:00:00,631.255903094,16.5511828266,247.908109242,0.0,24.9203635341,149.522181205,2.18877132849,0.0,2.18877132849
 10/15  19:00:00,323.483971132,0.0,0.0,0.0,24.9203635341,149.522181205,2.18874343246,0.0,2.18874343246
 10/15  20:00:00,323.483971018,0.0,0.0,0.0,24.9203635341,149.522181205,2.18866856036,0.0,2.18866856036
 10/15  21:00:00,299.040957795,0.0,0.0,0.0,24.9203635341,149.522181205,2.19092563646,0.0,2.19092563646
 10/15  22:00:00,274.595179875,0.0,0.0,0.0,24.9203635341,149.522181205,2.18872041784,0.0,2.18872041784
 10/15  23:00:00,250.150784156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18864553239,0.0,2.18864553239
 10/15  24:00:00,237.928586099,0.0,0.0,0.0,24.9203635341,149.522181205,2.18857064958,0.0,2.18857064958
 10/16  01:00:00,287.769777261,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930433735,0.0,2.18930433735
 10/16  02:00:00,287.769777268,0.0,0.0,0.0,24.9203635341,199.362908273,2.18930172173,0.0,2.18930172173
 10/16  03:00:00,287.76977727,0.0,0.0,0.0,24.9203635341,199.362908273,0.02,0.0,0.02
 10/16  04:00:00,299.991975066,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895915317,0.0,2.1895915317
 10/16  05:00:00,349.358118677,0.0,0.0,0.0,49.8407270682,199.362908273,4.36347612512,0.0,4.36347612512
 10/16  06:00:00,428.851747367,30.3452840733,0.0,0.0,49.8407270682,199.362908273,343.032183493,340.841067079,2.19111641379
 10/16  07:00:00,535.765662622,30.2378933764,0.0,0.0,149.522181205,199.362908273,319.397794368,310.657614375,8.74017999306
 10/16  08:00:00,1049.67845048,30.2378933764,0.0,0.0,448.566543614,448.566543614,103.985037829,90.8076134281,13.1774244013
 10/16  09:00:00,1049.10768524,30.2378933764,10.6483673692,0.0,448.566543614,448.566543614,60.8798379262,45.4933788493,15.386459077
 10/16  10:00:00,1260.23854899,31.7725459211,212.528406275,0.0,448.566543614,448.566543614,42.7752257427,27.3818564723,15.3933692703
 10/16  11:00:00,1394.98542933,34.8469581589,337.792776536,0.0,448.566543614,448.566543614,32.6104324502,14.9725962064,17.6378362437
 10/16  12:00:00,1386.94900124,36.9961963392,371.06435655,0.0,448.566543614,398.725816546,33.0980517206,10.9754133606,22.12263836
 10/16  13:00:00,1484.01583769,37.928714442,410.400978664,0.0,448.566543614,448.566543614,21.7066588392,1.81468924371,19.8919695955
 10/16  14:00:00,1506.68315883,37.9821788283,433.025045382,0.0,448.566543614,448.566543614,13.7003849693,0.526235982992,13.1741489863
 10/16  15:00:00,1510.09944727,38.0703963043,436.353984054,0.0,448.566543614,448.566543614,13.1689099705,0.0,13.1689099705
 10/16  16:00:00,1562.1965556,39.1330788138,438.494538723,0.0,448.566543614,448.566543614,17.6189821852,0.0,17.6189821852
 10/16  17:00:00,1438.75222837,35.5846870626,431.462499296,0.0,348.885089477,398.725816546,10.9466499569,0.0,10.9466499569
 10/16  18:00:00,1231.74751575,31.7769455667,410.543315701,0.0,249.203635341,299.044362409,6.68936262989,0.123721142176,6.56564148772
 10/16  19:00:00,1209.92553129,30.6694823261,385.133437329,0.0,249.203635341,299.044362409,7.95237508314,1.40070853061,6.55166655253
 10/16  20:00:00,1042.2475879,30.2378933764,369.285107483,0.0,149.522181205,249.203635341,22.7362205076,16.1805281397,6.55569236787
 10/16  21:00:00,1006.62414822,30.2378933764,359.377655287,0.0,149.522181205,249.203635341,36.9772039869,32.6140240337,4.3631799532
 10/16  22:00:00,349.356734257,0.0,0.0,0.0,49.8407270682,199.362908273,2.18955027935,0.0,2.18955027935
 10/16  23:00:00,299.991975126,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954800884,0.0,2.18954800884
 10/16  24:00:00,287.769777306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954573719,0.0,2.18954573719
 10/17  01:00:00,287.76978028,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955192838,0.0,2.18955192838
 10/17  02:00:00,287.769780263,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895545428,0.0,2.1895545428
 10/17  03:00:00,287.769780251,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955731071,0.0,2.18955731071
 10/17  04:00:00,299.991978045,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956019101,0.0,2.18956019101
 10/17  05:00:00,349.358123143,0.0,0.0,0.0,49.8407270682,199.362908273,2.19165366436,0.0,2.19165366436
 10/17  06:00:00,442.971122779,32.1439313843,0.000508829674729,0.0,49.8407270682,199.362908273,97.4082338823,93.0459665285,4.36226735385
 10/17  07:00:00,544.166026806,30.2378933764,0.0,0.0,149.522181205,199.362908273,130.362166783,123.801505576,6.56066120757
 10/17  08:00:00,1079.06338866,30.2378933764,4.2656381175,0.0,448.566543614,448.566543614,43.2556023559,30.0765649262,13.1790374297
 10/17  09:00:00,1229.08402457,30.2580049105,136.761894483,0.0,448.566543614,448.566543614,29.6809992473,14.2963244653,15.3846747821
 10/17  10:00:00,1342.84954386,32.1320191377,292.55278987,0.0,448.566543614,448.566543614,19.8444591231,4.45252877424,15.3919303489
 10/17  11:00:00,1389.87798048,36.4665567733,330.696525177,0.0,448.566543614,448.566543614,18.5815975791,0.941665150998,17.6399324282
 10/17  12:00:00,1361.72909402,36.9169671021,349.685917034,0.0,448.566543614,398.725816546,22.9979226504,0.871641954555,22.1262806958
 10/17  13:00:00,1433.62666326,41.0808670421,365.504525657,0.0,448.566543614,448.566543614,22.1300249111,0.0272390917179,22.1027858194
 10/17  14:00:00,1445.83157289,41.7891871723,376.391668654,0.0,448.566543614,448.566543614,13.1691809633,0.0,13.1691809633
 10/17  15:00:00,1442.70677655,42.1739782289,373.301065049,0.0,448.566543614,448.566543614,13.1642566618,0.0,13.1642566618
 10/17  16:00:00,1483.31706514,40.8311939487,367.459453476,0.0,448.566543614,448.566543614,17.620499391,0.0,17.620499391
 10/17  17:00:00,1350.08810826,34.6101892606,354.653555232,0.0,348.885089477,398.725816546,8.76293099875,0.0,8.76293099875
 10/17  18:00:00,1094.36631882,30.7422417356,292.050190236,0.0,249.203635341,299.044362409,10.5715734952,1.82375757219,8.74781592303
 10/17  19:00:00,901.793108096,30.2378933764,96.1655721674,0.0,249.203635341,299.044362409,23.3435072796,16.7914494956,6.55205778396
 10/17  20:00:00,594.815327924,30.2378933764,4.10060485954,0.0,149.522181205,249.203635341,65.1369832225,58.5805175481,6.55646567442
 10/17  21:00:00,553.625149166,30.2378933764,0.0,0.0,149.522181205,249.203635341,84.9770837423,82.7852834385,2.19180030383
 10/17  22:00:00,349.356737304,0.0,0.0,0.0,49.8407270682,199.362908273,2.18958625402,0.0,2.18958625402
 10/17  23:00:00,299.991978069,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947079492,0.0,2.18947079492
 10/17  24:00:00,287.769780255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947409624,0.0,2.18947409624
 10/18  01:00:00,287.76978325,0.0,0.0,0.0,24.9203635341,199.362908273,2.18948274328,0.0,2.18948274328
 10/18  02:00:00,287.769783235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949083512,0.0,2.18949083512
 10/18  03:00:00,287.769783224,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949911238,0.0,2.18949911238
 10/18  04:00:00,299.991981019,0.0,0.0,0.0,24.9203635341,199.362908273,2.1895075238,0.0,2.1895075238
 10/18  05:00:00,349.358128339,0.0,0.0,0.0,49.8407270682,199.362908273,4.36382392631,0.0,4.36382392631
 10/18  06:00:00,430.749055256,32.3252306117,0.0,0.0,49.8407270682,199.362908273,237.014168423,234.823091184,2.19107723853
 10/18  07:00:00,544.245488227,30.2378933764,0.0,0.0,149.522181205,199.362908273,238.436526348,229.695094023,8.74143232402
 10/18  08:00:00,1049.6555315,30.2378933764,0.0,0.0,448.566543614,448.566543614,74.657395238,61.4789691263,13.1784261116
 10/18  09:00:00,1077.41705784,30.3954347201,25.7835928266,0.0,448.566543614,448.566543614,51.6888080685,36.3001669211,15.3886411474
 10/18  10:00:00,1221.44747868,32.494360654,174.358825611,0.0,448.566543614,448.566543614,37.1875405428,21.7932877427,15.3942528001
 10/18  11:00:00,1359.6694316,36.7023170575,303.759718917,0.0,448.566543614,448.566543614,28.953310573,11.3136900651,17.6396205079
 10/18  12:00:00,1352.21578208,37.3155171966,340.389526541,0.0,448.566543614,398.725816546,31.0519680685,8.92217020981,22.1297978587
 10/18  13:00:00,1445.33207536,41.4875381964,376.344869858,0.0,448.566543614,448.566543614,23.6073924475,1.5027353792,22.1046570683
 10/18  14:00:00,1471.21689711,42.2717627411,399.212872828,0.0,448.566543614,448.566543614,13.5122661287,0.34438325488,13.1678828738
 10/18  15:00:00,1494.53244919,42.8008181333,417.734396285,0.0,448.566543614,448.566543614,13.163159095,0.0,13.163159095
 10/18  16:00:00,1550.1827709,42.6649070386,422.948875674,0.0,448.566543614,448.566543614,15.4193216655,0.0,15.4193216655
 10/18  17:00:00,1429.68538649,36.3610408211,421.61927234,0.0,348.885089477,398.725816546,10.9487819667,0.0,10.9487819667
 10/18  18:00:00,1215.21792587,31.2116677569,395.085981282,0.0,249.203635341,299.044362409,9.15464117869,0.406046485925,8.74859469276
 10/18  19:00:00,1189.65980825,30.3202915008,367.648004331,0.0,249.203635341,299.044362409,15.0003434266,8.44854490532,6.55179852124
 10/18  20:00:00,898.308682108,30.2378933764,235.664715587,0.0,149.522181205,249.203635341,49.2763352324,42.7200572283,6.55627800414
 10/18  21:00:00,793.343959115,30.2378933764,157.491170413,0.0,149.522181205,249.203635341,66.4679766628,64.2762510576,2.19172560516
 10/18  22:00:00,349.356740347,0.0,0.0,0.0,49.8407270682,199.362908273,2.18915291528,0.0,2.18915291528
 10/18  23:00:00,299.991981115,0.0,0.0,0.0,24.9203635341,199.362908273,2.18939919641,0.0,2.18939919641
 10/18  24:00:00,287.769783275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940813813,0.0,2.18940813813
 10/19  01:00:00,287.769786264,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942245068,0.0,2.18942245068
 10/19  02:00:00,287.769786235,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943620853,0.0,2.18943620853
 10/19  03:00:00,287.769786214,0.0,0.0,0.0,24.9203635341,199.362908273,2.189450145,0.0,2.189450145
 10/19  04:00:00,299.991984003,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946420877,0.0,2.18946420877
 10/19  05:00:00,349.358133123,0.0,0.0,0.0,49.8407270682,199.362908273,4.36377155174,0.0,4.36377155174
 10/19  06:00:00,431.186086439,32.8435901516,0.0,0.0,49.8407270682,199.362908273,130.058556128,127.867499248,2.19105688009
 10/19  07:00:00,544.18175523,30.2378933764,0.0,0.0,149.522181205,199.362908273,154.910172239,146.168627283,8.74154495539
 10/19  08:00:00,1049.66305654,30.2378933764,0.0,0.0,448.566543614,448.566543614,85.0797977472,71.9025999208,13.1771978265
 10/19  09:00:00,1013.32363045,30.5787832007,0.0,0.0,448.566543614,448.566543614,67.1633406518,51.7748443319,15.3884963199
 10/19  10:00:00,965.19644244,31.3592319277,0.0,0.0,448.566543614,448.566543614,41.4032672925,26.0086456918,15.3946216007
 10/19  11:00:00,1003.55827403,33.8962084093,10.3026431166,0.0,448.566543614,448.566543614,34.7654693445,17.1242205316,17.6412488129
 10/19  12:00:00,974.352292446,30.555928537,9.28980072386,0.0,448.566543614,398.725816546,47.0189792445,24.8904937136,22.1284855309
 10/19  13:00:00,966.347300201,32.5073384928,0.0,0.0,448.566543614,448.566543614,42.5282288174,20.4223299357,22.1058988817
 10/19  14:00:00,1014.09900185,32.7407701206,9.48227392348,0.0,448.566543614,448.566543614,29.8252678789,16.6549517597,13.1703161193
 10/19  15:00:00,1087.79727101,33.2440372667,43.5647919691,0.0,448.566543614,448.566543614,16.1446436567,2.97883843798,13.1658052187
 10/19  16:00:00,1124.73280485,33.3911805506,32.0815653005,0.0,448.566543614,448.566543614,26.7706108802,9.14680932051,17.6238015597
 10/19  17:00:00,969.530501789,30.9128067084,5.91098407857,0.0,348.885089477,398.725816546,51.3580017146,42.5949512746,8.76305044001
 10/19  18:00:00,717.864729772,30.2378933764,0.0,0.0,249.203635341,299.044362409,88.9016699986,80.1545303934,8.74713960529
 10/19  19:00:00,727.606280452,30.2378933764,0.0,0.0,249.203635341,299.044362409,105.654181553,99.1033503039,6.55083124944
 10/19  20:00:00,578.119175466,30.2378933764,0.0,0.0,149.522181205,249.203635341,151.626470987,145.070796253,6.55567473379
 10/19  21:00:00,553.697197708,30.2378933764,0.0,0.0,149.522181205,249.203635341,185.282332428,180.91872022,4.36361220784
 10/19  22:00:00,349.356742963,0.0,0.0,0.0,49.8407270682,199.362908273,2.18961330328,0.0,2.18961330328
 10/19  23:00:00,299.991983904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962756863,0.0,2.18962756863
 10/19  24:00:00,287.769786129,0.0,0.0,0.0,24.9203635341,199.362908273,2.18934667846,0.0,2.18934667846
 10/20  01:00:00,287.769789142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18936991915,0.0,2.18936991915
 10/20  02:00:00,287.769789124,0.0,0.0,0.0,24.9203635341,199.362908273,2.18938950803,0.0,2.18938950803
 10/20  03:00:00,287.769789113,0.0,0.0,0.0,24.9203635341,199.362908273,2.18940923562,0.0,2.18940923562
 10/20  04:00:00,299.991986909,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942905919,0.0,2.18942905919
 10/20  05:00:00,349.35813742,0.0,0.0,0.0,49.8407270682,199.362908273,2.19201650695,0.0,2.19201650695
 10/20  06:00:00,430.231389899,31.6326669694,0.0,0.0,49.8407270682,199.362908273,472.881241746,468.518957807,4.36228393903
 10/20  07:00:00,544.418149228,30.2378933764,0.0,0.0,149.522181205,199.362908273,461.752465787,455.191588267,6.56087751965
 10/20  08:00:00,1049.74371517,30.2378933764,0.0,0.0,448.566543614,448.566543614,188.856762747,175.675908608,13.1808541386
 10/20  09:00:00,1013.00447791,30.2378933764,0.0,0.0,448.566543614,448.566543614,94.3765576702,78.9869002688,15.3896574014
 10/20  10:00:00,964.275364432,30.4143561196,0.0,0.0,448.566543614,448.566543614,71.9131221489,56.5178781369,15.3952440119
 10/20  11:00:00,966.883100416,33.0252425734,0.0,0.0,448.566543614,448.566543614,67.4382312398,47.5906172613,19.8476139785
 10/20  12:00:00,918.807652066,34.784772731,0.0,0.0,448.566543614,398.725816546,71.2180896979,49.0856130391,22.1324766588
 10/20  13:00:00,1002.601153,38.5310642578,4.95824744955,0.0,448.566543614,448.566543614,52.9928242749,33.0954077393,19.8974165356
 10/20  14:00:00,1088.19321114,39.9659418543,37.6276729923,0.0,448.566543614,448.566543614,32.8143108152,19.63783672,13.1764740952
 10/20  15:00:00,1103.0900372,39.766635154,52.2937494741,0.0,448.566543614,448.566543614,15.591902756,2.41983213218,13.1720706238
 10/20  16:00:00,1134.44507845,37.934167223,37.2244719986,0.0,448.566543614,448.566543614,20.0934247978,2.47030070039,17.6231240974
 10/20  17:00:00,942.91180909,32.3893213059,3.00841277595,0.0,348.885089477,398.725816546,27.6631640906,16.7140560199,10.9491080708
 10/20  18:00:00,717.84125073,30.2426976429,0.0,0.0,249.203635341,299.044362409,50.0989969689,41.350553451,8.7484435179
 10/20  19:00:00,727.5989376,30.2378933764,0.0,0.0,249.203635341,299.044362409,93.9426238505,87.3913564112,6.55126743935
 10/20  20:00:00,578.134163814,30.2378933764,0.0,0.0,149.522181205,249.203635341,168.392527218,161.836636593,6.55589062578
 10/20  21:00:00,553.725713755,30.2378933764,0.0,0.0,149.522181205,249.203635341,216.9598819,214.767855614,2.19202628659
 10/20  22:00:00,349.35674617,0.0,0.0,0.0,49.8407270682,199.362908273,2.18952891015,0.0,2.18952891015
 10/20  23:00:00,299.991986965,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954798904,0.0,2.18954798904
 10/20  24:00:00,287.769789168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956798988,0.0,2.18956798988
 10/21  01:00:00,237.929065145,0.0,0.0,0.0,24.9203635341,149.522181205,2.1895942281,0.0,2.1895942281
 10/21  02:00:00,237.929065148,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961914905,0.0,2.18961914905
 10/21  03:00:00,237.929065155,0.0,0.0,0.0,24.9203635341,149.522181205,2.18964423,0.0,2.18964423
 10/21  04:00:00,250.151262958,0.0,0.0,0.0,24.9203635341,149.522181205,2.1893724184,0.0,2.1893724184
 10/21  05:00:00,275.006271824,0.407691962264,0.0,0.0,24.9203635341,149.522181205,6.37399156281,2.01033415861,4.3636574042
 10/21  06:00:00,429.451356562,30.6427879012,0.0,0.0,49.8407270682,199.362908273,714.860166648,712.669155064,2.19101158414
 10/21  07:00:00,445.238396465,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1016.56085216,1012.19263975,4.36821240869
 10/21  08:00:00,651.454602368,30.2378933764,0.0,0.0,249.203635341,249.203635341,646.630153575,640.078201277,6.55195229734
 10/21  09:00:00,614.451365862,30.2378933764,0.0,0.0,249.203635341,249.203635341,271.068195025,262.31975832,8.74843670436
 10/21  10:00:00,574.073678169,30.2378933764,0.0,0.0,249.203635341,249.203635341,157.479521641,148.738033575,8.74148806646
 10/21  11:00:00,565.755153197,30.5498598142,0.0,0.0,249.203635341,249.203635341,142.815199994,134.0606232,8.75457679377
 10/21  12:00:00,567.899240486,32.701466657,0.0,0.0,249.203635341,249.203635341,135.184531745,128.620600294,6.56393145172
 10/21  13:00:00,604.93893686,34.4681055071,15.188329315,0.0,249.203635341,249.203635341,119.544818918,110.803098319,8.74172059879
 10/21  14:00:00,504.727382402,34.2434758975,105.377761424,0.0,74.7610906023,174.442544739,143.904881922,137.352797763,6.55208415894
 10/21  15:00:00,580.276528352,33.1970229013,180.058363408,0.0,74.7610906023,174.442544739,108.199983559,103.828781646,4.37120191307
 10/21  16:00:00,648.185084207,31.5759849178,200.268748317,0.0,74.7610906023,174.442544739,99.4786374263,92.9289538971,6.54968352924
 10/21  17:00:00,557.647532698,30.2572894335,150.39778998,0.0,24.9203635341,149.522181205,115.600166056,113.408979751,2.19118630473
 10/21  18:00:00,313.755107908,0.0,0.0,0.0,24.9203635341,149.522181205,4.36232782405,0.0,4.36232782405
 10/21  19:00:00,323.485378821,0.0,0.0,0.0,24.9203635341,149.522181205,2.19113815458,0.0,2.19113815458
 10/21  20:00:00,323.485378327,0.0,0.0,0.0,24.9203635341,149.522181205,2.19098778863,0.0,2.19098778863
 10/21  21:00:00,299.041912351,0.0,0.0,0.0,24.9203635341,149.522181205,4.36515044963,0.0,4.36515044963
 10/21  22:00:00,274.595658461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18965076073,0.0,2.18965076073
 10/21  23:00:00,250.151262869,0.0,0.0,0.0,24.9203635341,149.522181205,2.18937926861,0.0,2.18937926861
 10/21  24:00:00,237.929065038,0.0,0.0,0.0,24.9203635341,149.522181205,2.18940517303,0.0,2.18940517303
 10/22  01:00:00,237.928603115,0.0,0.0,0.0,24.9203635341,149.522181205,2.18877675591,0.0,2.18877675591
 10/22  02:00:00,237.928603023,0.0,0.0,0.0,24.9203635341,149.522181205,2.18873727865,0.0,2.18873727865
 10/22  03:00:00,237.928602806,0.0,0.0,0.0,24.9203635341,149.522181205,2.18869807757,0.0,2.18869807757
 10/22  04:00:00,250.150800524,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  05:00:00,274.596592058,0.0,0.0,0.0,24.9203635341,149.522181205,4.36198886127,0.0,4.36198886127
 10/22  06:00:00,323.483987461,0.0,0.0,0.0,24.9203635341,149.522181205,2.18878900759,0.0,2.18878900759
 10/22  07:00:00,339.384716223,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  08:00:00,296.66638307,0.0,0.0,0.0,24.9203635341,149.522181205,2.188873385,0.0,2.188873385
 10/22  09:00:00,259.999789866,0.0,0.0,0.0,24.9203635341,149.522181205,2.18883482102,0.0,2.18883482102
 10/22  10:00:00,211.110998754,0.0,0.0,0.0,24.9203635341,149.522181205,2.18879631666,0.0,2.18879631666
 10/22  11:00:00,211.111928595,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038274266,0.0,2.19038274266
 10/22  12:00:00,427.325815263,22.177874684,127.058744545,0.0,24.9203635341,149.522181205,2.19037878707,0.0,2.19037878707
 10/22  13:00:00,456.274485181,17.8157878782,172.019379154,0.0,24.9203635341,149.522181205,4.36549701935,0.0,4.36549701935
 10/22  14:00:00,567.792434963,23.8134186473,249.75177615,0.0,24.9203635341,149.522181205,2.19043200304,0.0,2.19043200304
 10/22  15:00:00,487.950744804,18.880495235,201.174792505,0.0,24.9203635341,149.522181205,2.18886429916,0.0,2.18886429916
 10/22  16:00:00,601.944833857,21.5086206872,250.648349547,0.0,24.9203635341,149.522181205,2.18867776263,0.0,2.18867776263
 10/22  17:00:00,359.500645752,4.04070879529,45.0753975206,0.0,24.9203635341,149.522181205,2.18876266707,0.0,2.18876266707
 10/22  18:00:00,322.297383197,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884677463,0.0,2.18884677463
 10/22  19:00:00,323.483987349,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  20:00:00,323.483987419,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880776455,0.0,2.18880776455
 10/22  21:00:00,299.040987789,0.0,0.0,0.0,24.9203635341,149.522181205,4.36212658751,0.0,4.36212658751
 10/22  22:00:00,274.595196214,0.0,0.0,0.0,24.9203635341,149.522181205,2.18865485904,0.0,2.18865485904
 10/22  23:00:00,250.150800567,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/22  24:00:00,237.928603005,0.0,0.0,0.0,24.9203635341,149.522181205,2.18886168746,0.0,2.18886168746
 10/23  01:00:00,287.769798223,0.0,0.0,0.0,24.9203635341,199.362908273,2.1894398388,0.0,2.1894398388
 10/23  02:00:00,287.769798187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947646999,0.0,2.18947646999
 10/23  03:00:00,287.76979817,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951324106,0.0,2.18951324106
 10/23  04:00:00,299.991995971,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955010287,0.0,2.18955010287
 10/23  05:00:00,349.358152737,0.0,0.0,0.0,49.8407270682,199.362908273,4.36348443047,0.0,4.36348443047
 10/23  06:00:00,428.96290671,30.2378933764,0.0,0.0,49.8407270682,199.362908273,555.459043938,553.268106777,2.19093716139
 10/23  07:00:00,544.455732471,30.2378933764,0.0,0.0,149.522181205,199.362908273,455.265261275,446.523404958,8.74185631738
 10/23  08:00:00,1049.85164181,30.2378933764,0.0,0.0,448.566543614,448.566543614,297.959022688,284.779476738,13.1795459495
 10/23  09:00:00,1013.16720275,30.2378933764,0.0,0.0,448.566543614,448.566543614,279.767452949,264.376902211,15.3905507383
 10/23  10:00:00,964.282681897,30.2378933764,0.0,0.0,448.566543614,448.566543614,285.894869354,270.499028524,15.39584083
 10/23  11:00:00,964.291888862,30.2378933764,0.0,0.0,448.566543614,448.566543614,297.326706389,277.475412388,19.8512940008
 10/23  12:00:00,914.475748365,30.2378933764,0.0,0.0,448.566543614,398.725816546,323.698709023,301.563056254,22.1356527692
 10/23  13:00:00,964.253675046,30.2378933764,0.0,0.0,448.566543614,448.566543614,248.351613406,228.450180809,19.9014325971
 10/23  14:00:00,964.186927598,30.2378933764,0.0,0.0,448.566543614,448.566543614,175.468609245,160.100633113,15.3679761314
 10/23  15:00:00,964.189031532,30.2378933764,0.0,0.0,448.566543614,448.566543614,177.010385112,163.844941366,13.1654437454
 10/23  16:00:00,1013.09710553,30.2378933764,0.0,0.0,448.566543614,448.566543614,199.382745616,181.756909483,17.6258361334
 10/23  17:00:00,900.268701107,30.2378933764,0.0,0.0,348.885089477,398.725816546,234.772149619,226.008275999,8.76387361977
 10/23  18:00:00,726.594051108,30.2378933764,0.0,0.0,249.203635341,299.044362409,309.088134358,300.340001124,8.7481332342
 10/23  19:00:00,727.795231982,30.2378933764,0.0,0.0,249.203635341,299.044362409,329.949864952,323.398241838,6.55162311359
 10/23  20:00:00,578.326016972,30.2378933764,0.0,0.0,149.522181205,249.203635341,395.588889646,389.032743009,6.55614663763
 10/23  21:00:00,553.894061614,30.2378933764,0.0,0.0,149.522181205,249.203635341,414.723257303,410.359457834,4.36379946915
 10/23  22:00:00,349.356754993,0.0,0.0,0.0,49.8407270682,199.362908273,2.18963875312,0.0,2.18963875312
 10/23  23:00:00,299.991995944,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967583182,0.0,2.18967583182
 10/23  24:00:00,287.76979815,0.0,0.0,0.0,24.9203635341,199.362908273,2.18941388149,0.0,2.18941388149
 10/24  01:00:00,287.769801168,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945931402,0.0,2.18945931402
 10/24  02:00:00,287.76980114,0.0,0.0,0.0,24.9203635341,199.362908273,2.18950180728,0.0,2.18950180728
 10/24  03:00:00,287.769801134,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954441453,0.0,2.18954441453
 10/24  04:00:00,301.630858311,1.63076784906,0.0,0.0,24.9203635341,199.362908273,12.2143543292,10.0247672598,2.18958706936
 10/24  05:00:00,351.40800473,2.03845981132,0.0,0.0,49.8407270682,199.362908273,18.4747591753,14.110985129,4.36377404632
 10/24  06:00:00,429.244326956,30.2378933764,0.0,0.0,49.8407270682,199.362908273,892.618576013,890.427366099,2.19120991393
 10/24  07:00:00,544.854618711,30.2378933764,0.0,0.0,149.522181205,199.362908273,891.486290877,884.924233255,6.56205762255
 10/24  08:00:00,1050.05763199,30.2378933764,0.0,0.0,448.566543614,448.566543614,505.378178153,490.005715266,15.3724628865
 10/24  09:00:00,1013.12791854,30.2378933764,0.0,0.0,448.566543614,448.566543614,215.492390235,200.100332199,15.3920580366
 10/24  10:00:00,964.158338896,30.2378933764,0.0,0.0,448.566543614,448.566543614,127.930626851,112.531437046,15.3991898053
 10/24  11:00:00,964.947558383,31.0502760069,0.0,0.0,448.566543614,448.566543614,101.360589133,83.7134997608,17.6470893717
 10/24  12:00:00,916.332201906,32.2573527628,0.0,0.0,448.566543614,398.725816546,123.947746676,99.5964959432,24.3512507331
 10/24  13:00:00,968.64223658,34.7603365938,0.0,0.0,448.566543614,448.566543614,83.9692425497,64.0659526784,19.9032898713
 10/24  14:00:00,1015.98646487,35.2399743214,9.05848927251,0.0,448.566543614,448.566543614,64.7257518637,50.1981732107,14.527578653
 10/24  15:00:00,1112.40029325,34.8190413947,66.2906487135,0.0,448.566543614,448.566543614,33.9536016362,19.943582875,14.0100187612
 10/24  16:00:00,1186.48666512,33.7343289698,91.6509570266,0.0,448.566543614,448.566543614,35.6263623519,18.000688301,17.625674051
 10/24  17:00:00,1029.33729332,31.132878029,51.2754237038,0.0,348.885089477,398.725816546,37.6646931607,28.9006929998,8.76400016091
 10/24  18:00:00,726.409166677,30.2378933764,0.0,0.0,249.203635341,299.044362409,77.7848005618,69.0357511776,8.74904938419
 10/24  19:00:00,727.646996463,30.2378933764,0.0,0.0,249.203635341,299.044362409,138.151894383,131.600314394,6.55157998892
 10/24  20:00:00,578.184278598,30.2378933764,0.0,0.0,149.522181205,249.203635341,207.361079456,200.804902553,6.5561769031
 10/24  21:00:00,553.765994282,30.2378933764,0.0,0.0,149.522181205,249.203635341,242.862469263,238.498668231,4.36380103196
 10/24  22:00:00,349.356757954,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964011641,0.0,2.18964011641
 10/24  23:00:00,299.991998912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968300323,0.0,2.18968300323
 10/24  24:00:00,287.769801142,0.0,0.0,0.0,24.9203635341,199.362908273,2.18942586215,0.0,2.18942586215
 10/25  01:00:00,287.769804167,0.0,0.0,0.0,24.9203635341,199.362908273,2.18947714881,0.0,2.18947714881
 10/25  02:00:00,287.769804144,0.0,0.0,0.0,24.9203635341,199.362908273,2.18952547961,0.0,2.18952547961
 10/25  03:00:00,287.769804147,0.0,0.0,0.0,24.9203635341,199.362908273,2.18957391543,0.0,2.18957391543
 10/25  04:00:00,299.99200197,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962241186,0.0,2.18962241186
 10/25  05:00:00,349.358162132,0.0,0.0,0.0,49.8407270682,199.362908273,4.36387586985,0.0,4.36387586985
 10/25  06:00:00,429.026544915,30.2378933764,0.0,0.0,49.8407270682,199.362908273,626.331281577,624.140012879,2.19126869879
 10/25  07:00:00,544.693910647,30.2378933764,0.0,0.0,149.522181205,199.362908273,712.836733514,706.275414124,6.56131939012
 10/25  08:00:00,1049.91171568,30.2378933764,0.0,0.0,448.566543614,448.566543614,353.527608716,338.155200547,15.3724081689
 10/25  09:00:00,1013.06232995,30.2378933764,0.0,0.0,448.566543614,448.566543614,148.262055114,132.869092296,15.3929628186
 10/25  10:00:00,964.214570641,30.3280498773,0.0,0.0,448.566543614,448.566543614,93.035374072,77.6351917383,15.4001823337
 10/25  11:00:00,966.354246811,32.487586184,0.0,0.0,448.566543614,448.566543614,68.8416755225,51.1925686415,17.649106881
 10/25  12:00:00,1077.64250885,34.9607844745,80.468173249,0.0,448.566543614,398.725816546,74.531963464,50.1788550029,24.353108461
 10/25  13:00:00,1296.61531316,37.0390149932,242.362661235,0.0,448.566543614,448.566543614,50.1310514976,29.2291776791,20.9018738185
 10/25  14:00:00,1335.94193094,37.6019848228,278.545570665,0.0,448.566543614,448.566543614,29.8153117102,15.4398183964,14.3754933138
 10/25  15:00:00,1338.75610462,36.824903835,281.786550836,0.0,448.566543614,448.566543614,15.1861047252,2.01800166769,13.1681030575
 10/25  16:00:00,1383.76449305,34.7484212511,279.998653422,0.0,448.566543614,448.566543614,20.9046581009,3.27393984378,17.6307182571
 10/25  17:00:00,1262.11962762,31.7920315212,276.458838036,0.0,348.885089477,398.725816546,25.231513349,14.2811683119,10.9503450371
 10/25  18:00:00,889.451280323,30.2604943028,97.3975530544,0.0,249.203635341,299.044362409,51.2957141613,42.5471300007,8.74858416061
 10/25  19:00:00,727.607887111,30.2378933764,0.0,0.0,249.203635341,299.044362409,91.6526990219,87.2772053812,4.37549364063
 10/25  20:00:00,590.640250203,30.2378933764,0.000710484338091,0.0,149.522181205,249.203635341,147.2666446,138.529954728,8.73668987219
 10/25  21:00:00,553.697512609,30.2378933764,0.0,0.0,149.522181205,249.203635341,160.836222501,158.644368941,2.19185356018
 10/25  22:00:00,349.356761032,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964190289,0.0,2.18964190289
 10/25  23:00:00,299.992001932,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968976033,0.0,2.18968976033
 10/25  24:00:00,287.769804179,0.0,0.0,0.0,24.9203635341,199.362908273,2.18943746557,0.0,2.18943746557
 10/26  01:00:00,287.769807217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18949295218,0.0,2.18949295218
 10/26  02:00:00,287.769807203,0.0,0.0,0.0,24.9203635341,199.362908273,2.18954709186,0.0,2.18954709186
 10/26  03:00:00,287.769807217,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960134543,0.0,2.18960134543
 10/26  04:00:00,299.992005054,0.0,0.0,0.0,24.9203635341,199.362908273,2.18965566366,0.0,2.18965566366
 10/26  05:00:00,349.358166998,0.0,0.0,0.0,49.8407270682,199.362908273,4.36379726464,0.0,4.36379726464
 10/26  06:00:00,441.492699642,30.4065420454,0.0,0.0,49.8407270682,199.362908273,392.133730838,389.942619502,2.1911113361
 10/26  07:00:00,552.899691798,30.2378933764,0.0,0.0,149.522181205,199.362908273,347.486377891,338.743208882,8.74316900913
 10/26  08:00:00,1049.73528946,30.2378933764,0.0,0.0,448.566543614,448.566543614,164.746806205,151.564456491,13.1823497139
 10/26  09:00:00,1013.00716733,30.2378933764,0.0,0.0,448.566543614,448.566543614,91.6174021568,76.2239261418,15.393476015
 10/26  10:00:00,964.111443509,30.2378933764,0.0,0.0,448.566543614,448.566543614,82.9051066355,67.5053476276,15.3997590079
 10/26  11:00:00,964.102669755,30.2378933764,0.0,0.0,448.566543614,448.566543614,72.3326322989,52.4792868547,19.8533454443
 10/26  12:00:00,914.277033839,30.2378933764,0.0,0.0,448.566543614,398.725816546,87.4902223042,65.3502054257,22.1400168785
 10/26  13:00:00,1085.22076425,30.2378933764,44.2296438752,0.0,448.566543614,448.566543614,69.0077682477,46.8912071744,22.1165610732
 10/26  14:00:00,1141.56570159,30.2378933764,98.5572346992,0.0,448.566543614,448.566543614,51.9818482229,38.8037196151,13.1781286078
 10/26  15:00:00,1202.5267621,30.2378933764,157.837616404,0.0,448.566543614,448.566543614,49.9245260767,36.7493887968,13.1751372799
 10/26  16:00:00,1363.11914927,30.2378933764,266.981303554,0.0,448.566543614,448.566543614,32.1065969942,14.4758258147,17.6307711795
 10/26  17:00:00,1252.8763892,30.2378933764,270.077517169,0.0,348.885089477,398.725816546,32.645027493,21.6929397168,10.9520877762
 10/26  18:00:00,910.218250967,30.2378933764,105.381979044,0.0,249.203635341,299.044362409,69.1717736304,60.4235852082,8.74818842222
 10/26  19:00:00,804.218556965,30.2378933764,1.48915077572,0.0,249.203635341,299.044362409,109.753102389,103.201402557,6.55169983212
 10/26  20:00:00,578.140204127,30.2378933764,0.0,0.0,149.522181205,249.203635341,167.025013515,160.468570105,6.55644341034
 10/26  21:00:00,553.719885617,30.2378933764,0.0,0.0,149.522181205,249.203635341,201.063524862,196.699585764,4.36393909861
 10/26  22:00:00,349.356764018,0.0,0.0,0.0,49.8407270682,199.362908273,2.18970977255,0.0,2.18970977255
 10/26  23:00:00,299.992004952,0.0,0.0,0.0,24.9203635341,199.362908273,2.18946237063,0.0,2.18946237063
 10/26  24:00:00,287.769807118,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951729696,0.0,2.18951729696
 10/27  01:00:00,287.769810194,0.0,0.0,0.0,24.9203635341,199.362908273,2.18958029482,0.0,2.18958029482
 10/27  02:00:00,287.769810213,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964030933,0.0,2.18964030933
 10/27  03:00:00,287.769810258,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970041281,0.0,2.18970041281
 10/27  04:00:00,299.992008106,0.0,0.0,0.0,24.9203635341,199.362908273,2.18945761802,0.0,2.18945761802
 10/27  05:00:00,349.358171805,0.0,0.0,0.0,49.8407270682,199.362908273,4.36375840253,0.0,4.36375840253
 10/27  06:00:00,429.05349458,30.4711178144,0.0,0.0,49.8407270682,199.362908273,421.677819772,419.486775474,2.19104429805
 10/27  07:00:00,552.910665897,30.2378933764,0.0,0.0,149.522181205,199.362908273,377.967513582,369.224999464,8.74251411774
 10/27  08:00:00,1049.73367077,30.2378933764,0.0,0.0,448.566543614,448.566543614,169.433497097,156.252648785,13.1808483121
 10/27  09:00:00,1013.00214321,30.2378933764,0.0,0.0,448.566543614,448.566543614,88.4771623539,73.0812394766,15.3959228773
 10/27  10:00:00,964.240685355,30.3835569503,0.0,0.0,448.566543614,448.566543614,64.8846029184,49.4852245028,15.3993784156
 10/27  11:00:00,965.529847978,31.6763248387,0.0,0.0,448.566543614,448.566543614,60.1137545577,40.2576122631,19.8561422947
 10/27  12:00:00,1016.34940002,31.9788497482,24.2246291157,0.0,448.566543614,398.725816546,63.0816886473,40.9393293154,22.1423593319
 10/27  13:00:00,1078.46833466,34.0246990235,34.0471468049,0.0,448.566543614,448.566543614,53.6470727297,31.5277922409,22.1192804889
 10/27  14:00:00,1068.67945907,35.5749525409,23.1778823761,0.0,448.566543614,448.566543614,33.8718851106,20.6939846336,13.177900477
 10/27  15:00:00,1083.10162454,34.8717219787,37.6764251669,0.0,448.566543614,448.566543614,18.5646145261,5.38947608146,13.1751384447
 10/27  16:00:00,1126.39289562,33.6000807894,33.5315522483,0.0,448.566543614,448.566543614,26.1930051937,8.56157851819,17.6314266755
 10/27  17:00:00,969.925905353,31.131048528,6.10157658221,0.0,348.885089477,398.725816546,33.2563442587,22.3039198849,10.9524243738
 10/27  18:00:00,726.392431147,30.2378933764,0.0,0.0,249.203635341,299.044362409,64.3791745724,55.6300600178,8.74911455453
 10/27  19:00:00,727.619512314,30.2378933764,0.0,0.0,249.203635341,299.044362409,117.505177832,110.953228373,6.5519494595
 10/27  20:00:00,578.140044933,30.2378933764,0.0,0.0,149.522181205,249.203635341,171.285611415,164.728843788,6.55676762753
 10/27  21:00:00,561.394607214,30.2378933764,0.000254039753174,0.0,149.522181205,249.203635341,196.025298364,191.661629125,4.36366923885
 10/27  22:00:00,349.356767105,0.0,0.0,0.0,49.8407270682,199.362908273,2.18950469644,0.0,2.18950469644
 10/27  23:00:00,299.992007976,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956550463,0.0,2.18956550463
 10/27  24:00:00,287.769810187,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962621358,0.0,2.18962621358
 10/28  01:00:00,237.929086238,0.0,0.0,0.0,24.9203635341,149.522181205,2.18969502404,0.0,2.18969502404
 10/28  02:00:00,237.929086294,0.0,0.0,0.0,24.9203635341,149.522181205,2.18976083977,0.0,2.18976083977
 10/28  03:00:00,237.92908622,0.0,0.0,0.0,24.9203635341,149.522181205,2.18952295283,0.0,2.18952295283
 10/28  04:00:00,250.151283993,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958933432,0.0,2.18958933432
 10/28  05:00:00,274.59708617,0.0,0.0,0.0,24.9203635341,149.522181205,4.36405768665,0.0,4.36405768665
 10/28  06:00:00,429.00821651,30.2947856115,0.0,0.0,49.8407270682,199.362908273,590.285344185,588.094144681,2.19119950372
 10/28  07:00:00,453.377106488,30.2378933764,0.0,0.0,49.8407270682,199.362908273,559.809544797,555.440863366,4.36868143082
 10/28  08:00:00,651.186513048,30.2378933764,0.0,0.0,249.203635341,249.203635341,392.097816611,385.545106188,6.55271042303
 10/28  09:00:00,614.39264868,30.2378933764,0.0,0.0,249.203635341,249.203635341,233.338425401,224.58841202,8.75001338096
 10/28  10:00:00,565.443766817,30.2378933764,0.0,0.0,249.203635341,249.203635341,160.866942817,152.122799925,8.74414289232
 10/28  11:00:00,566.174807422,30.9778677381,0.0,0.0,249.203635341,249.203635341,148.025760844,139.269970673,8.75579017045
 10/28  12:00:00,568.338718941,33.1462409005,0.0,0.0,249.203635341,249.203635341,144.800079417,136.053764226,8.74631519123
 10/28  13:00:00,668.828317952,34.7867649337,22.7220206255,0.0,249.203635341,249.203635341,131.245123948,124.683190814,6.56193313354
 10/28  14:00:00,444.78131394,34.4128591143,47.18853319,0.0,74.7610906023,174.442544739,166.661656142,160.10884028,6.55281586147
 10/28  15:00:00,461.889133964,33.1141252552,64.9220349892,0.0,74.7610906023,174.442544739,134.658942667,128.110969664,6.54797300283
 10/28  16:00:00,523.482430895,31.6723733983,78.5942589011,0.0,74.7610906023,174.442544739,115.818324366,111.444662315,4.37366205136
 10/28  17:00:00,420.064042732,30.2389296381,29.2168641488,0.0,24.9203635341,149.522181205,147.479839573,143.117386381,4.36245319177
 10/28  18:00:00,322.298803459,0.0,0.0,0.0,24.9203635341,149.522181205,2.19136869755,0.0,2.19136869755
 10/28  19:00:00,323.48540852,0.0,0.0,0.0,24.9203635341,149.522181205,4.36239747193,0.0,4.36239747193
 10/28  20:00:00,323.485408342,0.0,0.0,0.0,24.9203635341,149.522181205,2.19103050025,0.0,2.19103050025
 10/28  21:00:00,299.041950493,0.0,0.0,0.0,24.9203635341,149.522181205,4.36566167843,0.0,4.36566167843
 10/28  22:00:00,274.595679602,0.0,0.0,0.0,24.9203635341,149.522181205,2.18967656424,0.0,2.18967656424
 10/28  23:00:00,250.151284056,0.0,0.0,0.0,24.9203635341,149.522181205,2.18974307263,0.0,2.18974307263
 10/28  24:00:00,237.929086234,0.0,0.0,0.0,24.9203635341,149.522181205,2.18950555726,0.0,2.18950555726
 10/29  01:00:00,237.928620009,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884697881,0.0,2.18884697881
 10/29  02:00:00,237.928619852,0.0,0.0,0.0,24.9203635341,149.522181205,2.1888458792,0.0,2.1888458792
 10/29  03:00:00,237.928619734,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 10/29  04:00:00,250.15081763,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884503987,0.0,2.18884503987
 10/29  05:00:00,274.596621956,0.0,0.0,0.0,24.9203635341,149.522181205,4.36243594679,0.0,4.36243594679
 10/29  06:00:00,323.484004432,0.0,0.0,0.0,24.9203635341,149.522181205,2.18880856254,0.0,2.18880856254
 10/29  07:00:00,349.156195705,1.22307588679,0.0,0.0,24.9203635341,149.522181205,6.01043712409,5.99043712409,0.02
 10/29  08:00:00,298.302340444,1.63076784906,0.0,0.0,24.9203635341,149.522181205,8.7550876617,6.56615308596,2.18893457574
 10/29  09:00:00,260.816801666,0.815383924528,0.0,0.0,24.9203635341,149.522181205,4.2339043585,2.04497035457,2.18893400392
 10/29  10:00:00,211.111015724,0.0,0.0,0.0,24.9203635341,149.522181205,2.18893377946,0.0,2.18893377946
 10/29  11:00:00,213.132308524,2.02035439764,0.0,0.0,24.9203635341,149.522181205,2.19060195927,0.0,2.19060195927
 10/29  12:00:00,233.279184015,22.1672295798,0.0,0.0,24.9203635341,149.522181205,2.190459699,0.0,2.190459699
 10/29  13:00:00,320.172064311,17.8955509616,28.5326207497,0.0,24.9203635341,149.522181205,4.36585461748,0.0,4.36585461748
 10/29  14:00:00,385.896226728,22.0325623823,74.5962545048,0.0,24.9203635341,149.522181205,2.19046102188,0.0,2.19046102188
 10/29  15:00:00,322.410413254,15.2337058216,36.2012672685,0.0,24.9203635341,149.522181205,2.18895121258,0.0,2.18895121258
 10/29  16:00:00,301.192546601,8.08141759058,7.76152907134,0.0,24.9203635341,149.522181205,2.18884987459,0.0,2.18884987459
 10/29  17:00:00,296.666400369,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884974355,0.0,2.18884974355
 10/29  18:00:00,322.297400367,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884964978,0.0,2.18884964978
 10/29  19:00:00,323.484004695,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884958584,0.0,2.18884958584
 10/29  20:00:00,323.484004525,0.0,0.0,0.0,24.9203635341,149.522181205,2.18884952072,0.0,2.18884952072
 10/29  21:00:00,299.041016971,0.0,0.0,0.0,24.9203635341,149.522181205,2.19105552776,0.0,2.19105552776
 10/29  22:00:00,274.595213412,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881630532,0.0,2.18881630532
 10/29  23:00:00,251.376664956,1.22307588679,0.0,0.0,24.9203635341,149.522181205,5.70696950879,3.51815328532,2.18881622347
 10/29  24:00:00,239.564115635,1.63076784906,0.0,0.0,24.9203635341,149.522181205,8.19113814559,6.00223752927,2.18890061632
 10/30  01:00:00,289.814693462,2.03845981132,0.0,0.0,24.9203635341,199.362908273,10.3331150572,8.14344585151,2.18966920574
 10/30  02:00:00,289.406723417,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.97939819339,7.78964981522,2.18974837817
 10/30  03:00:00,289.816203966,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.2513104856,10.0617911776,2.18951930794
 10/30  04:00:00,301.630422706,1.63076784906,0.0,0.0,24.9203635341,199.362908273,11.8871867517,9.69743452333,2.1897522284
 10/30  05:00:00,351.406936788,2.03845981132,0.0,0.0,49.8407270682,199.362908273,15.2588622905,13.0666346452,2.19222764529
 10/30  06:00:00,429.163522248,30.2378933764,0.0,0.0,49.8407270682,199.362908273,828.43935602,824.076885292,4.36247072766
 10/30  07:00:00,553.131826581,30.2378933764,0.0,0.0,149.522181205,199.362908273,621.203851613,614.641385308,6.56246630469
 10/30  08:00:00,1049.93839301,30.2378933764,0.0,0.0,448.566543614,448.566543614,406.128352193,390.750456528,15.3778956647
 10/30  09:00:00,1013.21655422,30.2378933764,0.0,0.0,448.566543614,448.566543614,340.134445606,324.737875709,15.3965698967
 10/30  10:00:00,964.276817822,30.2378933764,0.0,0.0,448.566543614,448.566543614,280.343266497,264.94113176,15.4021347372
 10/30  11:00:00,964.261771042,30.2378933764,0.0,0.0,448.566543614,448.566543614,263.791888693,243.932852427,19.8590362665
 10/30  12:00:00,914.44407201,30.2378933764,0.0,0.0,448.566543614,398.725816546,289.875825152,267.728674431,22.1471507214
 10/30  13:00:00,964.24406769,30.2378933764,0.0,0.0,448.566543614,448.566543614,243.323124507,221.20018629,22.1229382165
 10/30  14:00:00,964.232558337,30.2378933764,0.0,0.0,448.566543614,448.566543614,234.876352586,219.502375284,15.3739773022
 10/30  15:00:00,964.232770948,30.2378933764,0.0,0.0,448.566543614,448.566543614,234.16345201,220.992971301,13.1704807096
 10/30  16:00:00,1013.12998786,30.2378933764,0.0,0.0,448.566543614,448.566543614,243.239119624,225.606875592,17.6322440317
 10/30  17:00:00,900.313066866,30.2378933764,0.0,0.0,348.885089477,398.725816546,295.379065626,284.426470155,10.9525954714
 10/30  18:00:00,735.190450461,30.2378933764,0.0,0.0,249.203635341,299.044362409,377.467716145,368.716823788,8.75089235707
 10/30  19:00:00,727.843653233,30.2378933764,0.0,0.0,249.203635341,299.044362409,391.201191473,384.648160748,6.55303072553
 10/30  20:00:00,578.369049987,30.2378933764,0.0,0.0,149.522181205,249.203635341,448.103427069,441.545022285,6.55840478431
 10/30  21:00:00,553.938617035,30.2378933764,0.0,0.0,149.522181205,249.203635341,466.84392421,462.479750398,4.36417381126
 10/30  22:00:00,349.35677648,0.0,0.0,0.0,49.8407270682,199.362908273,2.18966595848,0.0,2.18966595848
 10/30  23:00:00,299.992017377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18974454074,0.0,2.18974454074
 10/30  24:00:00,287.76981957,0.0,0.0,0.0,24.9203635341,199.362908273,2.18951697408,0.0,2.18951697408
 10/31  01:00:00,287.769822536,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960498986,0.0,2.18960498986
 10/31  02:00:00,287.769822501,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968909862,0.0,2.18968909862
 10/31  03:00:00,287.769822534,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977322899,0.0,2.18977322899
 10/31  04:00:00,299.992020306,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955041876,0.0,2.18955041876
 10/31  05:00:00,351.406336008,2.03845981132,0.0,0.0,49.8407270682,199.362908273,14.0850427432,11.8928960951,2.19214664809
 10/31  06:00:00,429.180897884,30.2378933764,0.0,0.0,49.8407270682,199.362908273,821.990542839,817.62775965,4.36278318904
