Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/31  07:00:00,553.209615885,30.2378933764,0.0,0.0,149.522181205,199.362908273,694.947273546,686.204459594,8.74281395155
 10/31  08:00:00,1050.01240123,30.2378933764,0.0,0.0,448.566543614,448.566543614,475.354969819,462.17164959,13.1833202283
 10/31  09:00:00,1013.27127255,30.2378933764,0.0,0.0,448.566543614,448.566543614,391.021481562,375.623638505,15.3978430567
 10/31  10:00:00,964.338109833,30.2378933764,0.0,0.0,448.566543614,448.566543614,341.389690403,325.98598047,15.4037099326
 10/31  11:00:00,964.295461808,30.2378933764,0.0,0.0,448.566543614,448.566543614,294.075665579,274.213818254,19.8618473247
 10/31  12:00:00,914.459120142,30.2378933764,0.0,0.0,448.566543614,398.725816546,300.61492126,276.251128855,24.3637924048
 10/31  13:00:00,964.240355114,30.2378933764,0.0,0.0,448.566543614,448.566543614,231.923035618,209.798630754,22.1244048645
 10/31  14:00:00,964.215217521,30.2378933764,0.0,0.0,448.566543614,448.566543614,205.825028143,192.647967906,13.1770602364
 10/31  15:00:00,964.214115842,30.2378933764,0.0,0.0,448.566543614,448.566543614,206.434039816,193.258842385,13.1751974305
 10/31  16:00:00,1013.11119632,30.2378933764,0.0,0.0,448.566543614,448.566543614,215.987186996,198.353036985,17.6341500112
 10/31  17:00:00,900.283209761,30.2378933764,0.0,0.0,348.885089477,398.725816546,254.579461734,243.62561468,10.9538470538
 10/31  18:00:00,735.156479864,30.2378933764,0.0,0.0,249.203635341,299.044362409,332.141439954,323.391599366,8.74984058833
 10/31  19:00:00,727.811903998,30.2378933764,0.0,0.0,249.203635341,299.044362409,350.300122895,343.747122157,6.5530007381
 10/31  20:00:00,578.340231795,30.2378933764,0.0,0.0,149.522181205,249.203635341,412.513588756,405.955467439,6.55812131678
 10/31  21:00:00,553.906894762,30.2378933764,0.0,0.0,149.522181205,249.203635341,429.477159549,425.112682143,4.36447740624
 10/31  22:00:00,349.356779358,0.0,0.0,0.0,49.8407270682,199.362908273,2.18960091213,0.0,2.18960091213
 10/31  23:00:00,299.992020238,0.0,0.0,0.0,24.9203635341,199.362908273,2.18968566962,0.0,2.18968566962
 10/31  24:00:00,287.769822492,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977027328,0.0,2.18977027328
 11/01  01:00:00,287.769825586,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955429351,0.0,2.18955429351
 11/01  02:00:00,287.769825538,0.0,0.0,0.0,24.9203635341,199.362908273,2.18964448661,0.0,2.18964448661
 11/01  03:00:00,287.76982557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973470832,0.0,2.18973470832
 11/01  04:00:00,299.992023465,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982491567,0.0,2.18982491567
 11/01  05:00:00,350.58661243,1.22307588679,0.0,0.0,49.8407270682,199.362908273,10.9602841868,6.59593952945,4.36434465731
 11/01  06:00:00,429.187639405,30.2378933764,0.0,0.0,49.8407270682,199.362908273,831.24812372,829.056702305,2.19142141522
 11/01  07:00:00,553.16972837,30.2378933764,0.0,0.0,149.522181205,199.362908273,653.485507256,644.740919498,8.744587758
 11/01  08:00:00,1049.9810645,30.2378933764,0.0,0.0,448.566543614,448.566543614,446.613008204,431.23068551,15.3823226935
 11/01  09:00:00,1013.26794226,30.2378933764,0.0,0.0,448.566543614,448.566543614,392.007304232,376.610086655,15.3972175769
 11/01  10:00:00,964.457653368,30.2378933764,0.0,0.0,448.566543614,448.566543614,480.031327023,464.627796792,15.4035302315
 11/01  11:00:00,964.478825811,30.2378933764,0.0,0.0,448.566543614,448.566543614,493.068073128,473.203733173,19.8643399548
 11/01  12:00:00,914.599259482,30.2378933764,0.0,0.0,448.566543614,398.725816546,439.201610717,417.052158202,22.1494525148
 11/01  13:00:00,964.341963546,30.2378933764,0.0,0.0,448.566543614,448.566543614,329.766978288,307.640624132,22.1263541553
 11/01  14:00:00,964.27296533,30.2378933764,0.0,0.0,448.566543614,448.566543614,257.47861368,242.104296022,15.3743176586
 11/01  15:00:00,964.270663469,30.2378933764,0.0,0.0,448.566543614,448.566543614,254.401959788,241.229059063,13.1729007245
 11/01  16:00:00,1013.20928469,30.2378933764,0.0,0.0,448.566543614,448.566543614,308.553185353,290.916401088,17.6367842648
 11/01  17:00:00,900.401459086,30.2378933764,0.0,0.0,348.885089477,398.725816546,363.320998042,352.367193105,10.9538049368
 11/01  18:00:00,735.257801476,30.2378933764,0.0,0.0,249.203635341,299.044362409,412.780807876,404.029124256,8.75168362014
 11/01  19:00:00,727.882591961,30.2378933764,0.0,0.0,249.203635341,299.044362409,395.613177047,389.060163967,6.55301308016
 11/01  20:00:00,578.397249476,30.2378933764,0.0,0.0,149.522181205,249.203635341,439.303726612,432.746387436,6.5573391766
 11/01  21:00:00,553.9641604,30.2378933764,0.0,0.0,149.522181205,249.203635341,457.672839177,453.308898446,4.36394073129
 11/01  22:00:00,349.356782241,0.0,0.0,0.0,49.8407270682,199.362908273,2.18964143286,0.0,2.18964143286
 11/01  23:00:00,299.992023183,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973219244,0.0,2.18973219244
 11/01  24:00:00,287.769825483,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982279179,0.0,2.18982279179
 11/02  01:00:00,287.769828502,0.0,0.0,0.0,24.9203635341,199.362908273,2.18961278499,0.0,2.18961278499
 11/02  02:00:00,287.7698285,0.0,0.0,0.0,24.9203635341,199.362908273,2.18970901817,0.0,2.18970901817
 11/02  03:00:00,287.769828576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980526294,0.0,2.18980526294
 11/02  04:00:00,299.992026377,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959253091,0.0,2.18959253091
 11/02  05:00:00,350.586947094,1.22307588679,0.0,0.0,49.8407270682,199.362908273,10.7840315956,6.42011683883,4.36391475682
 11/02  06:00:00,429.184968123,30.2378933764,0.0,0.0,49.8407270682,199.362908273,766.947950351,764.756737054,2.1912132968
 11/02  07:00:00,553.232808797,30.2378933764,0.0,0.0,149.522181205,199.362908273,681.495811077,672.750764649,8.74504642765
 11/02  08:00:00,1050.00274566,30.2378933764,0.0,0.0,448.566543614,448.566543614,444.962138013,429.578328225,15.3838097882
 11/02  09:00:00,1013.2134464,30.2378933764,0.0,0.0,448.566543614,448.566543614,311.926487232,296.527231003,15.399256229
 11/02  10:00:00,964.264788213,30.2378933764,0.0,0.0,448.566543614,448.566543614,248.564520788,233.16079768,15.4037231084
 11/02  11:00:00,964.213093638,30.2378933764,0.0,0.0,448.566543614,448.566543614,193.232962071,173.367294824,19.8656672467
 11/02  12:00:00,914.364785346,30.2378933764,0.0,0.0,448.566543614,398.725816546,183.363400074,161.211938336,22.1514617383
 11/02  13:00:00,964.162198959,30.2378933764,0.0,0.0,448.566543614,448.566543614,136.541774758,114.412829571,22.1289451871
 11/02  14:00:00,964.235653292,30.3423421191,0.0,0.0,448.566543614,448.566543614,105.558441384,90.1842524749,15.3741889091
 11/02  15:00:00,964.86092267,30.9980123011,0.0,0.0,448.566543614,448.566543614,68.8573996357,55.6827467073,13.1746529284
 11/02  16:00:00,1013.40577828,30.6571745879,0.0,0.0,448.566543614,448.566543614,63.7847766713,46.14751679,17.6372598813
 11/02  17:00:00,900.148520706,30.2378933764,0.0,0.0,348.885089477,398.725816546,87.9951023838,77.0410024365,10.9540999473
 11/02  18:00:00,735.032116288,30.2378933764,0.0,0.0,249.203635341,299.044362409,174.156630939,165.406482039,8.75014890005
 11/02  19:00:00,727.714097639,30.2378933764,0.0,0.0,249.203635341,299.044362409,223.401743141,216.848486338,6.55325680294
 11/02  20:00:00,578.261072981,30.2378933764,0.0,0.0,149.522181205,249.203635341,307.571450754,301.012919773,6.55853098055
 11/02  21:00:00,553.838671205,30.2378933764,0.0,0.0,149.522181205,249.203635341,339.71078612,335.346556447,4.36422967245
 11/02  22:00:00,349.356785446,0.0,0.0,0.0,49.8407270682,199.362908273,2.18971319505,0.0,2.18971319505
 11/02  23:00:00,299.992026402,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980996203,0.0,2.18980996203
 11/02  24:00:00,287.769828592,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959754999,0.0,2.18959754999
 11/03  01:00:00,287.769831648,0.0,0.0,0.0,24.9203635341,199.362908273,2.1897011247,0.0,2.1897011247
 11/03  02:00:00,287.769831713,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980330529,0.0,2.18980330529
 11/03  03:00:00,287.769831744,0.0,0.0,0.0,24.9203635341,199.362908273,2.18959550918,0.0,2.18959550918
 11/03  04:00:00,299.992029533,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969822853,0.0,2.18969822853
 11/03  05:00:00,349.35820569,0.0,0.0,0.0,49.8407270682,199.362908273,4.36430606177,0.0,4.36430606177
 11/03  06:00:00,429.094409312,30.2378933764,0.0,0.0,49.8407270682,199.362908273,724.5071881,720.144589833,4.36259826704
 11/03  07:00:00,553.156704701,30.2378933764,0.0,0.0,149.522181205,199.362908273,639.193397986,632.630234672,6.56316331346
 11/03  08:00:00,1058.47491492,30.2378933764,0.0,0.0,448.566543614,448.566543614,389.921222569,374.539218155,15.3820044146
 11/03  09:00:00,1013.1534914,30.2378933764,0.0,0.0,448.566543614,448.566543614,260.358488853,244.959022095,15.3994667582
 11/03  10:00:00,964.192660045,30.2378933764,0.0,0.0,448.566543614,448.566543614,176.675763817,161.26932594,15.4064378777
 11/03  11:00:00,964.162936214,30.2378933764,0.0,0.0,448.566543614,448.566543614,142.436483698,122.571833387,19.8646503113
 11/03  12:00:00,914.319807985,30.2378933764,0.0,0.0,448.566543614,398.725816546,139.20933418,114.83889066,24.3704435193
 11/03  13:00:00,1044.89634803,30.9947950027,28.7499065009,0.0,448.566543614,448.566543614,91.8196822488,69.6880535382,22.1316287106
 11/03  14:00:00,1233.69354121,33.6596559993,184.798150186,0.0,448.566543614,448.566543614,61.1881602633,48.0066121945,13.1815480688
 11/03  15:00:00,1328.02238866,34.2402210847,277.096197319,0.0,448.566543614,448.566543614,38.4996234704,23.1256048119,15.3740186585
 11/03  16:00:00,1289.23744833,32.5123063918,193.377720045,0.0,448.566543614,448.566543614,41.1529111273,23.5145909266,17.6383202007
 11/03  17:00:00,1048.20676089,30.4518193155,70.4025562059,0.0,348.885089477,398.725816546,47.3341849573,36.3796742672,10.9545106902
 11/03  18:00:00,747.480459765,30.2378933764,0.0,0.0,249.203635341,299.044362409,104.206926094,95.4551227823,8.75180331212
 11/03  19:00:00,727.649027272,30.2378933764,0.0,0.0,249.203635341,299.044362409,148.87687418,142.32336962,6.55350456028
 11/03  20:00:00,578.167530635,30.2378933764,0.0,0.0,149.522181205,249.203635341,198.587809216,192.028618822,6.55919039364
 11/03  21:00:00,566.247932979,30.2378933764,0.000640714579762,0.0,149.522181205,249.203635341,220.9563608,216.592240167,4.36412063334
 11/03  22:00:00,349.356788708,0.0,0.0,0.0,49.8407270682,199.362908273,2.18956631738,0.0,2.18956631738
 11/03  23:00:00,299.992029449,0.0,0.0,0.0,24.9203635341,199.362908273,2.18966953277,0.0,2.18966953277
 11/03  24:00:00,287.769831632,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977253155,0.0,2.18977253155
 11/04  01:00:00,237.929107681,0.0,0.0,0.0,24.9203635341,149.522181205,2.18957352444,0.0,2.18957352444
 11/04  02:00:00,237.929107559,0.0,0.0,0.0,24.9203635341,149.522181205,2.18968221251,0.0,2.18968221251
 11/04  03:00:00,237.929107568,0.0,0.0,0.0,24.9203635341,149.522181205,2.18979085466,0.0,2.18979085466
 11/04  04:00:00,250.151305418,0.0,0.0,0.0,24.9203635341,149.522181205,2.18958828871,0.0,2.18958828871
 11/04  05:00:00,274.597120293,0.0,0.0,0.0,24.9203635341,149.522181205,4.36431051429,0.0,4.36431051429
 11/04  06:00:00,428.968342592,30.2378933764,0.0,0.0,49.8407270682,199.362908273,590.640813503,588.449445492,2.1913680116
 11/04  07:00:00,453.339712343,30.2378933764,0.0,0.0,49.8407270682,199.362908273,500.719620441,496.350305682,4.36931475972
 11/04  08:00:00,659.758868955,30.2378933764,0.0,0.0,249.203635341,249.203635341,420.470751312,413.916935018,6.55381629464
 11/04  09:00:00,614.513228864,30.2378933764,0.0,0.0,249.203635341,249.203635341,377.41069053,368.659890599,8.75079993086
 11/04  10:00:00,565.583502357,30.2378933764,0.0,0.0,249.203635341,249.203635341,330.295505538,321.550906738,8.7445987997
 11/04  11:00:00,565.558786757,30.2378933764,0.0,0.0,249.203635341,249.203635341,299.464061069,290.706093121,8.7579679478
 11/04  12:00:00,565.530794204,30.2378933764,0.0,0.0,249.203635341,249.203635341,268.391902734,259.64375938,8.74814335346
 11/04  13:00:00,565.508056962,30.2378933764,0.0,0.0,249.203635341,249.203635341,242.293039598,233.547482453,8.7455571454
 11/04  14:00:00,316.3446727,30.2378933764,0.0,0.0,74.7610906023,174.442544739,294.370982011,287.816390127,6.554591884
 11/04  15:00:00,316.33490047,30.2378933764,0.0,0.0,74.7610906023,174.442544739,282.65833029,278.28596085,4.37236943983
 11/04  16:00:00,365.258806402,30.2378933764,0.0,0.0,74.7610906023,174.442544739,330.352102515,323.800334657,6.55176785809
 11/04  17:00:00,327.256835893,30.2378933764,0.0,0.0,24.9203635341,149.522181205,452.34338086,447.980526677,4.36285418335
 11/04  18:00:00,330.842500186,0.0,0.0,0.0,24.9203635341,149.522181205,2.19131808803,0.0,2.19131808803
 11/04  19:00:00,323.485438498,0.0,0.0,0.0,24.9203635341,149.522181205,4.36241865345,0.0,4.36241865345
 11/04  20:00:00,323.485438402,0.0,0.0,0.0,24.9203635341,149.522181205,2.19152341035,0.0,2.19152341035
 11/04  21:00:00,299.041988965,0.0,0.0,0.0,24.9203635341,149.522181205,4.36602465876,0.0,4.36602465876
 11/04  22:00:00,274.595700967,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983756186,0.0,2.18983756186
 11/04  23:00:00,250.151305331,0.0,0.0,0.0,24.9203635341,149.522181205,2.18963532975,0.0,2.18963532975
 11/04  24:00:00,238.33852708,0.407691962264,0.0,0.0,24.9203635341,149.522181205,4.40015987962,2.21041531767,2.18974456195
 11/05  01:00:00,239.976592097,2.03845981132,0.0,0.0,24.9203635341,149.522181205,14.3391989903,12.1504721101,2.18872688013
 11/05  02:00:00,239.569581569,1.63076784906,0.0,0.0,24.9203635341,149.522181205,15.2114948044,13.022475411,2.18901939338
 11/05  03:00:00,239.980892252,2.03845981132,0.0,0.0,24.9203635341,149.522181205,19.840309052,17.6513798092,2.18892924283
 11/05  04:00:00,251.794757187,1.63076784906,0.0,0.0,24.9203635341,149.522181205,16.8473154058,16.8273154058,0.02
 11/05  05:00:00,276.650746081,2.03845981132,0.0,0.0,24.9203635341,149.522181205,24.3571314416,19.9941894309,4.36294201066
 11/05  06:00:00,325.129478858,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.966550128,18.7775352583,2.18901486969
 11/05  07:00:00,349.985159469,2.03845981132,0.0,0.0,24.9203635341,149.522181205,25.5470019205,23.3582051893,2.18879673123
 11/05  08:00:00,306.855721693,1.63076784906,0.0,0.0,24.9203635341,149.522181205,21.1709361512,18.9819064668,2.18902968438
 11/05  09:00:00,262.047508351,2.03845981132,0.0,0.0,24.9203635341,149.522181205,11.7891012821,11.7691012821,0.02
 11/05  10:00:00,212.747069963,1.63076784906,0.0,0.0,24.9203635341,149.522181205,8.91066084547,6.72163000708,2.18903083839
 11/05  11:00:00,211.929184988,0.815383924528,0.0,0.0,24.9203635341,149.522181205,6.6839532242,2.32261840629,4.36133481791
 11/05  12:00:00,256.819360146,13.4839601307,12.2894651857,0.0,24.9203635341,149.522181205,2.19073276175,0.0,2.19073276175
 11/05  13:00:00,427.744284819,22.4827859264,119.755663068,0.0,24.9203635341,149.522181205,4.36641687437,0.0,4.36641687437
 11/05  14:00:00,488.949857595,19.1090070654,178.478220234,0.0,24.9203635341,149.522181205,2.19071668995,0.0,2.19071668995
 11/05  15:00:00,580.682497049,24.4946320159,262.230496337,0.0,24.9203635341,149.522181205,2.18900482471,0.0,2.18900482471
 11/05  16:00:00,557.475457147,17.4513802732,211.482054882,0.0,24.9203635341,149.522181205,2.18904443394,0.0,2.18904443394
 11/05  17:00:00,490.223060766,12.1394375674,140.222704812,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  18:00:00,330.84108374,0.0,0.0,0.0,24.9203635341,149.522181205,2.18903241442,0.0,2.18903241442
 11/05  19:00:00,323.484021641,0.0,0.0,0.0,24.9203635341,149.522181205,2.18881488933,0.0,2.18881488933
 11/05  20:00:00,323.484021715,0.0,0.0,0.0,24.9203635341,149.522181205,2.18885474042,0.0,2.18885474042
 11/05  21:00:00,299.041047132,0.0,0.0,0.0,24.9203635341,149.522181205,4.36261870524,0.0,4.36261870524
 11/05  22:00:00,274.595230372,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/05  23:00:00,250.1508348,0.0,0.0,0.0,24.9203635341,149.522181205,2.18894215951,0.0,2.18894215951
 11/05  24:00:00,239.154468429,1.22307588679,0.0,0.0,24.9203635341,149.522181205,5.70363437294,3.51465253171,2.18898184122
 11/06  01:00:00,289.404864515,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.61830367403,5.42863106636,2.18967260767
 11/06  02:00:00,289.814232951,2.03845981132,0.0,0.0,24.9203635341,199.362908273,9.75717473938,7.56738135279,2.18979338659
 11/06  03:00:00,289.406547921,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.76619304794,7.5763818721,2.18981117583
 11/06  04:00:00,289.81622576,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.2996022668,10.1098801686,2.18972209818
 11/06  05:00:00,301.630853753,1.63076784906,0.0,0.0,24.9203635341,199.362908273,14.6251710871,10.2654650955,4.35970599163
 11/06  06:00:00,351.407262325,2.03845981132,0.0,0.0,49.8407270682,199.362908273,15.6912960376,13.4989368052,2.19235923239
 11/06  07:00:00,429.277663293,30.2378933764,0.0,0.0,49.8407270682,199.362908273,966.565254986,962.20241139,4.36284359565
 11/06  08:00:00,510.436423629,30.2378933764,0.0,0.0,149.522181205,199.362908273,651.997205504,645.432874017,6.56433148751
 11/06  09:00:00,1049.80316898,30.2378933764,0.0,0.0,448.566543614,448.566543614,248.280523622,232.895833011,15.3846906111
 11/06  10:00:00,1013.06345922,30.2378933764,0.0,0.0,448.566543614,448.566543614,159.467037352,144.06187586,15.4051614916
 11/06  11:00:00,1114.23302296,31.6129181233,83.4535926583,0.0,448.566543614,448.566543614,127.010798691,109.401518483,17.6092802075
 11/06  12:00:00,1287.63793178,33.8508061452,237.682805138,0.0,448.566543614,448.566543614,106.933925334,87.0668553079,19.867070026
 11/06  13:00:00,1294.80672789,35.6969434462,289.902174856,0.0,448.566543614,398.725816546,112.244475658,90.0843516902,22.1601239678
 11/06  14:00:00,1356.5958428,36.9319437568,299.436949538,0.0,448.566543614,448.566543614,72.9037272115,48.5560235386,24.3477036729
 11/06  15:00:00,1358.82480874,36.7080213402,301.92296117,0.0,448.566543614,448.566543614,33.1564229208,19.976018206,13.1804047148
 11/06  16:00:00,1352.67665724,34.755527534,298.902138274,0.0,448.566543614,448.566543614,32.6819212096,19.5019668792,13.1799543304
 11/06  17:00:00,1356.86475242,32.096513676,259.952561195,0.0,448.566543614,448.566543614,44.4009286065,24.5559940907,19.8449345158
 11/06  18:00:00,1016.29461742,30.2924360181,43.136631695,0.0,348.885089477,398.725816546,68.3631588287,57.4071800518,10.9559787769
 11/06  19:00:00,752.085188019,30.2378933764,0.0,0.0,249.203635341,299.044362409,139.549124514,130.796591663,8.75253285098
 11/06  20:00:00,727.657572133,30.2378933764,0.0,0.0,249.203635341,299.044362409,162.445149544,155.891071849,6.55407769488
 11/06  21:00:00,578.176493091,30.2378933764,0.0,0.0,149.522181205,249.203635341,213.532730657,206.97372342,6.55900723702
 11/06  22:00:00,553.744269036,30.2378933764,0.0,0.0,149.522181205,249.203635341,233.019751043,228.655171309,4.36457973401
 11/06  23:00:00,349.356797573,0.0,0.0,0.0,49.8407270682,199.362908273,2.1897939336,0.0,2.1897939336
 11/06  24:00:00,299.992038545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18960189536,0.0,2.18960189536
 11/07  01:00:00,287.769843673,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973202235,0.0,2.18973202235
 11/07  02:00:00,287.769843707,0.0,0.0,0.0,24.9203635341,199.362908273,2.18985899566,0.0,2.18985899566
 11/07  03:00:00,287.769843708,0.0,0.0,0.0,24.9203635341,199.362908273,2.18967174652,0.0,2.18967174652
 11/07  04:00:00,287.769843689,0.0,0.0,0.0,24.9203635341,199.362908273,2.18979915379,0.0,2.18979915379
 11/07  05:00:00,299.99204161,0.0,0.0,0.0,24.9203635341,199.362908273,2.18956611463,0.0,2.18956611463
 11/07  06:00:00,349.358225624,0.0,0.0,0.0,49.8407270682,199.362908273,4.36461655545,0.0,4.36461655545
 11/07  07:00:00,428.792878215,30.2378933764,0.0,0.0,49.8407270682,199.362908273,390.447477336,388.256123753,2.19135358256
 11/07  08:00:00,510.167008456,30.2378933764,0.0,0.0,149.522181205,199.362908273,348.912153764,340.166576949,8.74557681511
 11/07  09:00:00,1049.74419635,30.2378933764,0.0,0.0,448.566543614,448.566543614,186.051360444,170.665719516,15.3856409275
 11/07  10:00:00,1013.04011117,30.2378933764,0.0,0.0,448.566543614,448.566543614,137.191179166,121.788510704,15.4026684613
 11/07  11:00:00,964.134710546,30.2378933764,0.0,0.0,448.566543614,448.566543614,115.758622414,100.349768054,15.4088543606
 11/07  12:00:00,964.126066102,30.2378933764,0.0,0.0,448.566543614,448.566543614,104.563116461,84.6897115681,19.8734048933
 11/07  13:00:00,914.293481526,30.2378933764,0.0,0.0,448.566543614,398.725816546,113.630124665,89.2512268385,24.3788978264
 11/07  14:00:00,964.116850777,30.2378933764,0.0,0.0,448.566543614,448.566543614,91.0999758945,68.9641779465,22.1357979479
 11/07  15:00:00,964.113821174,30.2378933764,0.0,0.0,448.566543614,448.566543614,92.8184506169,77.4398995179,15.378551099
 11/07  16:00:00,964.115329253,30.2378933764,0.0,0.0,448.566543614,448.566543614,93.3446147828,80.1649071608,13.179707622
 11/07  17:00:00,1038.04241278,30.2378933764,0.000599921423983,0.0,448.566543614,448.566543614,117.628762216,97.7808396597,19.8479225565
 11/07  18:00:00,1000.55863842,30.2378933764,0.00151331950517,0.0,348.885089477,398.725816546,183.90556366,172.948669366,10.9568942939
 11/07  19:00:00,752.188940219,30.2378933764,0.0,0.0,249.203635341,299.044362409,280.548442347,271.795722231,8.7527201162
 11/07  20:00:00,727.788443387,30.2378933764,0.0,0.0,249.203635341,299.044362409,338.687913919,332.133684545,6.55422937387
 11/07  21:00:00,578.394443612,30.2378933764,0.0,0.0,149.522181205,249.203635341,498.647572178,492.088337762,6.55923441585
 11/07  22:00:00,554.01194694,30.2378933764,0.0,0.0,149.522181205,249.203635341,568.155117709,563.790411086,4.36470662327
 11/07  23:00:00,349.356800576,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985670397,0.0,2.18985670397
 11/07  24:00:00,299.99204148,0.0,0.0,0.0,24.9203635341,199.362908273,2.1896698514,0.0,2.1896698514
 11/08  01:00:00,287.769846678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18980605999,0.0,2.18980605999
 11/08  02:00:00,287.769846778,0.0,0.0,0.0,24.9203635341,199.362908273,2.18962377147,0.0,2.18962377147
 11/08  03:00:00,287.769846678,0.0,0.0,0.0,24.9203635341,199.362908273,2.18975739378,0.0,2.18975739378
 11/08  04:00:00,287.769846753,0.0,0.0,0.0,24.9203635341,199.362908273,2.1898908505,0.0,2.1898908505
 11/08  05:00:00,301.220818045,1.22307588679,0.0,0.0,24.9203635341,199.362908273,9.25155886241,7.06184991035,2.18970895206
 11/08  06:00:00,351.408041833,2.03845981132,0.0,0.0,49.8407270682,199.362908273,18.4361825362,14.0716859484,4.36449658782
 11/08  07:00:00,429.266042723,30.2378933764,0.0,0.0,49.8407270682,199.362908273,908.360858792,906.169383677,2.19147511567
 11/08  08:00:00,510.653173436,30.2378933764,0.0,0.0,149.522181205,199.362908273,857.86808441,849.121803949,8.74628046174
 11/08  09:00:00,1049.88990054,30.2378933764,0.0,0.0,448.566543614,448.566543614,322.133686052,306.7450049,15.3886811521
 11/08  10:00:00,1013.08311036,30.2475979984,0.0,0.0,448.566543614,448.566543614,157.028367139,141.621985121,15.4063820184
 11/08  11:00:00,965.018293053,31.0964141583,0.0,0.0,448.566543614,448.566543614,132.435662242,114.825078368,17.6105838742
 11/08  12:00:00,967.318350981,33.3995030595,0.0,0.0,448.566543614,448.566543614,128.128547497,108.258005164,19.8705423333
 11/08  13:00:00,918.040238615,33.9502471393,0.0,0.0,448.566543614,398.725816546,139.457192399,117.292834875,22.1643575243
 11/08  14:00:00,967.558290505,33.6621936631,0.0,0.0,448.566543614,448.566543614,104.823673491,80.4731569628,24.3505165278
 11/08  15:00:00,966.412887971,32.5519061439,0.0,0.0,448.566543614,448.566543614,64.8056639594,51.6221112064,13.183552753
 11/08  16:00:00,965.520087168,31.6695293658,0.0,0.0,448.566543614,448.566543614,55.7549296032,40.3790485599,15.3758810433
 11/08  17:00:00,1013.10889968,30.3521753323,0.0,0.0,448.566543614,448.566543614,72.1664409737,54.523006648,17.6434343258
 11/08  18:00:00,942.91405134,30.2378933764,0.0,0.0,348.885089477,398.725816546,141.425620845,130.468949745,10.9566710999
 11/08  19:00:00,752.169517255,30.2378933764,0.0,0.0,249.203635341,299.044362409,230.402489354,221.648708769,8.75378058443
 11/08  20:00:00,727.838357313,30.2378933764,0.0,0.0,249.203635341,299.044362409,364.202444022,357.648698249,6.55374577358
 11/08  21:00:00,578.388750523,30.2378933764,0.0,0.0,149.522181205,249.203635341,444.772104286,437.367420421,7.40468386454
 11/08  22:00:00,553.966226754,30.2378933764,0.0,0.0,149.522181205,249.203635341,469.047634809,465.525970002,3.52166480711
 11/08  23:00:00,349.356803726,0.0,0.0,0.0,49.8407270682,199.362908273,2.18985179977,0.0,2.18985179977
 11/08  24:00:00,299.992044559,0.0,0.0,0.0,24.9203635341,199.362908273,2.18977403649,0.0,2.18977403649
 11/09  01:00:00,287.769849904,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991446061,0.0,2.18991446061
 11/09  02:00:00,287.769849912,0.0,0.0,0.0,24.9203635341,199.362908273,2.18973735584,0.0,2.18973735584
 11/09  03:00:00,288.179157477,0.407691962264,0.0,0.0,24.9203635341,199.362908273,6.2167047567,1.85699565272,4.35970910398
 11/09  04:00:00,289.818082506,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.4267307426,11.236890847,2.18983989566
 11/09  05:00:00,301.635027118,1.63076784906,0.0,0.0,24.9203635341,199.362908273,16.2362649086,14.0463469528,2.18991795578
 11/09  06:00:00,351.413974674,2.03845981132,0.0,0.0,49.8407270682,199.362908273,22.071312373,19.8788344207,2.19247795232
 11/09  07:00:00,429.384089245,30.2378933764,0.0,0.0,49.8407270682,199.362908273,972.357232155,967.994201202,4.36303095271
 11/09  08:00:00,511.686450085,30.2378933764,0.0,0.0,149.522181205,199.362908273,1646.85774456,1638.11182311,8.74592145391
 11/09  09:00:00,1050.6947555,30.2378933764,0.0,0.0,448.566543614,448.566543614,825.923482868,812.732694442,13.1907884261
 11/09  10:00:00,1013.64947192,30.2418923785,0.0,0.0,448.566543614,448.566543614,511.009377736,493.404607213,17.6047705226
 11/09  11:00:00,965.644336999,31.4248260993,0.0,0.0,448.566543614,448.566543614,299.489762124,284.07748497,15.4122771538
 11/09  12:00:00,967.832922949,33.8209258314,0.0,0.0,448.566543614,448.566543614,160.533133626,140.661730604,19.8714030222
 11/09  13:00:00,916.587590209,32.4343449902,0.0,0.0,448.566543614,398.725816546,153.711420283,129.329602734,24.381817549
 11/09  14:00:00,964.298076251,30.3364141154,0.0,0.0,448.566543614,448.566543614,131.686852934,109.547151244,22.1397016893
 11/09  15:00:00,964.191745921,30.2378933764,0.0,0.0,448.566543614,448.566543614,129.774971217,114.395148921,15.3798222962
 11/09  16:00:00,964.19766578,30.2378933764,0.0,0.0,448.566543614,448.566543614,136.31616034,123.135507403,13.1806529371
 11/09  17:00:00,1013.11455658,30.2378933764,0.0,0.0,448.566543614,448.566543614,166.494363115,146.643791324,19.8505717909
 11/09  18:00:00,943.151278716,30.2378933764,0.0,0.0,348.885089477,398.725816546,325.111876682,314.154990299,10.956886383
 11/09  19:00:00,752.550663217,30.2378933764,0.0,0.0,249.203635341,299.044362409,522.803629971,514.05082219,8.75280778154
 11/09  20:00:00,728.245316657,30.2378933764,0.0,0.0,249.203635341,299.044362409,639.765241072,633.210004101,6.55523697074
 11/09  21:00:00,578.772638995,30.2378933764,0.0,0.0,149.522181205,249.203635341,668.129321213,661.569936664,6.55938454928
 11/09  22:00:00,554.226136641,30.2378933764,0.0,0.0,149.522181205,249.203635341,582.918368517,578.553916667,4.36445184955
 11/09  23:00:00,349.356806551,0.0,0.0,0.0,49.8407270682,199.362908273,2.18989819387,0.0,2.18989819387
 11/09  24:00:00,299.99204746,0.0,0.0,0.0,24.9203635341,199.362908273,2.18972168071,0.0,2.18972168071
 11/10  01:00:00,287.769852706,0.0,0.0,0.0,24.9203635341,199.362908273,2.18986937068,0.0,2.18986937068
 11/10  02:00:00,287.769852779,0.0,0.0,0.0,24.9203635341,199.362908273,2.18969743174,0.0,2.18969743174
 11/10  03:00:00,288.588446331,0.815383924528,0.0,0.0,24.9203635341,199.362908273,5.01723804994,2.82739466799,2.18984338195
 11/10  04:00:00,289.408069116,1.63076784906,0.0,0.0,24.9203635341,199.362908273,8.7571597705,6.56748811036,2.18967166014
 11/10  05:00:00,302.043369845,2.03845981132,0.0,0.0,24.9203635341,199.362908273,13.5520503761,11.3621515819,2.18989879418
 11/10  06:00:00,351.002265937,1.63076784906,0.0,0.0,49.8407270682,199.362908273,16.1074281271,11.7426274943,4.36480063281
 11/10  07:00:00,429.451180894,30.2378933764,0.0,0.0,49.8407270682,199.362908273,834.899738675,830.53659265,4.36314602548
 11/10  08:00:00,512.561779361,30.2378933764,0.0,0.0,149.522181205,199.362908273,1898.88001077,1892.31592393,6.56408683119
 11/10  09:00:00,1052.27290782,30.2378933764,0.0,0.0,448.566543614,448.566543614,1350.87195369,1335.48642265,15.385531032
 11/10  10:00:00,1015.71390558,30.2378933764,0.0,0.0,448.566543614,448.566543614,1150.68034136,1133.07518848,17.6051528776
 11/10  11:00:00,966.877176265,30.2378933764,0.0,0.0,448.566543614,448.566543614,1041.4862396,1026.0761833,15.4100563021
 11/10  12:00:00,966.817589741,30.2378933764,0.0,0.0,448.566543614,448.566543614,968.374114062,948.502760674,19.8713533879
 11/10  13:00:00,916.854238092,30.2378933764,0.0,0.0,448.566543614,398.725816546,929.898257941,905.515266764,24.3829911771
 11/10  14:00:00,966.370776945,30.2378933764,0.0,0.0,448.566543614,448.566543614,841.487894264,819.344807531,22.1430867335
 11/10  15:00:00,966.117627478,30.2378933764,0.0,0.0,448.566543614,448.566543614,750.443245298,735.063012269,15.380233029
 11/10  16:00:00,966.172404732,30.2378933764,0.0,0.0,448.566543614,448.566543614,740.18222878,727.000469412,13.1817593688
 11/10  17:00:00,1015.42544564,30.2378933764,0.0,0.0,448.566543614,448.566543614,807.933621742,788.083502289,19.8501194526
 11/10  18:00:00,947.73036735,30.2378933764,0.0,0.0,348.885089477,398.725816546,1265.30906665,1254.35090777,10.9581588809
 11/10  19:00:00,758.833495006,30.2378933764,0.0,0.0,249.203635341,299.044362409,1286.85511425,1278.10186221,8.75325203871
 11/10  20:00:00,734.449402949,30.2378933764,0.0,0.0,249.203635341,299.044362409,1302.19410702,1295.64073695,6.55337006571
 11/10  21:00:00,585.026814071,30.2378933764,0.0,0.0,149.522181205,249.203635341,1394.56197372,1388.0027146,6.55925912093
 11/10  22:00:00,560.643285274,30.2378933764,0.0,0.0,149.522181205,249.203635341,1471.9455167,1467.58099225,4.36452445006
 11/10  23:00:00,350.318526385,0.951281245283,0.0,0.0,49.8407270682,199.362908273,4.40781943892,2.21785154863,2.18996789029
 11/10  24:00:00,308.586457368,8.50359388378,0.0,0.0,24.9203635341,199.362908273,22.4273365604,20.2376470925,2.1896894679
 11/11  01:00:00,255.902754895,17.7936030302,0.0,0.0,24.9203635341,149.522181205,48.9823826592,46.7933017814,2.18908087783
 11/11  02:00:00,260.534372077,22.2420037878,0.0,0.0,24.9203635341,149.522181205,116.943910997,114.754914576,2.18899642157
 11/11  03:00:00,256.824400383,18.5702983211,0.0,0.0,24.9203635341,149.522181205,123.072134726,120.883064855,2.18906987138
 11/11  04:00:00,262.280922458,23.7953943695,0.0,0.0,24.9203635341,149.522181205,238.892601457,236.703509202,2.18909225546
 11/11  05:00:00,270.310704571,19.7353412573,0.0,0.0,24.9203635341,149.522181205,201.777809183,199.588721462,2.18908772094
 11/11  06:00:00,301.597869227,23.7953943695,0.000103397134358,0.0,24.9203635341,149.522181205,311.344133613,309.152432546,2.19170106686
 11/11  07:00:00,350.17752739,19.7353412573,0.000547719623706,0.0,24.9203635341,149.522181205,255.074771603,252.885694147,2.18907745575
 11/11  08:00:00,329.590795682,23.7953943695,0.0,0.0,24.9203635341,149.522181205,324.535846814,322.346782453,2.18906436125
 11/11  09:00:00,314.771772763,17.7936030302,0.0,0.0,24.9203635341,149.522181205,175.09994413,172.910849374,2.18909475604
 11/11  10:00:00,282.564030349,22.2420037878,0.0,0.0,24.9203635341,149.522181205,178.5936226,176.404531557,2.18909104344
 11/11  11:00:00,229.083771591,17.7936030302,0.0,0.0,24.9203635341,149.522181205,100.138248138,97.949135068,2.18911307006
 11/11  12:00:00,233.542192608,22.2420037878,0.0,0.0,24.9203635341,149.522181205,106.335566517,104.144717554,2.19084896339
 11/11  13:00:00,216.855409798,5.67147664435,0.0,0.0,24.9203635341,149.522181205,42.7765497081,40.5857337026,2.19081600546
 11/11  14:00:00,213.211038261,2.03845981132,0.0,0.0,24.9203635341,149.522181205,37.8071356029,33.4404095609,4.36672604205
 11/11  15:00:00,212.77401072,1.63076784906,0.0,0.0,24.9203635341,149.522181205,19.9716512849,17.7808177048,2.19083358011
 11/11  16:00:00,213.188970454,2.03845981132,0.0,0.0,24.9203635341,149.522181205,24.8494308554,22.6603259792,2.18910487623
 11/11  17:00:00,261.659297089,1.63076784906,0.0,0.0,24.9203635341,149.522181205,18.8471017037,16.658068928,2.18903277574
 11/11  18:00:00,360.920737592,21.4338620287,0.0,0.0,24.9203635341,149.522181205,63.1876238533,60.9986316836,2.18899216968
 11/11  19:00:00,365.813048394,17.7936030302,0.0,0.0,24.9203635341,149.522181205,58.9604906482,56.7714241364,2.18906651176
 11/11  20:00:00,345.853016812,22.2420037878,0.0,0.0,24.9203635341,149.522181205,84.9032234992,82.7141338489,2.18908965032
 11/11  21:00:00,341.378854075,17.7936030302,0.0,0.0,24.9203635341,149.522181205,70.945152274,68.7561984687,2.18895380526
 11/11  22:00:00,321.433000287,22.2420037878,0.0,0.0,24.9203635341,149.522181205,108.156984141,105.965283415,2.1917007251
 11/11  23:00:00,292.51507524,17.7936030302,0.0,0.0,24.9203635341,149.522181205,94.9190806353,92.7300045627,2.18907607259
 11/11  24:00:00,272.568275433,22.2420037878,0.0,0.0,24.9203635341,149.522181205,135.833297641,133.644409813,2.18888782713
 11/12  01:00:00,255.857554881,17.7936030302,0.0,0.0,24.9203635341,149.522181205,109.025636881,106.83666805,2.18896883055
 11/12  02:00:00,260.388647693,22.2420037878,0.0,0.0,24.9203635341,149.522181205,180.159148486,177.970047041,2.1891014456
 11/12  03:00:00,255.908405465,17.7936030302,0.0,0.0,24.9203635341,149.522181205,158.929892222,156.740763741,2.18912848089
 11/12  04:00:00,260.483382918,22.2420037878,0.0,0.0,24.9203635341,149.522181205,272.520106142,270.331161272,2.18894487006
 11/12  05:00:00,268.22396311,17.7936030302,0.0,0.0,24.9203635341,149.522181205,246.122445695,246.102445695,0.02
 11/12  06:00:00,298.447206765,23.407046724,0.0,0.0,24.9203635341,149.522181205,397.483767207,393.120357662,4.36340954445
 11/12  07:00:00,343.191567202,19.3469936119,0.0,0.0,24.9203635341,149.522181205,322.531306868,320.342414386,2.18889248243
 11/12  08:00:00,338.522690152,24.1837420149,0.0,0.0,24.9203635341,149.522181205,515.345260613,513.156129539,2.18913107431
 11/12  09:00:00,316.436372086,19.3469936119,0.0,0.0,24.9203635341,149.522181205,366.364424164,364.175317843,2.18910632034
 11/12  10:00:00,284.722914673,24.1837420149,0.0,0.0,24.9203635341,149.522181205,453.786232767,453.766232767,0.02
 11/12  11:00:00,230.400553033,18.9586459665,0.0,0.0,24.9203635341,149.522181205,274.380101612,272.190967731,2.18913388099
 11/12  12:00:00,233.776483554,22.2420037878,0.0,0.0,24.9203635341,149.522181205,344.782715316,340.421064553,4.36165076288
 11/12  13:00:00,229.183492795,17.7936030302,0.0,0.0,24.9203635341,149.522181205,223.601000065,221.410443878,2.19055618696
 11/12  14:00:00,233.726419639,22.2420037878,0.0,0.0,24.9203635341,149.522181205,298.62249158,294.256003189,4.36648839165
 11/12  15:00:00,229.533969679,18.1819506756,0.0,0.0,24.9203635341,149.522181205,192.494277496,190.303458145,2.19081935089
 11/12  16:00:00,235.464188602,24.0284029567,0.0,0.0,24.9203635341,149.522181205,257.871673466,255.682538006,2.18913545997
 11/12  17:00:00,279.596815003,19.3469936119,0.0,0.0,24.9203635341,149.522181205,197.642827267,195.453769312,2.18905795433
 11/12  18:00:00,364.034357289,24.1837420149,0.0,0.0,24.9203635341,149.522181205,363.155910813,360.967173199,2.18873761346
 11/12  19:00:00,367.677590437,19.3469936119,0.0,0.0,24.9203635341,149.522181205,311.473036067,309.283922176,2.18911389107
 11/12  20:00:00,348.335669672,24.1837420149,0.0,0.0,24.9203635341,149.522181205,506.799480867,504.610445207,2.18903565949
 11/12  21:00:00,343.34315987,19.3469936119,0.0,0.0,24.9203635341,149.522181205,380.492904915,380.472904915,0.02
 11/12  22:00:00,324.033111618,24.1837420149,0.0,0.0,24.9203635341,149.522181205,589.321676246,584.958254585,4.36342166157
 11/12  23:00:00,294.554644835,19.3469936119,0.0,0.0,24.9203635341,149.522181205,434.737335997,432.548351913,2.18898408343
 11/12  24:00:00,275.287187077,24.1837420149,0.0,0.0,24.9203635341,149.522181205,653.852042213,651.662924415,2.18911779839
 11/13  01:00:00,307.823264327,19.3469936119,0.0,0.0,24.9203635341,199.362908273,471.470271027,469.280282514,2.1899885132
 11/13  02:00:00,312.979179171,24.1837420149,0.0,0.0,24.9203635341,199.362908273,662.456685565,660.266724837,2.18996072763
 11/13  03:00:00,307.877406871,19.3469936119,0.0,0.0,24.9203635341,199.362908273,481.015187119,478.825191677,2.18999544132
 11/13  04:00:00,313.053135557,24.1837420149,0.0,0.0,24.9203635341,199.362908273,677.935286701,675.745317472,2.18996922932
 11/13  05:00:00,320.158758315,19.3469936119,0.0,0.0,24.9203635341,199.362908273,497.797995162,495.607989465,2.19000569692
 11/13  06:00:00,374.674355777,24.1837420149,0.0,0.0,49.8407270682,199.362908273,677.885945208,673.521133435,4.36481177277
 11/13  07:00:00,433.015718474,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2503.79837762,2501.6066584,2.19171922222
 11/13  08:00:00,527.540482525,30.2378933764,0.0,0.0,149.522181205,199.362908273,3721.91752414,3713.17092694,8.74659719589
 11/13  09:00:00,1057.23803294,30.2378933764,0.0,0.0,448.566543614,448.566543614,2206.87583522,2191.4855748,15.390260425
 11/13  10:00:00,1019.62935314,30.2378933764,0.0,0.0,448.566543614,448.566543614,1589.08462082,1573.67664988,15.4079709405
 11/13  11:00:00,968.524456937,30.2378933764,0.0,0.0,448.566543614,448.566543614,1208.76781345,1191.1535019,17.6143115459
 11/13  12:00:00,967.192546171,30.2467725529,0.0,0.0,448.566543614,448.566543614,1033.40656379,1013.53002879,19.8765350017
 11/13  13:00:00,916.548323042,30.2903510203,0.0,0.0,448.566543614,398.725816546,942.729891213,918.340584046,24.3893071668
 11/13  14:00:00,965.727894165,30.2378933764,0.0,0.0,448.566543614,448.566543614,810.238503594,785.877253607,24.3612499869
 11/13  15:00:00,965.402304705,30.2378933764,0.0,0.0,448.566543614,448.566543614,712.531684364,699.344312998,13.1873713665
 11/13  16:00:00,965.309833515,30.2378933764,0.0,0.0,448.566543614,448.566543614,709.340509427,693.962753616,15.3777558111
 11/13  17:00:00,1014.3691009,30.2378933764,0.0,0.0,448.566543614,448.566543614,821.286545845,803.638226623,17.6483192223
 11/13  18:00:00,944.55168493,30.2378933764,0.0,0.0,348.885089477,398.725816546,992.082855227,978.937205297,13.1456499301
 11/13  19:00:00,754.067942053,30.2378933764,0.0,0.0,249.203635341,299.044362409,1180.50567344,1171.752238,8.75343543508
 11/13  20:00:00,729.846892622,30.2378933764,0.0,0.0,249.203635341,299.044362409,1278.95706555,1272.40223586,6.55482969409
 11/13  21:00:00,580.535259094,30.2378933764,0.0,0.0,149.522181205,249.203635341,1368.80666947,1362.24637849,6.5602909792
 11/13  22:00:00,556.104597718,30.2378933764,0.0,0.0,149.522181205,249.203635341,1386.7522752,1382.38750473,4.36477047392
 11/13  23:00:00,349.356818497,0.0,0.0,0.0,49.8407270682,199.362908273,2.18997339804,0.0,2.18997339804
 11/13  24:00:00,301.632821485,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.65836810589,5.46839102803,2.18997707786
 11/14  01:00:00,289.826990021,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.4699810308,10.2799578998,2.19002313099
 11/14  02:00:00,309.716213354,21.8343118255,0.0,0.0,24.9203635341,199.362908273,66.1181317608,63.9281323994,2.18999936141
 11/14  03:00:00,306.087496003,18.2012949925,0.0,0.0,24.9203635341,199.362908273,72.4742442752,70.2842337102,2.19001056501
 11/14  04:00:00,309.776610787,21.8343118255,0.0,0.0,24.9203635341,199.362908273,112.836329811,110.646309052,2.19002075912
 11/14  05:00:00,318.353891088,18.2012949925,0.0,0.0,24.9203635341,199.362908273,113.409798816,109.049953343,4.35984547261
 11/14  06:00:00,371.412600276,21.8343118255,0.0,0.0,49.8407270682,199.362908273,159.56020032,157.367611725,2.19258859512
 11/14  07:00:00,430.52911415,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1482.27868484,1477.91536073,4.36332411074
 11/14  08:00:00,521.837028834,30.2378933764,0.0,0.0,149.522181205,199.362908273,2290.09676758,2283.53156682,6.56520076569
 11/14  09:00:00,1051.56615301,30.2378933764,0.0,0.0,448.566543614,448.566543614,1127.7501883,1112.36004403,15.3901442706
 11/14  10:00:00,1014.07169557,30.2378933764,0.0,0.0,448.566543614,448.566543614,667.931078108,650.320269739,17.6108083691
 11/14  11:00:00,964.77263208,30.2497491594,0.0,0.0,448.566543614,448.566543614,454.282726413,438.865304966,15.4174214467
 11/14  12:00:00,965.323179603,31.0751693582,0.0,0.0,448.566543614,448.566543614,313.028257222,290.942716805,22.0855404177
 11/14  13:00:00,916.875792296,32.6205219163,0.0,0.0,448.566543614,398.725816546,224.75192716,200.358563927,24.3933632332
 11/14  14:00:00,967.839366311,33.8230202899,0.0,0.0,448.566543614,448.566543614,173.853998221,151.703548032,22.1504501893
 11/14  15:00:00,967.31582209,33.3612474847,0.0,0.0,448.566543614,448.566543614,130.639833712,115.255230275,15.3846034361
 11/14  16:00:00,965.72695199,31.8056558054,0.0,0.0,448.566543614,448.566543614,103.85875829,90.674790991,13.1839672991
 11/14  17:00:00,1013.1117242,30.2874888238,0.0,0.0,448.566543614,448.566543614,120.592788306,100.738331234,19.8544570717
 11/14  18:00:00,943.037537069,30.2378933764,0.0,0.0,348.885089477,398.725816546,224.842526698,213.883409267,10.9591174309
 11/14  19:00:00,752.456034156,30.2378933764,0.0,0.0,249.203635341,299.044362409,451.625881398,442.872324757,8.75355664146
 11/14  20:00:00,728.255842164,30.2378933764,0.0,0.0,249.203635341,299.044362409,676.113928011,669.558428693,6.55549931849
 11/14  21:00:00,578.955394224,30.2378933764,0.0,0.0,149.522181205,249.203635341,861.287665662,852.546918527,8.74074713466
 11/14  22:00:00,554.642293015,30.2378933764,0.0,0.0,149.522181205,249.203635341,955.360319456,953.167938891,2.1923805647
 11/14  23:00:00,349.356821816,0.0,0.0,0.0,49.8407270682,199.362908273,4.35985457092,0.0,4.35985457092
 11/14  24:00:00,299.992062656,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999046705,0.0,2.18999046705
 11/15  01:00:00,287.769867653,0.0,0.0,0.0,24.9203635341,199.362908273,2.18984924782,0.0,2.18984924782
 11/15  02:00:00,288.997398642,1.22307588679,0.0,0.0,24.9203635341,199.362908273,6.05315708046,3.86313092341,2.19002615706
 11/15  03:00:00,289.818733394,2.03845981132,0.0,0.0,24.9203635341,199.362908273,11.2271467017,9.0371356209,2.1900110808
 11/15  04:00:00,289.41098931,1.63076784906,0.0,0.0,24.9203635341,199.362908273,11.2000475333,9.01006896475,2.18997856859
 11/15  05:00:00,302.046527983,2.03845981132,0.0,0.0,24.9203635341,199.362908273,16.1464500123,13.9565376944,2.18991231786
 11/15  06:00:00,351.002173718,1.63076784906,0.0,0.0,49.8407270682,199.362908273,15.8514803088,11.4865037235,4.36497658526
 11/15  07:00:00,430.988312807,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1033.16847088,1030.97672309,2.19174778946
 11/15  08:00:00,520.154704513,30.2378933764,0.0,0.0,149.522181205,199.362908273,1472.19583037,1463.44899404,8.74683632651
 11/15  09:00:00,1050.56972954,30.2378933764,0.0,0.0,448.566543614,448.566543614,778.408660832,763.016759639,15.3919011926
 11/15  10:00:00,1013.53368055,30.2378933764,0.0,0.0,448.566543614,448.566543614,493.691565488,476.08211841,17.6094470783
 11/15  11:00:00,964.471107082,30.2378933764,0.0,0.0,448.566543614,448.566543614,364.405840419,348.990220859,15.4156195603
 11/15  12:00:00,964.320987145,30.2378933764,0.0,0.0,448.566543614,448.566543614,249.093706284,229.211687134,19.88201915
 11/15  13:00:00,914.430776545,30.2378933764,0.0,0.0,448.566543614,398.725816546,213.724475462,188.674609531,25.0498659312
 11/15  14:00:00,964.218938318,30.2378933764,0.0,0.0,448.566543614,448.566543614,170.381074307,146.671268699,23.7098056085
 11/15  15:00:00,964.209595257,30.2378933764,0.0,0.0,448.566543614,448.566543614,166.196556253,150.809762226,15.3867940271
 11/15  16:00:00,964.220248746,30.2378933764,0.0,0.0,448.566543614,448.566543614,177.980741337,164.797343577,13.1833977597
 11/15  17:00:00,1013.20648247,30.2378933764,0.0,0.0,448.566543614,448.566543614,277.918626084,258.061636633,19.8569894513
 11/15  18:00:00,943.325545192,30.2378933764,0.0,0.0,348.885089477,398.725816546,528.333285114,517.372707122,10.9605779913
 11/15  19:00:00,752.737079136,30.2378933764,0.0,0.0,249.203635341,299.044362409,730.344794784,721.590008936,8.75478584826
 11/15  20:00:00,728.30854685,30.2378933764,0.0,0.0,249.203635341,299.044362409,717.41080125,710.855319876,6.55548137426
 11/15  21:00:00,579.08653688,30.2378933764,0.0,0.0,149.522181205,249.203635341,948.573282874,939.832446968,8.74083590643
 11/15  22:00:00,554.765714214,30.2378933764,0.0,0.0,149.522181205,249.203635341,965.206637943,963.014248229,2.19238971465
 11/15  23:00:00,349.356824773,0.0,0.0,0.0,49.8407270682,199.362908273,4.35987254611,0.0,4.35987254611
 11/15  24:00:00,299.992065607,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000820088,0.0,2.19000820088
 11/16  01:00:00,287.769870576,0.0,0.0,0.0,24.9203635341,199.362908273,2.18987217097,0.0,2.18987217097
 11/16  02:00:00,288.999401925,1.22307588679,0.0,0.0,24.9203635341,199.362908273,7.22697998214,5.0369246655,2.19005531665
 11/16  03:00:00,289.822090704,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.9525792236,10.7625334158,2.19004580777
 11/16  04:00:00,289.414993193,1.63076784906,0.0,0.0,24.9203635341,199.362908273,13.4494863584,11.259451258,2.19003510042
 11/16  05:00:00,302.05812568,2.03845981132,0.0,0.0,24.9203635341,199.362908273,23.8870079969,21.6970499148,2.1899580821
 11/16  06:00:00,351.012873273,1.63076784906,0.0,0.0,49.8407270682,199.362908273,23.136213841,18.771208802,4.36500503903
 11/16  07:00:00,429.748031193,30.2378933764,0.0,0.0,49.8407270682,199.362908273,977.350700959,975.158883274,2.19181768527
 11/16  08:00:00,520.771018591,30.2378933764,0.0,0.0,149.522181205,199.362908273,1691.18053383,1682.43320966,8.74732417281
 11/16  09:00:00,1050.72455059,30.2378933764,0.0,0.0,448.566543614,448.566543614,729.051168744,713.65882617,15.3923425738
 11/16  10:00:00,1013.42440202,30.2378933764,0.0,0.0,448.566543614,448.566543614,336.179963326,318.568669233,17.6112940937
 11/16  11:00:00,964.856810733,30.8196155115,0.0,0.0,448.566543614,448.566543614,170.448920711,155.031348345,15.4175723657
 11/16  12:00:00,966.811386852,32.8330664786,0.0,0.0,448.566543614,448.566543614,139.541088467,117.449752382,22.0913360851
 11/16  13:00:00,917.54961076,33.4100392683,0.0,0.0,448.566543614,398.725816546,145.554680628,121.157716152,24.3969644768
 11/16  14:00:00,966.390437907,32.4592131653,0.0,0.0,448.566543614,448.566543614,108.899936902,86.7450049426,22.154931959
 11/16  15:00:00,965.300661713,31.4069664328,0.0,0.0,448.566543614,448.566543614,80.8723158575,65.4858054135,15.386510444
 11/16  16:00:00,964.221484495,30.3348779583,0.0,0.0,448.566543614,448.566543614,76.5089668768,61.1270219791,15.3819448977
 11/16  17:00:00,1013.02604196,30.2378933764,0.0,0.0,448.566543614,448.566543614,86.5176151705,68.8641086308,17.6535065396
 11/16  18:00:00,942.94101524,30.2378933764,0.0,0.0,348.885089477,398.725816546,136.28419463,125.325768054,10.9584265765
 11/16  19:00:00,752.219005508,30.2378933764,0.0,0.0,249.203635341,299.044362409,233.258746271,222.321219617,10.9375266534
 11/16  20:00:00,727.956874263,30.2378933764,0.0,0.0,249.203635341,299.044362409,411.716077557,405.161193464,6.55488409348
