Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/16  21:00:00,578.52484157,30.2378933764,0.0,0.0,149.522181205,249.203635341,501.457056568,494.896482032,6.56057453687
 11/16  22:00:00,554.151351865,30.2378933764,0.0,0.0,149.522181205,249.203635341,577.15879868,572.793915299,4.36488338112
 11/16  23:00:00,349.356827213,0.0,0.0,0.0,49.8407270682,199.362908273,2.18986671316,0.0,2.18986671316
 11/16  24:00:00,299.992068201,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005051728,0.0,2.19005051728
 11/17  01:00:00,287.769873275,0.0,0.0,0.0,24.9203635341,199.362908273,2.18991783345,0.0,2.18991783345
 11/17  02:00:00,287.769873404,0.0,0.0,0.0,24.9203635341,199.362908273,2.18978227412,0.0,2.18978227412
 11/17  03:00:00,287.769873423,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997206376,0.0,2.18997206376
 11/17  04:00:00,287.769873557,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983677305,0.0,2.18983677305
 11/17  05:00:00,299.992071329,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991817872,0.0,4.35991817872
 11/17  06:00:00,350.586062679,1.22307588679,0.0,0.0,49.8407270682,199.362908273,6.76524399219,4.57253252475,2.19271146743
 11/17  07:00:00,429.191422264,30.2378933764,0.0,0.0,49.8407270682,199.362908273,679.762585706,675.39931143,4.36327427562
 11/17  08:00:00,519.20943171,30.2378933764,0.0,0.0,149.522181205,199.362908273,760.553877972,751.805856802,8.74802116999
 11/17  09:00:00,1049.95028716,30.2378933764,0.0,0.0,448.566543614,448.566543614,350.984344736,335.589503094,15.3948416413
 11/17  10:00:00,1013.10699203,30.2378933764,0.0,0.0,448.566543614,448.566543614,179.204499479,163.791404271,15.4130952078
 11/17  11:00:00,964.194675603,30.2378933764,0.0,0.0,448.566543614,448.566543614,159.853228597,142.234480627,17.6187479702
 11/17  12:00:00,964.183289855,30.2378933764,0.0,0.0,448.566543614,448.566543614,148.667238933,128.782472804,19.8847661284
 11/17  13:00:00,914.355208852,30.2378933764,0.0,0.0,448.566543614,398.725816546,163.572107386,139.175356228,24.3967511578
 11/17  14:00:00,964.157703671,30.2378933764,0.0,0.0,448.566543614,448.566543614,125.811815647,101.443876385,24.3679392627
 11/17  15:00:00,964.138441473,30.2378933764,0.0,0.0,448.566543614,448.566543614,107.395177309,92.0067465997,15.3884307097
 11/17  16:00:00,964.115429827,30.2378933764,0.0,0.0,448.566543614,448.566543614,81.2378595867,68.0541167919,13.1837427948
 11/17  17:00:00,1013.03555731,30.2378933764,0.0,0.0,448.566543614,448.566543614,117.282786512,97.4237496944,19.8590368172
 11/17  18:00:00,951.506277545,30.2378933764,0.0,0.0,348.885089477,398.725816546,191.172391636,180.210800435,10.9615912012
 11/17  19:00:00,752.288317855,30.2378933764,0.0,0.0,249.203635341,299.044362409,357.357201566,348.60278769,8.75441387539
 11/17  20:00:00,727.897704743,30.2378933764,0.0,0.0,249.203635341,299.044362409,420.031487599,413.4753103,6.55617729958
 11/17  21:00:00,578.486597853,30.2378933764,0.0,0.0,149.522181205,249.203635341,544.732721365,535.991770115,8.74095125066
 11/17  22:00:00,554.141731132,30.2378933764,0.0,0.0,149.522181205,249.203635341,645.084708212,640.71967568,4.36503253171
 11/17  23:00:00,349.356830564,0.0,0.0,0.0,49.8407270682,199.362908273,2.18976630393,0.0,2.18976630393
 11/17  24:00:00,299.992071227,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995670157,0.0,2.18995670157
 11/18  01:00:00,237.929149241,0.0,0.0,0.0,24.9203635341,149.522181205,2.18983009373,0.0,2.18983009373
 11/18  02:00:00,237.929149187,0.0,0.0,0.0,24.9203635341,149.522181205,2.19002592833,0.0,2.19002592833
 11/18  03:00:00,237.929149156,0.0,0.0,0.0,24.9203635341,149.522181205,2.18989577501,0.0,2.18989577501
 11/18  04:00:00,238.748207574,0.815383924528,0.0,0.0,24.9203635341,149.522181205,6.20235262348,4.01226090065,2.19009172283
 11/18  05:00:00,251.790456121,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.3037469226,9.11370214781,2.19004477482
 11/18  06:00:00,276.648947876,2.03845981132,0.0,0.0,24.9203635341,149.522181205,18.9094917147,14.5440024114,4.36548930328
 11/18  07:00:00,429.320624768,30.2378933764,0.0,0.0,49.8407270682,199.362908273,877.208529871,872.845238213,4.36329165787
 11/18  08:00:00,419.665379023,30.2378933764,0.0,0.0,49.8407270682,199.362908273,943.570045942,939.199524368,4.37052157358
 11/18  09:00:00,651.678378373,30.2378933764,0.0,0.0,249.203635341,249.203635341,813.3127991,806.756305257,6.55649384238
 11/18  10:00:00,614.96979745,30.2378933764,0.0,0.0,249.203635341,249.203635341,751.926030409,743.17049868,8.75553172813
 11/18  11:00:00,566.051829282,30.2378933764,0.0,0.0,249.203635341,249.203635341,714.899325509,706.150279517,8.74904599168
 11/18  12:00:00,566.02613927,30.2378933764,0.0,0.0,249.203635341,249.203635341,681.473840015,670.526617423,10.9472225921
 11/18  13:00:00,566.014150717,30.2378933764,0.0,0.0,249.203635341,249.203635341,664.852883731,656.100674817,8.75220891368
 11/18  14:00:00,565.991462503,30.2378933764,0.0,0.0,249.203635341,249.203635341,638.238465727,629.490084366,8.7483813605
 11/18  15:00:00,316.885725736,30.2378933764,0.0,0.0,74.7610906023,174.442544739,733.982012582,727.426597686,6.55541489575
 11/18  16:00:00,316.99188043,30.2378933764,0.0,0.0,74.7610906023,174.442544739,839.664128089,835.290970965,4.37315712386
 11/18  17:00:00,366.082026963,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1014.65760263,1008.10381738,6.5537852483
 11/18  18:00:00,379.409227025,30.2378933764,0.0,0.0,24.9203635341,149.522181205,1127.88077763,1123.51764752,4.3631301114
 11/18  19:00:00,347.929891872,0.0,0.0,0.0,24.9203635341,149.522181205,2.1918018898,0.0,2.1918018898
 11/18  20:00:00,323.485496777,0.0,0.0,0.0,24.9203635341,149.522181205,4.36318330728,0.0,4.36318330728
 11/18  21:00:00,324.714900992,1.22307588679,0.0,0.0,24.9203635341,149.522181205,7.85507729389,5.66320333736,2.19187395653
 11/18  22:00:00,301.095831738,2.03845981132,0.0,0.0,24.9203635341,149.522181205,18.0908567227,13.7236727498,4.3671839729
 11/18  23:00:00,276.241684674,1.63076784906,0.0,0.0,24.9203635341,149.522181205,15.8218924405,13.6318322676,2.19006017292
 11/18  24:00:00,252.216014532,2.03845981132,0.0,0.0,24.9203635341,149.522181205,25.7699088709,23.5798479157,2.19006095518
 11/19  01:00:00,239.581404029,1.63076784906,0.0,0.0,24.9203635341,149.522181205,21.9757472766,19.7865696915,2.18917758504
 11/19  02:00:00,240.0045983,2.03845981132,0.0,0.0,24.9203635341,149.522181205,35.9371132479,33.7479221943,2.18919105367
 11/19  03:00:00,247.703740006,9.71218543964,0.0,0.0,24.9203635341,149.522181205,58.914901344,56.7256973481,2.18920399586
 11/19  04:00:00,259.157485256,18.2012949925,0.000266777265393,0.0,24.9203635341,149.522181205,102.893935317,100.704731692,2.18920362497
 11/19  05:00:00,272.113841987,21.8343118255,0.0,0.0,24.9203635341,149.522181205,121.572222044,119.383045266,2.18917677773
 11/19  06:00:00,292.931899596,18.2012949925,0.0,0.0,24.9203635341,149.522181205,130.471154422,126.107726851,4.36342757072
 11/19  07:00:00,345.472508017,21.8343118255,0.0,0.0,24.9203635341,149.522181205,147.246227926,147.226227926,0.02
 11/19  08:00:00,332.107591202,18.2012949925,0.0,0.0,24.9203635341,149.522181205,149.740405182,147.551214293,2.18919088853
 11/19  09:00:00,318.642859785,21.8343118255,0.0,0.0,24.9203635341,149.522181205,141.30657313,139.117351022,2.18922210839
 11/19  10:00:00,278.304015393,18.2012949925,0.0,0.0,24.9203635341,149.522181205,103.916493506,101.727329085,2.189164421
 11/19  11:00:00,212.771239764,1.63076784906,0.0,0.0,24.9203635341,149.522181205,31.3612452232,29.1720670457,2.18917817752
 11/19  12:00:00,213.184838521,2.03845981132,0.0,0.0,24.9203635341,149.522181205,36.2522568103,34.0614906759,2.19076613446
 11/19  13:00:00,212.765824924,1.63076784906,0.0,0.0,24.9203635341,149.522181205,27.2166379207,22.8549901777,4.36164774299
 11/19  14:00:00,213.18098125,2.03845981132,0.0,0.0,24.9203635341,149.522181205,33.2328350752,28.865870273,4.36696480222
 11/19  15:00:00,212.763230879,1.63076784906,0.0,0.0,24.9203635341,149.522181205,22.5341784123,20.343457458,2.19072095434
 11/19  16:00:00,213.170422598,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.0341496871,20.8449529652,2.18919672195
 11/19  17:00:00,261.64886541,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.4235602176,18.2345655332,2.18899468445
 11/19  18:00:00,349.994188593,2.03845981132,0.0,0.0,24.9203635341,149.522181205,29.5164386324,27.3272143862,2.1892242463
 11/19  19:00:00,349.580210489,1.63076784906,0.0,0.0,24.9203635341,149.522181205,23.2679926428,21.0790240742,2.18896856855
 11/19  20:00:00,325.548587786,2.03845981132,0.0,0.0,24.9203635341,149.522181205,28.4328512096,26.2437613858,2.18908982379
 11/19  21:00:00,325.1352385,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.6198697325,20.5998697325,0.02
 11/19  22:00:00,301.106321159,2.03845981132,0.0,0.0,24.9203635341,149.522181205,31.4263218101,27.0625552905,4.36376651959
 11/19  23:00:00,276.247772648,1.63076784906,0.0,0.0,24.9203635341,149.522181205,24.2315048894,22.0423473141,2.18915757534
 11/19  24:00:00,252.219289293,2.03845981132,0.0,0.0,24.9203635341,149.522181205,32.6336548169,30.4444289374,2.1892258795
 11/20  01:00:00,289.423734339,1.63076784906,0.0,0.0,24.9203635341,199.362908273,25.6972207132,23.5072841973,2.18993651582
 11/20  02:00:00,289.840506693,2.03845981132,0.0,0.0,24.9203635341,199.362908273,35.0008452891,32.8110287716,2.18981651746
 11/20  03:00:00,289.426992423,1.63076784906,0.0,0.0,24.9203635341,199.362908273,29.1083737147,26.9182814887,2.19009222596
 11/20  04:00:00,302.013831768,14.1605861972,0.0,0.0,24.9203635341,199.362908273,87.7576789299,85.5677734671,2.18990546283
 11/20  05:00:00,319.913466683,19.8139574279,0.0,0.0,24.9203635341,199.362908273,113.58980709,111.399691553,2.19011553622
 11/20  06:00:00,374.159510165,18.2012949925,0.000365870462375,0.0,49.8407270682,199.362908273,127.440725291,123.075210061,4.36551522957
 11/20  07:00:00,430.453337556,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1801.07534343,1796.71186502,4.36347840831
 11/20  08:00:00,528.677845105,30.2378933764,0.0,0.0,149.522181205,199.362908273,1589.77269266,1581.02467198,8.74802067246
 11/20  09:00:00,1050.4297461,30.2378933764,0.0,0.0,448.566543614,448.566543614,770.958259746,755.563046194,15.3952135518
 11/20  10:00:00,1013.410519,30.2378933764,0.0,0.0,448.566543614,448.566543614,448.843983797,433.427445665,15.4165381315
 11/20  11:00:00,964.459990062,30.3262780414,0.0,0.0,448.566543614,448.566543614,317.50401703,299.880781483,17.6232355472
 11/20  12:00:00,966.163728482,32.1235024348,0.0,0.0,448.566543614,448.566543614,233.843804431,213.956425934,19.8873784966
 11/20  13:00:00,918.022434202,33.8300281604,0.0,0.0,448.566543614,398.725816546,234.821129891,208.199476949,26.6216529419
 11/20  14:00:00,968.990905653,35.0102771356,0.0,0.0,448.566543614,448.566543614,182.465149212,160.306278811,22.1588704009
 11/20  15:00:00,968.364545183,34.4447992266,0.0,0.0,448.566543614,448.566543614,124.472498114,109.083322907,15.3891752076
 11/20  16:00:00,966.164636863,32.2733310882,0.0,0.0,448.566543614,448.566543614,95.9185948444,80.5347685901,15.3838262543
 11/20  17:00:00,1013.18456344,30.3835277875,0.0,0.0,448.566543614,448.566543614,117.973496812,98.1109994668,19.8624973452
 11/20  18:00:00,951.517166851,30.2378933764,0.0,0.0,348.885089477,398.725816546,198.053035183,187.090269059,10.962766124
 11/20  19:00:00,752.233709559,30.2378933764,0.0,0.0,249.203635341,299.044362409,289.216742938,280.460564721,8.75617821706
 11/20  20:00:00,727.814776484,30.2378933764,0.0,0.0,249.203635341,299.044362409,322.917341112,316.36174238,6.55559873209
 11/20  21:00:00,578.391810438,30.2378933764,0.0,0.0,149.522181205,249.203635341,441.976748453,433.235197694,8.74155075873
 11/20  22:00:00,554.000276527,30.2378933764,0.0,0.0,149.522181205,249.203635341,508.135781118,505.943278481,2.19250263684
 11/20  23:00:00,349.356839267,0.0,0.0,0.0,49.8407270682,199.362908273,4.36003094713,0.0,4.36003094713
 11/20  24:00:00,299.992080059,0.0,0.0,0.0,24.9203635341,199.362908273,2.18983562271,0.0,2.18983562271
 11/21  01:00:00,287.76988492,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005389467,0.0,2.19005389467
 11/21  02:00:00,287.769884818,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993917596,0.0,2.18993917596
 11/21  03:00:00,287.769884871,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982457421,0.0,2.18982457421
 11/21  04:00:00,287.769884795,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003956578,0.0,2.19003956578
 11/21  05:00:00,301.219555409,1.22307588679,0.0,0.0,24.9203635341,199.362908273,7.30343941745,5.11351428451,2.18992513294
 11/21  06:00:00,350.996158303,1.63076784906,0.0,0.0,49.8407270682,199.362908273,12.6244230717,8.25889562302,4.3655274487
 11/21  07:00:00,429.405020715,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1024.19828957,1019.83491358,4.36337599654
 11/21  08:00:00,527.846118794,30.2378933764,0.0,0.0,149.522181205,199.362908273,952.543039093,945.977003499,6.56603559368
 11/21  09:00:00,1049.90213242,30.2378933764,0.0,0.0,448.566543614,448.566543614,337.002154118,319.409228973,17.5929251444
 11/21  10:00:00,1013.08819165,30.2428847976,0.0,0.0,448.566543614,448.566543614,168.477191815,153.060504189,15.4166876265
 11/21  11:00:00,965.313127855,31.3761146671,0.0,0.0,448.566543614,448.566543614,150.014118277,132.389744617,17.6243736596
 11/21  12:00:00,985.072930944,34.1974344361,3.81298966751,0.0,448.566543614,448.566543614,137.618851426,117.731160434,19.8876909914
 11/21  13:00:00,1081.81443483,35.9897855628,112.667460259,0.0,448.566543614,398.725816546,145.159409678,118.534803769,26.6246059093
 11/21  14:00:00,1311.23230828,36.9932230267,258.261293585,0.0,448.566543614,448.566543614,95.5429791066,73.381046917,22.1619321896
 11/21  15:00:00,1347.20045945,36.1857063571,294.107304395,0.0,448.566543614,448.566543614,50.1349231115,34.7457748441,15.3891482675
 11/21  16:00:00,1334.93449124,34.1870783583,284.557270837,0.0,448.566543614,448.566543614,43.4715448995,28.089314227,15.3822306726
 11/21  17:00:00,1210.26931421,31.5058920799,117.577882477,0.0,448.566543614,448.566543614,55.2604433444,35.3941495767,19.8662937676
 11/21  18:00:00,951.434761372,30.2378933764,0.0,0.0,348.885089477,398.725816546,115.037333696,104.074921549,10.9624121474
 11/21  19:00:00,752.122864241,30.2378933764,0.0,0.0,249.203635341,299.044362409,176.34874553,167.592205236,8.75654029414
 11/21  20:00:00,727.687174744,30.2378933764,0.0,0.0,249.203635341,299.044362409,189.377871158,182.821025498,6.55684565985
 11/21  21:00:00,578.204273079,30.2378933764,0.0,0.0,149.522181205,249.203635341,238.947161106,230.204888122,8.74227298412
 11/21  22:00:00,553.776114229,30.2378933764,0.0,0.0,149.522181205,249.203635341,261.425577647,257.060473992,4.36510365469
 11/21  23:00:00,349.356841722,0.0,0.0,0.0,49.8407270682,199.362908273,2.19004995016,0.0,2.19004995016
 11/21  24:00:00,299.992082545,0.0,0.0,0.0,24.9203635341,199.362908273,2.18993573159,0.0,2.18993573159
 11/22  01:00:00,287.769887662,0.0,0.0,0.0,24.9203635341,199.362908273,2.18982887116,0.0,2.18982887116
 11/22  02:00:00,287.769887584,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004977712,0.0,2.19004977712
 11/22  03:00:00,287.769887667,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994031399,0.0,2.18994031399
 11/22  04:00:00,287.769887873,0.0,0.0,0.0,24.9203635341,199.362908273,2.18955020945,0.0,2.18955020945
 11/22  05:00:00,299.9920856,0.0,0.0,0.0,24.9203635341,199.362908273,4.35999494311,0.0,4.35999494311
 11/22  06:00:00,349.35829516,0.0,0.0,0.0,49.8407270682,199.362908273,2.19273691616,0.0,2.19273691616
 11/22  07:00:00,429.020972981,30.2378933764,0.0,0.0,49.8407270682,199.362908273,637.709886736,633.346301774,4.36358496201
 11/22  08:00:00,527.392968915,30.2378933764,0.0,0.0,149.522181205,199.362908273,491.030398416,482.280635971,8.74976244539
 11/22  09:00:00,1049.78484684,30.2378933764,0.0,0.0,448.566543614,448.566543614,223.412242418,208.013898527,15.3983438909
 11/22  10:00:00,1013.04659803,30.2403347475,0.0,0.0,448.566543614,448.566543614,134.32923096,118.912296844,15.416934116
 11/22  11:00:00,964.442183945,30.5357779283,0.0,0.0,448.566543614,448.566543614,123.255368699,105.630324755,17.6250439436
 11/22  12:00:00,994.224274953,30.4812823219,4.65904729943,0.0,448.566543614,448.566543614,111.996654161,89.8963320693,22.1003220917
 11/22  13:00:00,927.881737937,30.2378933764,1.0205875694,0.0,448.566543614,398.725816546,121.302695299,96.8941719598,24.4085233396
 11/22  14:00:00,964.123322109,30.2378933764,0.0,0.0,448.566543614,448.566543614,97.068450292,72.6907322891,24.3777180029
 11/22  15:00:00,964.113349778,30.2378933764,0.0,0.0,448.566543614,448.566543614,87.9728476479,72.5813088303,15.3915388176
 11/22  16:00:00,964.11610033,30.2378933764,0.0,0.0,448.566543614,448.566543614,90.0052742353,76.8162012478,13.1890729876
 11/22  17:00:00,1013.02579029,30.2378933764,0.0,0.0,448.566543614,448.566543614,116.185214799,96.317263472,19.8679513271
 11/22  18:00:00,951.457083356,30.2378933764,0.0,0.0,348.885089477,398.725816546,151.502888949,138.352966872,13.1499220769
 11/22  19:00:00,752.133011854,30.2378933764,0.0,0.0,249.203635341,299.044362409,199.174611435,190.417750232,8.75686120223
 11/22  20:00:00,727.711800936,30.2378933764,0.0,0.0,249.203635341,299.044362409,230.606439269,224.049897507,6.55654176217
 11/22  21:00:00,578.254809095,30.2378933764,0.0,0.0,149.522181205,249.203635341,314.602135254,305.860545974,8.74158927948
 11/22  22:00:00,553.870458949,30.2378933764,0.0,0.0,149.522181205,249.203635341,389.665734017,387.47299815,2.19273586698
 11/22  23:00:00,349.356844741,0.0,0.0,0.0,49.8407270682,199.362908273,2.19012437948,0.0,2.19012437948
 11/22  24:00:00,299.992085612,0.0,0.0,0.0,24.9203635341,199.362908273,4.35991988231,0.0,4.35991988231
 11/23  01:00:00,237.928679215,0.0,0.0,0.0,24.9203635341,149.522181205,0.02,0.0,0.02
 11/23  02:00:00,237.928679193,0.0,0.0,0.0,24.9203635341,149.522181205,2.18921120298,0.0,2.18921120298
 11/23  03:00:00,237.928679226,0.0,0.0,0.0,24.9203635341,149.522181205,2.18908289011,0.0,2.18908289011
 11/23  04:00:00,237.928679277,0.0,0.0,0.0,24.9203635341,149.522181205,2.18922648845,0.0,2.18922648845
 11/23  05:00:00,250.150877084,0.0,0.0,0.0,24.9203635341,149.522181205,2.18909852807,0.0,2.18909852807
 11/23  06:00:00,274.596725575,0.0,0.0,0.0,24.9203635341,149.522181205,4.36375255111,0.0,4.36375255111
 11/23  07:00:00,325.121885875,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.0528645153,8.86362993947,2.18923457583
 11/23  08:00:00,324.346270662,2.03845981132,0.0,0.0,24.9203635341,149.522181205,15.1975864904,13.0084804699,2.1891060205
 11/23  09:00:00,298.306859585,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.1256421936,12.1056421936,0.02
 11/23  10:00:00,262.04946478,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.1893080583,14.0000579721,2.18925008622
 11/23  11:00:00,212.751099322,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.8242455566,11.6349862369,2.18925931974
 11/23  12:00:00,213.160427253,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.8366705177,12.4748771104,4.36179340723
 11/23  13:00:00,212.750622827,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.0112546122,9.82046091601,2.19079369619
 11/23  14:00:00,213.160830025,2.03845981132,0.0,0.0,24.9203635341,149.522181205,15.5253746089,11.1584595693,4.36691503959
 11/23  15:00:00,212.74899502,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.9674825123,7.77661244617,2.19087006613
 11/23  16:00:00,213.155398437,2.03845981132,0.0,0.0,24.9203635341,149.522181205,9.5616751923,7.37240159918,2.18927359312
 11/23  17:00:00,261.636574001,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.65825039796,7.4690358325,2.18921456546
 11/23  18:00:00,349.980343259,2.03845981132,0.0,0.0,24.9203635341,149.522181205,19.0661723049,16.876908546,2.18926375884
 11/23  19:00:00,349.576378612,1.63076784906,0.0,0.0,24.9203635341,149.522181205,23.7403719741,21.5513454476,2.18902652651
 11/23  20:00:00,325.545245682,2.03845981132,0.0,0.0,24.9203635341,149.522181205,30.7068904319,28.5176639629,2.18922646897
 11/23  21:00:00,325.145993924,1.63076784906,0.0,0.0,24.9203635341,149.522181205,41.1863146208,38.9972710631,2.18904355777
 11/23  22:00:00,301.120982348,2.03845981132,0.0,0.0,24.9203635341,149.522181205,53.7042551126,51.5122717506,2.19198336204
 11/23  23:00:00,276.276518091,1.63076784906,0.0,0.0,24.9203635341,149.522181205,64.4420320154,62.2527755545,2.18925646093
 11/23  24:00:00,252.246393096,2.03845981132,0.0,0.0,24.9203635341,149.522181205,71.8316787339,69.6424963919,2.18918234201
 11/24  01:00:00,289.458768963,1.63076784906,0.0,0.0,24.9203635341,199.362908273,72.3174554919,70.1272978947,2.19015759723
 11/24  02:00:00,289.867611593,2.03845981132,0.0,0.0,24.9203635341,199.362908273,72.9146680582,70.7247440696,2.18992398857
 11/24  03:00:00,289.460456057,1.63076784906,0.0,0.0,24.9203635341,199.362908273,74.9562401319,70.5961680949,4.36007203693
 11/24  04:00:00,289.870408447,2.03845981132,0.0,0.0,24.9203635341,199.362908273,74.6783654672,72.4884061079,2.18995935928
 11/24  05:00:00,301.684092243,1.63076784906,0.0,0.0,24.9203635341,199.362908273,72.9768794888,70.7869840832,2.18989540559
 11/24  06:00:00,351.45804669,2.03845981132,0.0,0.0,49.8407270682,199.362908273,74.517912352,70.1524594223,4.36545292963
 11/24  07:00:00,429.886231121,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1410.69535072,1408.50354424,2.19180647956
 11/24  08:00:00,528.041579513,30.2378933764,0.0,0.0,149.522181205,199.362908273,1054.13594263,1045.38556967,8.75037295615
 11/24  09:00:00,1050.03768223,30.2378933764,0.0,0.0,448.566543614,448.566543614,442.144742311,426.744996478,15.3997458323
 11/24  10:00:00,1013.16899427,30.2378933764,0.0,0.0,448.566543614,448.566543614,246.539637195,228.920080862,17.6195563327
 11/24  11:00:00,964.577102358,30.5775833112,0.0,0.0,448.566543614,448.566543614,206.348659199,188.7238275,17.6248316991
 11/24  12:00:00,966.35990427,32.3801741821,0.0,0.0,448.566543614,448.566543614,187.120910849,167.22778004,19.8931308085
 11/24  13:00:00,948.336747941,33.9835919859,4.99845138809,0.0,448.566543614,398.725816546,191.286727336,164.65515567,26.6315716654
 11/24  14:00:00,1124.71259139,35.3467770623,77.4001232046,0.0,448.566543614,448.566543614,136.772968666,112.392518032,24.3804506336
 11/24  15:00:00,1217.65961529,34.9779301127,168.192768539,0.0,448.566543614,448.566543614,78.0077779434,62.6158810472,15.3918968962
 11/24  16:00:00,1234.62645942,33.2490237044,186.646306951,0.0,448.566543614,448.566543614,56.2679687106,43.0799650107,13.1880036999
 11/24  17:00:00,1142.41791812,31.1610094401,63.7391938788,0.0,448.566543614,448.566543614,67.1410889025,47.2731769181,19.8679119844
 11/24  18:00:00,951.447588493,30.2378933764,0.0,0.0,348.885089477,398.725816546,128.029580619,114.879814686,13.1497659328
 11/24  19:00:00,752.141721278,30.2378933764,0.0,0.0,249.203635341,299.044362409,192.493709761,183.736839506,8.75687025518
 11/24  20:00:00,727.707573399,30.2378933764,0.0,0.0,249.203635341,299.044362409,207.687085133,201.129578754,6.55750637939
 11/24  21:00:00,578.228702252,30.2378933764,0.0,0.0,149.522181205,249.203635341,261.664701858,252.922864968,8.74183689049
 11/24  22:00:00,553.806922629,30.2378933764,0.0,0.0,149.522181205,249.203635341,290.032013732,287.839240577,2.19277315497
 11/24  23:00:00,349.356850329,0.0,0.0,0.0,49.8407270682,199.362908273,2.19015468539,0.0,2.19015468539
 11/24  24:00:00,299.992091189,0.0,0.0,0.0,24.9203635341,199.362908273,4.36001136975,0.0,4.36001136975
 11/25  01:00:00,237.929169171,0.0,0.0,0.0,24.9203635341,149.522181205,2.19020000071,0.0,2.19020000071
 11/25  02:00:00,237.929168908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19010589159,0.0,2.19010589159
 11/25  03:00:00,237.929168819,0.0,0.0,0.0,24.9203635341,149.522181205,2.19001189953,0.0,2.19001189953
 11/25  04:00:00,237.929168862,0.0,0.0,0.0,24.9203635341,149.522181205,2.18991801144,0.0,2.18991801144
 11/25  05:00:00,250.151366692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19015777488,0.0,2.19015777488
 11/25  06:00:00,275.006549175,0.407691962264,0.0,0.0,24.9203635341,149.522181205,6.30854522307,1.94333756035,4.36520766273
 11/25  07:00:00,429.162029828,30.2378933764,0.0,0.0,49.8407270682,199.362908273,778.09081856,773.727211871,4.36360668852
 11/25  08:00:00,427.986223202,30.2378933764,0.0,0.0,49.8407270682,199.362908273,776.454819083,772.083862085,4.3709569983
 11/25  09:00:00,651.225191205,30.2378933764,0.0,0.0,249.203635341,249.203635341,397.848287427,391.290549668,6.55773775864
 11/25  10:00:00,614.395328043,30.2378933764,0.0,0.0,249.203635341,249.203635341,216.626654538,207.868997611,8.75765692721
 11/25  11:00:00,565.773672505,30.5249718972,0.0,0.0,249.203635341,249.203635341,197.409884398,188.659318,8.75056639838
 11/25  12:00:00,669.885158621,32.9982244915,25.4956595378,0.0,249.203635341,249.203635341,192.603731368,181.653844838,10.9498865306
 11/25  13:00:00,734.41647445,34.5854938169,86.1513883436,0.0,249.203635341,249.203635341,177.519580054,168.767005475,8.75257457883
 11/25  14:00:00,755.144405451,34.9944048527,106.149322382,0.0,249.203635341,249.203635341,166.161013927,157.411852124,8.74916180306
 11/25  15:00:00,418.109063006,32.6304737319,35.6041017609,0.0,74.7610906023,174.442544739,196.074956486,189.518235482,6.55672100353
 11/25  16:00:00,328.997196085,30.4130258545,0.000458490378763,0.0,74.7610906023,174.442544739,243.324810041,236.773266741,6.55154330024
 11/25  17:00:00,365.247017784,30.2378933764,0.0,0.0,74.7610906023,174.442544739,301.096385908,294.543052241,6.5533336671
 11/25  18:00:00,378.513369977,30.2378933764,0.0,0.0,24.9203635341,149.522181205,427.59465869,423.231024317,4.36363437383
 11/25  19:00:00,347.929919363,0.0,0.0,0.0,24.9203635341,149.522181205,2.19189117663,0.0,2.19189117663
 11/25  20:00:00,323.48552458,0.0,0.0,0.0,24.9203635341,149.522181205,4.36393021387,0.0,4.36393021387
 11/25  21:00:00,323.485523891,0.0,0.0,0.0,24.9203635341,149.522181205,2.19158505459,0.0,2.19158505459
 11/25  22:00:00,299.042099012,0.0,0.0,0.0,24.9203635341,149.522181205,4.36686696323,0.0,4.36686696323
 11/25  23:00:00,274.595762319,0.0,0.0,0.0,24.9203635341,149.522181205,2.19005540755,0.0,2.19005540755
 11/25  24:00:00,250.151366921,0.0,0.0,0.0,24.9203635341,149.522181205,2.18996178539,0.0,2.18996178539
 11/26  01:00:00,237.928685833,0.0,0.0,0.0,24.9203635341,149.522181205,2.18929692138,0.0,2.18929692138
 11/26  02:00:00,239.56568667,1.63076784906,0.0,0.0,24.9203635341,149.522181205,9.86922968981,7.68004652468,2.18918316513
 11/26  03:00:00,239.977167197,2.03845981132,0.0,0.0,24.9203635341,149.522181205,14.5389391133,12.3498695819,2.18906953133
 11/26  04:00:00,239.570980239,1.63076784906,0.0,0.0,24.9203635341,149.522181205,16.394735168,14.2054352332,2.18929993489
 11/26  05:00:00,252.205457849,2.03845981132,0.0,0.0,24.9203635341,149.522181205,22.0466321636,19.8575148148,2.18911734876
 11/26  06:00:00,276.24552997,1.63076784906,0.0,0.0,24.9203635341,149.522181205,26.5634015034,22.1994068645,4.36399463886
 11/26  07:00:00,325.545317974,2.03845981132,0.0,0.0,24.9203635341,149.522181205,30.2238743654,28.0345711891,2.18930317634
 11/26  08:00:00,323.954287716,1.63076784906,0.0,0.0,24.9203635341,149.522181205,34.1741944419,31.9848934716,2.18930097033
 11/26  09:00:00,298.722709663,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.9669293384,21.7777140549,2.1892152835
 11/26  10:00:00,261.643016267,1.63076784906,0.0,0.0,24.9203635341,149.522181205,15.1441872058,15.1241872058,0.02
 11/26  11:00:00,213.15883737,2.03845981132,0.0,0.0,24.9203635341,149.522181205,13.539207374,11.3499677902,2.18923958382
 11/26  12:00:00,221.188280811,10.0690866168,0.0,0.0,24.9203635341,149.522181205,13.0802812717,8.71808549479,4.36219577687
 11/26  13:00:00,230.918113139,19.7990812547,0.0,0.0,24.9203635341,149.522181205,10.7127605362,8.52168233169,2.19107820447
 11/26  14:00:00,235.05024408,23.9317231192,0.0,0.0,24.9203635341,149.522181205,10.486035449,6.11840537674,4.3676300723
 11/26  15:00:00,230.106412947,18.9908874749,0.0,0.0,24.9203635341,149.522181205,6.43203851188,4.24093077313,2.19110773875
 11/26  16:00:00,230.075360444,18.9621607797,0.0,0.0,24.9203635341,149.522181205,4.77599574072,2.58705592509,2.18893981563
 11/26  17:00:00,266.083708301,6.07916860661,0.0,0.0,24.9203635341,149.522181205,7.88946509819,5.70015114102,2.18931395716
 11/26  18:00:00,349.566754962,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.3745155673,9.18520461502,2.18931095226
 11/26  19:00:00,349.979730829,2.03845981132,0.0,0.0,24.9203635341,149.522181205,17.8253714262,15.636063438,2.18930798818
 11/26  20:00:00,325.129516137,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.1022470869,17.9130528143,2.18919427254
 11/26  21:00:00,325.540497803,2.03845981132,0.0,0.0,24.9203635341,149.522181205,24.0991810673,21.9098791132,2.18930195411
 11/26  22:00:00,300.691922203,1.63076784906,0.0,0.0,24.9203635341,149.522181205,28.7454971682,24.3814832173,4.36401395088
 11/26  23:00:00,276.659265248,2.03845981132,0.0,0.0,24.9203635341,149.522181205,31.0467454097,31.0267454097,0.02
 11/26  24:00:00,251.811964883,1.63076784906,0.0,0.0,24.9203635341,149.522181205,38.9335256976,36.7442558567,2.18926984092
 11/27  01:00:00,289.839030583,2.03845981132,0.0,0.0,24.9203635341,199.362908273,41.4297474681,37.0696842948,4.36006317326
 11/27  02:00:00,289.434185787,1.63076784906,0.0,0.0,24.9203635341,199.362908273,42.5725492336,40.3823734841,2.19017574948
 11/27  03:00:00,289.844358612,2.03845981132,0.0,0.0,24.9203635341,199.362908273,45.4158528113,43.225695265,2.19015754628
 11/27  04:00:00,289.442030233,1.63076784906,0.0,0.0,24.9203635341,199.362908273,51.6477381343,49.457664327,2.19007380731
 11/27  05:00:00,302.076880942,2.03845981132,0.0,0.0,24.9203635341,199.362908273,57.2760301926,55.0858370577,2.19019313492
 11/27  06:00:00,351.036656209,1.63076784906,0.0,0.0,49.8407270682,199.362908273,60.5887638705,56.222885773,4.36587809745
 11/27  07:00:00,429.946062172,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1514.60315076,1512.41126453,2.19188622653
 11/27  08:00:00,528.622904081,30.2378933764,0.0,0.0,149.522181205,199.362908273,1578.92834978,1570.1775754,8.75077438615
 11/27  09:00:00,1050.43182506,30.2378933764,0.0,0.0,448.566543614,448.566543614,749.257958408,731.659846846,17.5981115625
 11/27  10:00:00,1013.2641461,30.2406890128,0.0,0.0,448.566543614,448.566543614,298.484647712,283.063144155,15.4215035574
 11/27  11:00:00,965.743740094,31.7317231866,0.0,0.0,448.566543614,448.566543614,196.964902981,179.334156691,17.6307462897
 11/27  12:00:00,969.044136382,35.0581097281,0.0,0.0,448.566543614,448.566543614,178.539746111,156.432632081,22.1071140295
 11/27  13:00:00,921.287758906,37.1414491802,0.0,0.0,448.566543614,398.725816546,183.516376857,156.885124004,26.6312528528
 11/27  14:00:00,1028.24634102,37.705645405,6.27662270287,0.0,448.566543614,448.566543614,137.109619374,114.938718906,22.1709004684
 11/27  15:00:00,1087.84776057,37.0386061911,40.1894650479,0.0,448.566543614,448.566543614,84.850834942,69.4558731621,15.3949617799
 11/27  16:00:00,1097.84610907,34.9109116741,51.8877373034,0.0,448.566543614,448.566543614,64.8116800956,49.4242188037,15.3874612919
 11/27  17:00:00,1028.83033488,31.593852115,1.88079159389,0.0,448.566543614,448.566543614,78.6646468371,58.7923311686,19.8723156685
 11/27  18:00:00,951.47307557,30.2378933764,0.0,0.0,348.885089477,398.725816546,146.872113304,133.719660921,13.1524523831
 11/27  19:00:00,752.164113932,30.2378933764,0.0,0.0,249.203635341,299.044362409,204.961770203,196.204224613,8.7575455893
 11/27  20:00:00,727.724861745,30.2378933764,0.0,0.0,249.203635341,299.044362409,215.196345357,208.640170723,6.5561746342
 11/27  21:00:00,578.246263509,30.2378933764,0.0,0.0,149.522181205,249.203635341,268.343025168,259.59993508,8.74309008855
 11/27  22:00:00,553.819589433,30.2378933764,0.0,0.0,149.522181205,249.203635341,293.48637349,289.120999308,4.36537418134
 11/27  23:00:00,349.356858698,0.0,0.0,0.0,49.8407270682,199.362908273,2.1899248393,0.0,2.1899248393
 11/27  24:00:00,299.992099324,0.0,0.0,0.0,24.9203635341,199.362908273,2.1901772366,0.0,2.1901772366
 11/28  01:00:00,287.769904096,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010187067,0.0,2.19010187067
 11/28  02:00:00,287.76990409,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002302749,0.0,2.19002302749
 11/28  03:00:00,287.769904202,0.0,0.0,0.0,24.9203635341,199.362908273,2.18994433394,0.0,2.18994433394
 11/28  04:00:00,287.7699043,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020243363,0.0,2.19020243363
 11/28  05:00:00,299.992102103,0.0,0.0,0.0,24.9203635341,199.362908273,4.36016920539,0.0,4.36016920539
 11/28  06:00:00,349.358321612,0.0,0.0,0.0,49.8407270682,199.362908273,2.19293191779,0.0,2.19293191779
 11/28  07:00:00,429.061535105,30.2378933764,0.0,0.0,49.8407270682,199.362908273,645.779454978,641.415509213,4.36394576492
 11/28  08:00:00,527.426544668,30.2378933764,0.0,0.0,149.522181205,199.362908273,504.8841036,496.134501581,8.74960201883
 11/28  09:00:00,1049.81569088,30.2378933764,0.0,0.0,448.566543614,448.566543614,249.272133078,233.870651641,15.4014814379
 11/28  10:00:00,1013.06382409,30.2378933764,0.0,0.0,448.566543614,448.566543614,154.141162534,136.518020044,17.6231424902
 11/28  11:00:00,1000.34939097,30.8861699414,10.1126066189,0.0,448.566543614,448.566543614,114.499005146,96.8690530167,17.6299521295
 11/28  12:00:00,1210.02789397,33.4182441208,161.814934309,0.0,448.566543614,448.566543614,91.7047251481,69.5980445536,22.1066805944
 11/28  13:00:00,1274.26196894,35.0660359665,270.541725521,0.0,448.566543614,398.725816546,93.8057591208,69.3813918237,24.4243672971
 11/28  14:00:00,1343.95522781,36.3939126463,287.734059313,0.0,448.566543614,448.566543614,67.9958365722,43.6055327028,24.3903038694
 11/28  15:00:00,1349.64301696,35.0702601518,293.770625853,0.0,448.566543614,448.566543614,34.5789644203,19.1832369439,15.3957274764
 11/28  16:00:00,1341.39835888,33.182664796,289.912713234,0.0,448.566543614,448.566543614,33.7237531222,18.3353493479,15.3884037744
 11/28  17:00:00,1182.26054678,30.9314602523,102.945417828,0.0,448.566543614,448.566543614,49.7713755362,29.8941919798,19.8771835564
 11/28  18:00:00,951.409358978,30.2378933764,0.0,0.0,348.885089477,398.725816546,86.6390620845,75.6748925518,10.9641695327
 11/28  19:00:00,752.097814071,30.2378933764,0.0,0.0,249.203635341,299.044362409,151.182757883,140.240523069,10.942234814
 11/28  20:00:00,727.675645086,30.2378933764,0.0,0.0,249.203635341,299.044362409,178.024624089,171.466708268,6.55791582143
 11/28  21:00:00,578.193751415,30.2378933764,0.0,0.0,149.522181205,249.203635341,229.077192476,220.334404652,8.74278782338
 11/28  22:00:00,553.780581253,30.2378933764,0.0,0.0,149.522181205,249.203635341,267.589942854,265.39698144,2.19296141405
 11/28  23:00:00,349.356861338,0.0,0.0,0.0,49.8407270682,199.362908273,2.19000695145,0.0,2.19000695145
 11/28  24:00:00,299.992102113,0.0,0.0,0.0,24.9203635341,199.362908273,4.36042057577,0.0,4.36042057577
 11/29  01:00:00,287.769906802,0.0,0.0,0.0,24.9203635341,199.362908273,2.19010165666,0.0,2.19010165666
 11/29  02:00:00,287.769906715,0.0,0.0,0.0,24.9203635341,199.362908273,2.19002789655,0.0,2.19002789655
 11/29  03:00:00,287.769906742,0.0,0.0,0.0,24.9203635341,199.362908273,2.18995428391,0.0,2.18995428391
 11/29  04:00:00,287.769906751,0.0,0.0,0.0,24.9203635341,199.362908273,2.19021849585,0.0,2.19021849585
 11/29  05:00:00,299.992104644,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014497838,0.0,2.19014497838
 11/29  06:00:00,349.358325974,0.0,0.0,0.0,49.8407270682,199.362908273,4.36547088625,0.0,4.36547088625
 11/29  07:00:00,429.019497998,30.2378933764,0.0,0.0,49.8407270682,199.362908273,641.709110811,637.34511035,4.36400046035
 11/29  08:00:00,536.061671016,30.2378933764,0.0,0.0,149.522181205,199.362908273,637.840356395,629.089335251,8.75102114409
 11/29  09:00:00,1049.85691328,30.2378933764,0.0,0.0,448.566543614,448.566543614,303.77311127,288.370967604,15.4021436659
 11/29  10:00:00,1013.06562294,30.2378933764,0.0,0.0,448.566543614,448.566543614,159.699202962,142.077473141,17.6217298208
 11/29  11:00:00,964.140482666,30.2378933764,0.0,0.0,448.566543614,448.566543614,117.0427558,99.4142219201,17.6285338795
 11/29  12:00:00,1124.0889151,30.2804616585,81.7572366111,0.0,448.566543614,448.566543614,95.5310714419,73.6415050929,21.889566349
 11/29  13:00:00,1167.66077739,30.5368830491,172.02613739,0.0,448.566543614,398.725816546,95.723763122,71.0753375072,24.6484256148
 11/29  14:00:00,1257.31321314,32.6119698808,209.324120516,0.0,448.566543614,448.566543614,73.8571860457,49.4651476169,24.3920384288
 11/29  15:00:00,1331.33985019,31.8068558471,280.758223596,0.0,448.566543614,448.566543614,45.0887653207,29.6924219128,15.3963434079
 11/29  16:00:00,1347.84394255,30.4211262235,296.817583376,0.0,448.566543614,448.566543614,49.5008954843,34.1111182859,15.3897771985
 11/29  17:00:00,1238.44180669,30.2378933764,158.112611909,0.0,448.566543614,448.566543614,72.1432707657,52.2718451533,19.8714256124
 11/29  18:00:00,951.422925993,30.2378933764,0.0,0.0,348.885089477,398.725816546,107.162745559,94.0110103906,13.1517351688
 11/29  19:00:00,752.105131511,30.2378933764,0.0,0.0,249.203635341,299.044362409,161.319346298,152.560844242,8.75850205659
 11/29  20:00:00,727.674299554,30.2378933764,0.0,0.0,249.203635341,299.044362409,180.313033143,173.756166919,6.55686622436
 11/29  21:00:00,578.201488994,30.2378933764,0.0,0.0,149.522181205,249.203635341,243.412514059,234.669558303,8.74295575604
 11/29  22:00:00,566.28424055,30.2378933764,0.000344467456229,0.0,149.522181205,249.203635341,267.49108327,263.125814129,4.36526914128
 11/29  23:00:00,349.356864003,0.0,0.0,0.0,49.8407270682,199.362908273,2.19020815468,0.0,2.19020815468
 11/29  24:00:00,299.992104634,0.0,0.0,0.0,24.9203635341,199.362908273,2.19013485509,0.0,2.19013485509
 11/30  01:00:00,287.769909392,0.0,0.0,0.0,24.9203635341,199.362908273,2.19006954782,0.0,2.19006954782
 11/30  02:00:00,287.769909398,0.0,0.0,0.0,24.9203635341,199.362908273,2.19000082704,0.0,2.19000082704
 11/30  03:00:00,287.769909481,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902708632,0.0,2.1902708632
 11/30  04:00:00,287.769909552,0.0,0.0,0.0,24.9203635341,199.362908273,2.19020229245,0.0,2.19020229245
 11/30  05:00:00,299.992107407,0.0,0.0,0.0,24.9203635341,199.362908273,4.36019920971,0.0,4.36019920971
 11/30  06:00:00,349.358330109,0.0,0.0,0.0,49.8407270682,199.362908273,2.19298230692,0.0,2.19298230692
 11/30  07:00:00,428.925610343,30.2378933764,0.0,0.0,49.8407270682,199.362908273,548.033889817,543.669823353,4.36406646433
 11/30  08:00:00,535.904249401,30.2378933764,0.0,0.0,149.522181205,199.362908273,470.768277565,462.018013562,8.750264003
 11/30  09:00:00,1049.82136755,30.2378933764,0.0,0.0,448.566543614,448.566543614,276.095752022,260.692343619,15.4034084027
 11/30  10:00:00,1013.12397688,30.2378933764,0.0,0.0,448.566543614,448.566543614,239.581887756,221.958150316,17.6237374402
 11/30  11:00:00,964.195105382,30.2378933764,0.0,0.0,448.566543614,448.566543614,190.104759827,172.471690348,17.6330694788
 11/30  12:00:00,964.166734587,30.2378933764,0.0,0.0,448.566543614,448.566543614,154.995854889,132.885193766,22.1106611227
 11/30  13:00:00,914.335955393,30.2378933764,0.0,0.0,448.566543614,398.725816546,164.227910452,139.810123697,24.4177867551
 11/30  14:00:00,964.145583551,30.2378933764,0.0,0.0,448.566543614,448.566543614,129.588901183,102.979289162,26.6096120207
 11/30  15:00:00,964.159997379,30.2795391877,0.0,0.0,448.566543614,448.566543614,96.5783613726,81.1821176402,15.3962437324
 11/30  16:00:00,964.127153752,30.2378933764,0.0,0.0,448.566543614,448.566543614,106.374793931,93.1817408665,13.1930530647
 11/30  17:00:00,1013.04743427,30.2378933764,0.0,0.0,448.566543614,448.566543614,148.776615345,126.692930368,22.0836849771
 11/30  18:00:00,951.485956783,30.2378933764,0.0,0.0,348.885089477,398.725816546,190.271987548,179.304826075,10.9671614722
 11/30  19:00:00,752.176370981,30.2378933764,0.0,0.0,249.203635341,299.044362409,259.905168986,251.146353928,8.75881505782
 11/30  20:00:00,727.752199262,30.2378933764,0.0,0.0,249.203635341,299.044362409,290.01588523,281.279385048,8.73650018269
 11/30  21:00:00,578.279847991,30.2378933764,0.0,0.0,149.522181205,249.203635341,350.625369555,344.062501544,6.56286801035
 11/30  22:00:00,553.844260476,30.2378933764,0.0,0.0,149.522181205,249.203635341,365.333761408,360.96823156,4.36552984875
 11/30  23:00:00,349.356866098,0.0,0.0,0.0,49.8407270682,199.362908273,2.19010296512,0.0,2.19010296512
 11/30  24:00:00,299.992107153,0.0,0.0,0.0,24.9203635341,199.362908273,2.19003472402,0.0,2.19003472402
 12/01  01:00:00,287.769912255,0.0,0.0,0.0,24.9203635341,199.362908273,2.18997180827,0.0,2.18997180827
 12/01  02:00:00,287.769912191,0.0,0.0,0.0,24.9203635341,199.362908273,4.36043178491,0.0,4.36043178491
 12/01  03:00:00,287.769912039,0.0,0.0,0.0,24.9203635341,199.362908273,2.19012045488,0.0,2.19012045488
 12/01  04:00:00,287.769911948,0.0,0.0,0.0,24.9203635341,199.362908273,2.19005698156,0.0,2.19005698156
 12/01  05:00:00,299.992109773,0.0,0.0,0.0,24.9203635341,199.362908273,2.18999360328,0.0,2.18999360328
 12/01  06:00:00,349.358334662,0.0,0.0,0.0,49.8407270682,199.362908273,4.36560203537,0.0,4.36560203537
 12/01  07:00:00,429.092124177,30.2378933764,0.0,0.0,49.8407270682,199.362908273,752.891864597,750.699886089,2.19197850827
 12/01  08:00:00,536.085144416,30.2378933764,0.0,0.0,149.522181205,199.362908273,681.684824323,672.932854616,8.75196970635
 12/01  09:00:00,1049.90125107,30.2378933764,0.0,0.0,448.566543614,448.566543614,365.112010102,347.508767094,17.603243008
 12/01  10:00:00,1013.09773168,30.2378933764,0.0,0.0,448.566543614,448.566543614,200.207526257,182.580693109,17.6268331485
 12/01  11:00:00,965.05829691,31.1141694851,0.0,0.0,448.566543614,448.566543614,168.043586469,150.40976829,17.6338181793
 12/01  12:00:00,966.231790939,32.2993549472,0.0,0.0,448.566543614,448.566543614,152.354390578,132.451835603,19.902554975
 12/01  13:00:00,915.865664311,31.7593197063,0.0,0.0,448.566543614,398.725816546,171.738755465,145.086462097,26.6522933676
 12/01  14:00:00,965.379192001,31.4646034691,0.0,0.0,448.566543614,448.566543614,132.414192974,108.020492234,24.3937007398
 12/01  15:00:00,964.241326043,30.3489428715,0.0,0.0,448.566543614,448.566543614,108.669409223,93.2717399971,15.397669226
 12/01  16:00:00,964.130345167,30.2378933764,0.0,0.0,448.566543614,448.566543614,109.726619102,94.3354243534,15.3911947489
 12/01  17:00:00,1013.03435257,30.2378933764,0.0,0.0,448.566543614,448.566543614,126.748707345,106.871321448,19.8773858967
 12/01  18:00:00,951.493773476,30.2378933764,0.0,0.0,348.885089477,398.725816546,197.181963669,184.026444728,13.1555189407
 12/01  19:00:00,752.287597547,30.2378933764,0.0,0.0,249.203635341,299.044362409,388.804205837,380.046091334,8.75811450255
 12/01  20:00:00,727.993657953,30.2378933764,0.0,0.0,249.203635341,299.044362409,560.044775158,553.486891006,6.55788415202
 12/01  21:00:00,578.560223118,30.2378933764,0.0,0.0,149.522181205,249.203635341,642.534297037,633.789572579,8.74472445814
 12/01  22:00:00,554.145150633,30.2378933764,0.0,0.0,149.522181205,249.203635341,652.831880217,648.466291066,4.36558915127
 12/01  23:00:00,349.356868701,0.0,0.0,0.0,49.8407270682,199.362908273,2.19021030729,0.0,2.19021030729
 12/01  24:00:00,299.992109646,0.0,0.0,0.0,24.9203635341,199.362908273,2.19014703607,0.0,2.19014703607
 12/02  01:00:00,237.929187552,0.0,0.0,0.0,24.9203635341,149.522181205,2.19008991523,0.0,2.19008991523
 12/02  02:00:00,238.748207896,0.815383924528,0.0,0.0,24.9203635341,149.522181205,6.40640926197,3.98221200986,2.42419725211
 12/02  03:00:00,239.56869309,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.699703301,9.57350953403,4.12619376694
 12/02  04:00:00,239.982665169,2.03845981132,0.0,0.0,24.9203635341,149.522181205,18.6556931377,16.4654271966,2.19026594119
 12/02  05:00:00,251.795116562,1.63076784906,0.0,0.0,24.9203635341,149.522181205,16.4098313753,14.2196935519,2.1901378234
 12/02  06:00:00,276.654633341,2.03845981132,0.0,0.0,24.9203635341,149.522181205,25.1305993162,20.7648315826,4.3657677336
 12/02  07:00:00,429.328266753,30.2378933764,0.0,0.0,49.8407270682,199.362908273,883.447766399,881.255728764,2.19203763428
 12/02  08:00:00,436.84959082,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1024.47917417,1017.93263877,6.54653540278
 12/02  09:00:00,651.675564102,30.2378933764,0.0,0.0,249.203635341,249.203635341,783.049447517,776.491214877,6.55823263944
 12/02  10:00:00,614.847194489,30.2378933764,0.0,0.0,249.203635341,249.203635341,623.821296609,615.062590363,8.7587062453
 12/02  11:00:00,565.797621184,30.2378933764,0.0,0.0,249.203635341,249.203635341,478.24086777,469.488691295,8.7521764753
 12/02  12:00:00,565.685221434,30.2378933764,0.0,0.0,249.203635341,249.203635341,378.748064744,367.795550878,10.9525138662
 12/02  13:00:00,565.620057944,30.2378933764,0.0,0.0,249.203635341,249.203635341,323.09327812,312.154084288,10.9391938319
 12/02  14:00:00,565.577563922,30.2378933764,0.0,0.0,249.203635341,249.203635341,284.16437981,275.413234844,8.7511449662
 12/02  15:00:00,316.413472653,30.2378933764,0.0,0.0,74.7610906023,174.442544739,334.120001276,327.562164931,6.55783634455
 12/02  16:00:00,316.459961989,30.2378933764,0.0,0.0,74.7610906023,174.442544739,395.156679706,388.604345383,6.55233432299
 12/02  17:00:00,365.423757232,30.2378933764,0.0,0.0,74.7610906023,174.442544739,489.186495551,482.631774823,6.55472072854
 12/02  18:00:00,378.801493566,30.2378933764,0.0,0.0,24.9203635341,149.522181205,738.983773736,736.792013302,2.1917604339
 12/02  19:00:00,347.929946247,0.0,0.0,0.0,24.9203635341,149.522181205,4.36407025744,0.0,4.36407025744
 12/02  20:00:00,323.48555025,0.0,0.0,0.0,24.9203635341,149.522181205,2.19202806705,0.0,2.19202806705
 12/02  21:00:00,323.485550414,0.0,0.0,0.0,24.9203635341,149.522181205,4.36385910508,0.0,4.36385910508
 12/02  22:00:00,299.042132556,0.0,0.0,0.0,24.9203635341,149.522181205,4.3676315901,0.0,4.3676315901
 12/02  23:00:00,276.644596192,2.03845981132,0.0,0.0,24.9203635341,149.522181205,14.1956934142,12.0055241903,2.19016922388
 12/02  24:00:00,251.791947655,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.550428043,11.3601111435,2.19031689953
 12/03  01:00:00,239.981978943,2.03845981132,0.0,0.0,24.9203635341,149.522181205,19.3839557751,17.1946186588,2.18933711634
 12/03  02:00:00,239.572191289,1.63076784906,0.0,0.0,24.9203635341,149.522181205,16.9574135587,14.76803033,2.18938322868
 12/03  03:00:00,239.986160885,2.03845981132,0.0,0.0,24.9203635341,149.522181205,24.2477186659,22.0584720063,2.18924665965
 12/03  04:00:00,239.575422991,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.7104953521,18.5211033396,2.18939201249
 12/03  05:00:00,252.213467957,2.03845981132,0.0,0.0,24.9203635341,149.522181205,30.1625663295,27.9731987042,2.18936762534
 12/03  06:00:00,276.246854602,1.63076784906,0.0,0.0,24.9203635341,149.522181205,26.7661803205,22.4018123342,4.36436798622
 12/03  07:00:00,325.552010182,2.03845981132,0.0,0.0,24.9203635341,149.522181205,36.2966795107,34.1072905729,2.18938893776
 12/03  08:00:00,332.494575013,1.63076784906,0.0,0.0,24.9203635341,149.522181205,28.3714862644,26.1821193726,2.18936689173
 12/03  09:00:00,298.738243893,2.03845981132,0.0,0.0,24.9203635341,149.522181205,40.5731208833,38.3838900895,2.18923079383
 12/03  10:00:00,261.653581616,1.63076784906,0.0,0.0,24.9203635341,149.522181205,28.5487724513,26.3593956308,2.18937682043
 12/03  11:00:00,213.181263732,2.03845981132,0.0,0.0,24.9203635341,149.522181205,36.3908560298,36.3708560298,0.02
 12/03  12:00:00,212.763225226,1.63076784906,0.0,0.0,24.9203635341,149.522181205,27.7066156018,23.3443248054,4.36229079633
