Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/03  13:00:00,213.17562679,2.03845981132,0.0,0.0,24.9203635341,149.522181205,30.9092445,28.7183249243,2.19091957578
 12/03  14:00:00,212.761504065,1.63076784906,0.0,0.0,24.9203635341,149.522181205,24.0448639877,19.6777157972,4.36714819049
 12/03  15:00:00,213.170414225,2.03845981132,0.0,0.0,24.9203635341,149.522181205,27.122832222,22.7604468044,4.36238541754
 12/03  16:00:00,212.753099785,1.63076784906,0.0,0.0,24.9203635341,149.522181205,15.0604248751,12.8713602994,2.18906457572
 12/03  17:00:00,262.055070157,2.03845981132,0.0,0.0,24.9203635341,149.522181205,19.1841101193,19.1641101193,0.02
 12/03  18:00:00,349.579550879,1.63076784906,0.0,0.0,24.9203635341,149.522181205,25.4602888936,23.2708968267,2.18939206689
 12/03  19:00:00,349.997914638,2.03845981132,0.0,0.0,24.9203635341,149.522181205,37.6853001859,35.4959307841,2.18936940178
 12/03  20:00:00,325.14025491,1.63076784906,0.0,0.0,24.9203635341,149.522181205,31.2921217481,29.1028883296,2.18923341843
 12/03  21:00:00,325.560606427,2.03845981132,0.0,0.0,24.9203635341,149.522181205,45.7592300579,43.569850536,2.18937952188
 12/03  22:00:00,300.7019922,1.63076784906,0.0,0.0,24.9203635341,149.522181205,38.7453128429,34.3814616718,4.36385117118
 12/03  23:00:00,276.678362849,2.03845981132,0.0,0.0,24.9203635341,149.522181205,53.1105144675,50.9214653897,2.18904907773
 12/03  24:00:00,251.815933718,1.63076784906,0.0,0.0,24.9203635341,149.522181205,41.2317773159,39.0424000943,2.18937722153
 12/04  01:00:00,289.8556711,2.03845981132,0.0,0.0,24.9203635341,199.362908273,55.9362977777,53.7460155396,2.19028223811
 12/04  02:00:00,289.434422263,1.63076784906,0.0,0.0,24.9203635341,199.362908273,40.4453420434,38.2550400249,2.19030201851
 12/04  03:00:00,289.856169692,2.03845981132,0.0,0.0,24.9203635341,199.362908273,56.2525637002,54.0625175074,2.19004619278
 12/04  04:00:00,289.434717867,1.63076784906,0.0,0.0,24.9203635341,199.362908273,40.6108069942,38.420465126,2.19034186823
 12/04  05:00:00,302.078653096,2.03845981132,0.0,0.0,24.9203635341,199.362908273,58.5219062207,54.1613692397,4.36053698103
 12/04  06:00:00,351.023354644,1.63076784906,0.0,0.0,49.8407270682,199.362908273,40.6964113902,38.5032929409,2.19311844934
 12/04  07:00:00,429.984285082,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1513.81177425,1509.44737838,4.36439587221
 12/04  08:00:00,536.658122832,30.2378933764,0.0,0.0,149.522181205,199.362908273,1153.45642625,1144.70429351,8.75213274411
 12/04  09:00:00,1050.27073011,30.2378933764,0.0,0.0,448.566543614,448.566543614,692.739146418,677.333155515,15.4059909024
 12/04  10:00:00,1013.47058562,30.2378933764,0.0,0.0,448.566543614,448.566543614,563.174564032,545.545244747,17.6293192853
 12/04  11:00:00,964.470678186,30.2378933764,0.0,0.0,448.566543614,448.566543614,456.921393102,437.083920555,19.8374725472
 12/04  12:00:00,964.40844846,30.2378933764,0.0,0.0,448.566543614,448.566543614,394.05118936,374.144775041,19.9064143182
 12/04  13:00:00,914.567485084,30.2378933764,0.0,0.0,448.566543614,398.725816546,401.419588876,374.76140751,26.6581813655
 12/04  14:00:00,964.354192718,30.2378933764,0.0,0.0,448.566543614,448.566543614,346.044299645,321.646820794,24.397478851
 12/04  15:00:00,964.326642191,30.2378933764,0.0,0.0,448.566543614,448.566543614,323.193112211,305.595599578,17.5975126327
 12/04  16:00:00,964.320282502,30.2378933764,0.0,0.0,448.566543614,448.566543614,316.530757638,302.297412393,14.2333452446
 12/04  17:00:00,1013.21708449,30.2378933764,0.0,0.0,448.566543614,448.566543614,329.435754905,308.39259341,21.0431614947
 12/04  18:00:00,951.650545758,30.2378933764,0.0,0.0,348.885089477,398.725816546,363.837367443,352.870116105,10.9672513376
 12/04  19:00:00,752.342534901,30.2378933764,0.0,0.0,249.203635341,299.044362409,433.622511038,422.678405539,10.9441054985
 12/04  20:00:00,727.908979536,30.2378933764,0.0,0.0,249.203635341,299.044362409,447.925650334,441.367326009,6.55832432513
 12/04  21:00:00,578.438472847,30.2378933764,0.0,0.0,149.522181205,249.203635341,511.536584236,502.792655005,8.74392923161
 12/04  22:00:00,554.023189809,30.2378933764,0.0,0.0,149.522181205,249.203635341,545.598176741,543.405531454,2.19264528639
 12/04  23:00:00,349.356876938,0.0,0.0,0.0,49.8407270682,199.362908273,4.3604462772,0.0,4.3604462772
 12/04  24:00:00,299.99211769,0.0,0.0,0.0,24.9203635341,199.362908273,2.19008132009,0.0,2.19008132009
 12/05  01:00:00,287.769922284,0.0,0.0,0.0,24.9203635341,199.362908273,2.19004075693,0.0,2.19004075693
 12/05  02:00:00,288.179872651,0.407691962264,0.0,0.0,24.9203635341,199.362908273,4.85923798257,2.66889739503,2.19034058754
 12/05  03:00:00,289.820927043,2.03845981132,0.0,0.0,24.9203635341,199.362908273,17.0188037899,14.8285053828,2.19029840708
 12/05  04:00:00,289.416788985,1.63076784906,0.0,0.0,24.9203635341,199.362908273,21.2222302188,19.0318897502,2.19034046859
 12/05  05:00:00,302.055376728,2.03845981132,0.0,0.0,24.9203635341,199.362908273,33.6497453165,29.2893699551,4.36037536145
 12/05  06:00:00,377.377576989,9.71218543964,0.000885974052752,0.0,49.8407270682,199.362908273,83.8803179607,81.6871606019,2.19315735879
 12/05  07:00:00,468.986047062,30.2378933764,0.00308152404226,0.0,49.8407270682,199.362908273,1558.85864786,1554.49427628,4.36437158276
 12/05  08:00:00,541.280103982,30.2378933764,0.0,0.0,149.522181205,199.362908273,3233.47034774,3224.71824901,8.75209873066
 12/05  09:00:00,1055.27706939,30.2378933764,0.0,0.0,448.566543614,448.566543614,1536.08611701,1520.67963284,15.4064841685
 12/05  10:00:00,1018.24366107,30.2378933764,0.0,0.0,448.566543614,448.566543614,1254.66436283,1237.03405671,17.6303061233
 12/05  11:00:00,969.042488807,30.2378933764,0.0,0.0,448.566543614,448.566543614,1105.18904454,1085.34831089,19.8407336479
 12/05  12:00:00,968.085521552,30.270298786,0.0,0.0,448.566543614,448.566543614,925.965262422,906.057796926,19.9074654962
 12/05  13:00:00,917.569074128,30.2828867924,0.0,0.0,448.566543614,398.725816546,905.108944575,878.446584104,26.6623604708
 12/05  14:00:00,967.119859258,30.5486181908,0.0,0.0,448.566543614,448.566543614,841.903478992,815.285853455,26.6176255372
 12/05  15:00:00,966.743866553,30.2378933764,0.0,0.0,448.566543614,448.566543614,850.211960489,834.81133676,15.4006237293
 12/05  16:00:00,966.910448117,30.2378933764,0.0,0.0,448.566543614,448.566543614,891.730764292,876.337972626,15.3927916667
 12/05  17:00:00,1016.14324428,30.2378933764,0.0,0.0,448.566543614,448.566543614,950.024236105,930.141691452,19.8825446537
 12/05  18:00:00,955.786975909,30.2378933764,0.0,0.0,348.885089477,398.725816546,1187.9135272,1176.94893011,10.9645970931
 12/05  19:00:00,757.938331085,30.2378933764,0.0,0.0,249.203635341,299.044362409,1308.63039696,1297.68521404,10.9451829198
 12/05  20:00:00,734.405599732,30.2378933764,0.0,0.0,249.203635341,299.044362409,1327.72972237,1321.17187313,6.55784924492
 12/05  21:00:00,585.011036588,30.2378933764,0.0,0.0,149.522181205,249.203635341,1361.83566936,1353.09078427,8.7448850915
 12/05  22:00:00,560.633577748,30.2378933764,0.0,0.0,149.522181205,249.203635341,1432.96796063,1428.60185562,4.36610501293
 12/05  23:00:00,350.588842433,1.22307588679,0.0,0.0,49.8407270682,199.362908273,4.05673106573,1.86645142743,2.1902796383
 12/05  24:00:00,307.336923862,7.28776016246,0.0,0.0,24.9203635341,199.362908273,14.7811209315,12.5908848378,2.19023609368
 12/06  01:00:00,306.124396864,18.2012949925,0.0,0.0,24.9203635341,199.362908273,41.6559095668,39.4655709075,2.19033865934
 12/06  02:00:00,309.879714135,21.8343118255,0.0,0.0,24.9203635341,199.362908273,90.0730969613,87.8827284558,2.19036850547
 12/06  03:00:00,307.276862565,19.2109988706,0.0,0.0,24.9203635341,199.362908273,117.844841302,113.484360219,4.36048108364
 12/06  04:00:00,311.587978179,23.3877024072,0.0,0.0,24.9203635341,199.362908273,194.292482492,192.102161359,2.19032113284
 12/06  05:00:00,320.558442786,20.1430332196,0.0,0.0,24.9203635341,199.362908273,213.9192409,211.728891293,2.19034960713
 12/06  06:00:00,373.326729518,23.3877024072,0.0,0.0,49.8407270682,199.362908273,318.667290986,314.301020766,4.36627022062
 12/06  07:00:00,430.812464103,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1370.85951948,1368.66729322,2.19222625775
 12/06  08:00:00,543.569090191,30.2378933764,0.0,0.0,149.522181205,199.362908273,3124.85079495,3116.09873629,8.75205866469
 12/06  09:00:00,1056.78002507,30.2378933764,0.0,0.0,448.566543614,448.566543614,1733.23122849,1715.62528416,17.6059443373
 12/06  10:00:00,1019.89087528,30.2378933764,0.0,0.0,448.566543614,448.566543614,1384.05019853,1366.41879748,17.6314010511
 12/06  11:00:00,970.901234094,30.2378933764,0.0,0.0,448.566543614,448.566543614,1249.90909859,1232.27137765,17.6377209357
 12/06  12:00:00,970.689458078,30.2872673162,0.0,0.0,448.566543614,448.566543614,1157.41369949,1135.29418143,22.1195180567
 12/06  13:00:00,919.315526378,30.2543087583,0.0,0.0,448.566543614,398.725816546,1006.18644833,979.534706268,26.6517420643
 12/06  14:00:00,968.345455396,31.2361926035,0.0,0.0,448.566543614,448.566543614,829.167903779,804.764551853,24.4033519267
 12/06  15:00:00,967.598374194,30.7076238375,0.0,0.0,448.566543614,448.566543614,880.712491862,865.310156135,15.4023357276
 12/06  16:00:00,967.250536499,30.2378933764,0.0,0.0,448.566543614,448.566543614,906.565035622,891.17093212,15.3941035017
 12/06  17:00:00,1016.98762053,30.2378933764,0.0,0.0,448.566543614,448.566543614,1073.87128664,1053.98688663,19.8844000031
 12/06  18:00:00,955.513066336,30.2378933764,0.0,0.0,348.885089477,398.725816546,1025.76627431,1012.60647046,13.159803856
 12/06  19:00:00,755.921812767,30.2378933764,0.0,0.0,249.203635341,299.044362409,1085.97317142,1075.0293373,10.9438341241
 12/06  20:00:00,731.593694711,30.2378933764,0.0,0.0,249.203635341,299.044362409,1151.68627622,1145.12849795,6.55777826367
 12/06  21:00:00,581.989702798,30.2378933764,0.0,0.0,149.522181205,249.203635341,1170.71089272,1164.14703463,6.56385809751
 12/06  22:00:00,557.49531065,30.2378933764,0.0,0.0,149.522181205,249.203635341,1224.63905023,1220.27282464,4.36622559288
 12/06  23:00:00,349.356881903,0.0,0.0,0.0,49.8407270682,199.362908273,2.19036743189,0.0,2.19036743189
 12/06  24:00:00,302.045312531,2.03845981132,0.0,0.0,24.9203635341,199.362908273,9.05044432017,4.68982647467,4.3606178455
 12/07  01:00:00,289.418710291,1.63076784906,0.0,0.0,24.9203635341,199.362908273,8.01505839215,5.82479981732,2.19025857482
 12/07  02:00:00,289.84571926,2.03845981132,0.0,0.0,24.9203635341,199.362908273,14.5018576511,12.3114935834,2.19036406765
 12/07  03:00:00,304.038960724,16.1773195121,0.0,0.0,24.9203635341,199.362908273,34.2120133709,32.0216831569,2.19033021403
 12/07  04:00:00,310.182598404,22.2420037878,0.0,0.0,24.9203635341,199.362908273,68.9930012926,66.8028449327,2.1901563599
 12/07  05:00:00,317.960004929,17.7936030302,0.0,0.0,24.9203635341,199.362908273,80.970897777,76.6101480281,4.36074974893
 12/07  06:00:00,371.855009475,22.2420037878,0.0,0.0,49.8407270682,199.362908273,126.558088081,124.364868739,2.19321934188
 12/07  07:00:00,430.350768751,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1073.84065595,1069.47626744,4.3643885118
 12/07  08:00:00,541.369834103,30.2378933764,0.0,0.0,149.522181205,199.362908273,2625.20183629,2616.44948991,8.75234637633
 12/07  09:00:00,1054.48283648,30.2378933764,0.0,0.0,448.566543614,448.566543614,1380.04881815,1364.64080212,15.408016029
 12/07  10:00:00,1016.11878309,30.2378933764,0.0,0.0,448.566543614,448.566543614,886.484891253,866.652007895,19.8328833571
 12/07  11:00:00,966.18870061,30.2724631226,0.0,0.0,448.566543614,448.566543614,704.916028473,687.276823562,17.6392049107
 12/07  12:00:00,966.436966569,31.4219466086,0.0,0.0,448.566543614,448.566543614,508.070833702,485.949045489,22.1217882131
 12/07  13:00:00,917.101389964,32.3182689605,0.0,0.0,448.566543614,398.725816546,428.840820063,402.191456229,26.6493638344
 12/07  14:00:00,966.945733406,32.5787079997,0.0,0.0,448.566543614,448.566543614,341.048137668,316.639666756,24.4084709119
 12/07  15:00:00,965.650812628,31.4167601883,0.0,0.0,448.566543614,448.566543614,286.924426814,271.522105249,15.402321565
 12/07  16:00:00,964.525179145,30.2713975845,0.0,0.0,448.566543614,448.566543614,320.819345428,305.424242591,15.3951028375
 12/07  17:00:00,1022.02494099,30.2378933764,0.0,0.0,448.566543614,448.566543614,408.323270103,388.439304766,19.8839653373
 12/07  18:00:00,952.036796687,30.2378933764,0.0,0.0,348.885089477,398.725816546,530.01557772,516.856115176,13.1594625434
 12/07  19:00:00,752.883452072,30.2378933764,0.0,0.0,249.203635341,299.044362409,693.448352191,684.687611118,8.76074107268
 12/07  20:00:00,728.81638091,30.2378933764,0.0,0.0,249.203635341,299.044362409,946.162874997,937.425321447,8.73755354963
 12/07  21:00:00,579.452997972,30.2378933764,0.0,0.0,149.522181205,249.203635341,976.689427032,970.125600696,6.56382633654
 12/07  22:00:00,554.869834451,30.2378933764,0.0,0.0,149.522181205,249.203635341,869.055151113,864.688970357,4.36618075588
 12/07  23:00:00,349.356884351,0.0,0.0,0.0,49.8407270682,199.362908273,2.19034423286,0.0,2.19034423286
 12/07  24:00:00,299.99212521,0.0,0.0,0.0,24.9203635341,199.362908273,4.36058411743,0.0,4.36058411743
 12/08  01:00:00,288.588570868,0.815383924528,0.0,0.0,24.9203635341,199.362908273,4.3627761355,2.17238628121,2.19038985429
 12/08  02:00:00,289.408377432,1.63076784906,0.0,0.0,24.9203635341,199.362908273,7.32386922922,5.13364875726,2.19022047196
 12/08  03:00:00,289.821801247,2.03845981132,0.0,0.0,24.9203635341,199.362908273,11.1912711894,9.00108003019,2.19019115921
 12/08  04:00:00,289.413432019,1.63076784906,0.0,0.0,24.9203635341,199.362908273,10.7745987427,8.58422719217,2.19037155054
 12/08  05:00:00,302.053038895,2.03845981132,0.0,0.0,24.9203635341,199.362908273,19.5699919098,15.2095453935,4.36044651624
 12/08  06:00:00,351.009636737,1.63076784906,0.0,0.0,49.8407270682,199.362908273,16.1530686867,13.9599299038,2.19313878289
 12/08  07:00:00,429.773686479,30.2378933764,0.0,0.0,49.8407270682,199.362908273,893.763143488,889.399153296,4.36399019271
 12/08  08:00:00,538.391285093,30.2378933764,0.0,0.0,149.522181205,199.362908273,1890.26068819,1881.50800269,8.75268550502
 12/08  09:00:00,1053.26361872,30.2378933764,0.0,0.0,448.566543614,448.566543614,1653.08360461,1635.47481524,17.6087893721
 12/08  10:00:00,1017.2203012,30.2378933764,0.0,0.0,448.566543614,448.566543614,1370.33847195,1352.70865891,17.6298130418
 12/08  11:00:00,968.777812889,30.2378933764,0.0,0.0,448.566543614,448.566543614,1231.97712192,1214.33708701,17.6400349033
 12/08  12:00:00,968.947343881,30.2378933764,0.0,0.0,448.566543614,448.566543614,1161.64251159,1139.52035042,22.1221611657
 12/08  13:00:00,919.643660412,30.2378933764,0.0,0.0,448.566543614,398.725816546,1242.10129794,1215.44683169,26.6544662448
 12/08  14:00:00,969.70794054,30.2378933764,0.0,0.0,448.566543614,448.566543614,1176.54370622,1152.13634776,24.4073584617
 12/08  15:00:00,969.450506205,30.2378933764,0.0,0.0,448.566543614,448.566543614,1053.62489665,1038.22220373,15.4026929116
 12/08  16:00:00,970.106019934,30.2378933764,0.0,0.0,448.566543614,448.566543614,1064.20157039,1048.80501622,15.3965541674
 12/08  17:00:00,1028.19824653,30.2378933764,0.0,0.0,448.566543614,448.566543614,1066.37459301,1044.28168208,22.0929109266
 12/08  18:00:00,958.238385043,30.2378933764,0.0,0.0,348.885089477,398.725816546,1233.42652381,1222.45783558,10.9686882254
 12/08  19:00:00,758.992406629,30.2378933764,0.0,0.0,249.203635341,299.044362409,1377.12551191,1366.18109387,10.9444180371
 12/08  20:00:00,734.592710877,30.2378933764,0.0,0.0,249.203635341,299.044362409,1439.81813365,1433.25972115,6.55841250696
 12/08  21:00:00,585.188960639,30.2378933764,0.0,0.0,149.522181205,249.203635341,1543.2230759,1534.47844932,8.74462657583
 12/08  22:00:00,560.810876928,30.2378933764,0.0,0.0,149.522181205,249.203635341,1634.9975833,1630.63166279,4.36592050383
 12/08  23:00:00,350.45611768,1.08717856604,0.0,0.0,49.8407270682,199.362908273,4.97412306747,2.78393829583,2.19018477164
 12/08  24:00:00,319.162029407,19.0094367515,0.0,0.0,24.9203635341,199.362908273,43.8352645173,41.6448989614,2.1903655559
 12/09  01:00:00,256.341871568,18.1819506756,0.0,0.0,24.9203635341,149.522181205,75.4793634568,73.288950429,2.19041302784
 12/09  02:00:00,262.573552991,24.1837420149,0.0,0.0,24.9203635341,149.522181205,181.660995272,179.470886315,2.19010895695
 12/09  03:00:00,257.685296939,19.3469936119,0.0,0.0,24.9203635341,149.522181205,188.754956205,186.564609399,2.19034680581
 12/09  04:00:00,262.814736398,24.1837420149,0.0,0.0,24.9203635341,149.522181205,359.027680026,354.666887405,4.3607926207
 12/09  05:00:00,270.076980243,19.3469936119,0.0,0.0,24.9203635341,149.522181205,313.430787381,311.24042675,2.1903606306
 12/09  06:00:00,299.704832949,24.1837420149,0.0,0.0,24.9203635341,149.522181205,514.378268629,510.011981948,4.36628668058
 12/09  07:00:00,431.234936534,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1584.94947123,1582.75717198,2.1922992508
 12/09  08:00:00,452.931452178,30.2378933764,0.0,0.0,49.8407270682,199.362908273,3349.91194139,3343.36487415,6.54706723705
 12/09  09:00:00,658.716158415,30.2378933764,0.0,0.0,249.203635341,249.203635341,2242.95940476,2236.40003357,6.55937118623
 12/09  10:00:00,621.686494903,30.2378933764,0.0,0.0,249.203635341,249.203635341,1937.02935033,1926.08490484,10.9444454878
 12/09  11:00:00,572.62625227,30.2378933764,0.0,0.0,249.203635341,249.203635341,1761.04175252,1752.28880323,8.75294929861
 12/09  12:00:00,572.530142688,30.2378933764,0.0,0.0,249.203635341,249.203635341,1655.71558188,1644.76105904,10.9545228457
 12/09  13:00:00,572.43582091,30.2378933764,0.0,0.0,249.203635341,249.203635341,1557.86615704,1549.10905219,8.75710484698
 12/09  14:00:00,572.46643849,30.3503971524,0.0,0.0,249.203635341,249.203635341,1466.44104222,1457.68845288,8.75258933556
 12/09  15:00:00,323.254281304,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1528.72714,1519.98872348,8.73841652421
 12/09  16:00:00,323.252256882,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1553.98891649,1549.61298449,4.37593199828
 12/09  17:00:00,380.806344212,30.2378933764,0.0,0.0,74.7610906023,174.442544739,1664.13108477,1657.5744898,6.556594976
 12/09  18:00:00,385.614800136,30.2378933764,0.0,0.0,24.9203635341,149.522181205,1865.22522609,1860.86102045,4.36420563584
 12/09  19:00:00,349.025408949,1.08717856604,0.0,0.0,24.9203635341,149.522181205,6.50396440968,2.13943204353,4.36453236615
 12/09  20:00:00,345.859823174,22.2420037878,0.0,0.0,24.9203635341,149.522181205,39.8776191834,37.6853041382,2.19231504518
 12/09  21:00:00,341.432711824,17.7936030302,0.0,0.0,24.9203635341,149.522181205,54.9188562478,50.554797388,4.36405885979
 12/09  22:00:00,322.741788161,23.407046724,0.0,0.0,24.9203635341,149.522181205,115.898296527,111.530343579,4.36795294808
 12/09  23:00:00,294.599031696,19.7353412573,0.0,0.0,24.9203635341,149.522181205,118.922029376,116.731628543,2.19040083323
 12/09  24:00:00,274.403625703,23.7953943695,0.0,0.0,24.9203635341,149.522181205,224.412295148,222.221935836,2.19035931113
 12/10  01:00:00,258.050213981,19.7353412573,0.0,0.0,24.9203635341,149.522181205,206.937631127,204.748162458,2.18946866889
 12/10  02:00:00,263.626385233,23.7953943695,0.0,0.0,24.9203635341,149.522181205,343.878812346,341.68937675,2.18943559555
 12/10  03:00:00,264.619103216,19.7353412573,0.000315764141119,0.0,24.9203635341,149.522181205,282.080691952,279.891260589,2.18943136257
 12/10  04:00:00,270.215231189,23.7953943695,0.000325494130468,0.0,24.9203635341,149.522181205,436.977612664,434.788171204,2.18944145992
 12/10  05:00:00,284.693438072,19.7353412573,0.00106782372096,0.0,24.9203635341,149.522181205,342.502898844,340.313447172,2.18945167247
 12/10  06:00:00,313.478695653,23.7953943695,0.00102559044212,0.0,24.9203635341,149.522181205,522.125115757,517.760521115,4.36459464198
 12/10  07:00:00,360.68046419,19.7353412573,0.00114571410551,0.0,24.9203635341,149.522181205,385.424491659,383.235027353,2.18946430552
 12/10  08:00:00,364.067241376,23.7953943695,0.0,0.0,24.9203635341,149.522181205,562.157640149,559.96816539,2.18947475891
 12/10  09:00:00,316.937941358,19.7353412573,0.0,0.0,24.9203635341,149.522181205,337.991572696,335.80236217,2.18921052567
 12/10  10:00:00,290.880590326,23.7953943695,0.000345023135818,0.0,24.9203635341,149.522181205,367.870598278,365.681159439,2.18943883884
 12/10  11:00:00,231.220762055,19.7353412573,0.0,0.0,24.9203635341,149.522181205,225.367160307,223.177710907,2.18944940073
 12/10  12:00:00,235.375239524,23.7953943695,0.0,0.0,24.9203635341,149.522181205,283.467310265,281.275944925,2.19136534056
 12/10  13:00:00,231.136345416,19.7353412573,0.0,0.0,24.9203635341,149.522181205,180.378104631,178.186774712,2.19132991877
 12/10  14:00:00,235.239658198,23.7953943695,0.0,0.0,24.9203635341,149.522181205,215.080246398,210.7118795,4.36836689815
 12/10  15:00:00,230.1370382,18.8421416729,0.0,0.0,24.9203635341,149.522181205,125.193751654,120.831149539,4.36260211519
 12/10  16:00:00,234.336519953,23.0186990786,0.0,0.0,24.9203635341,149.522181205,142.225984679,140.036507188,2.18947749074
 12/10  17:00:00,288.03509404,19.3469936119,0.0,0.0,24.9203635341,149.522181205,102.465234329,100.275817511,2.18941681759
 12/10  18:00:00,371.994453858,23.7953943695,0.0,0.0,24.9203635341,149.522181205,195.773476304,193.584034525,2.18944177866
 12/10  19:00:00,367.902827551,19.7353412573,0.0,0.0,24.9203635341,149.522181205,179.337639237,177.148172691,2.18946654589
 12/10  20:00:00,347.668219766,23.7953943695,0.0,0.0,24.9203635341,149.522181205,297.822081614,295.632618645,2.18946296926
 12/10  21:00:00,343.542153454,19.7353412573,0.0,0.0,24.9203635341,149.522181205,252.968451807,250.778978248,2.18947355869
 12/10  22:00:00,323.331853057,23.7953943695,0.0,0.0,24.9203635341,149.522181205,391.684574972,389.492267362,2.19230760964
 12/10  23:00:00,294.707570206,19.7353412573,0.0,0.0,24.9203635341,149.522181205,301.557616833,299.368138212,2.18947862141
 12/10  24:00:00,275.782918927,23.7953943695,4.29677308311e-05,0.0,24.9203635341,149.522181205,432.728789233,430.539356971,2.18943226273
 12/11  01:00:00,307.886140561,19.7353412573,0.0,0.0,24.9203635341,199.362908273,307.583740129,305.393331014,2.19040911502
 12/11  02:00:00,318.587123922,23.7953943695,0.000406379909881,0.0,24.9203635341,199.362908273,437.72996767,433.369565838,4.36040183158
 12/11  03:00:00,310.513427072,19.7353412573,0.000315789267644,0.0,24.9203635341,199.362908273,336.125859923,333.935426182,2.19043374099
 12/11  04:00:00,312.173586021,23.7953943695,0.0,0.0,24.9203635341,199.362908273,488.233506469,486.043087605,2.19041886396
 12/11  05:00:00,320.158947588,19.7353412573,0.0,0.0,24.9203635341,199.362908273,346.058341454,343.867937406,2.19040404817
 12/11  06:00:00,373.734069891,23.7953943695,0.0,0.0,49.8407270682,199.362908273,466.234435073,461.867920029,4.36651504411
 12/11  07:00:00,433.471729116,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2469.23201554,2464.86759554,4.36442000319
 12/11  08:00:00,549.254124692,30.2378933764,0.0,0.0,149.522181205,199.362908273,3020.65265117,3011.89863108,8.75402009015
 12/11  09:00:00,1052.71450845,30.2378933764,0.0,0.0,448.566543614,448.566543614,1574.4938264,1559.08285968,15.4109667134
 12/11  10:00:00,1014.80237131,30.2378933764,0.0,0.0,448.566543614,448.566543614,996.888402588,978.756325027,18.132077561
 12/11  11:00:00,965.198323676,30.2431679329,0.0,0.0,448.566543614,448.566543614,701.282710216,681.932764252,19.3499459635
 12/11  12:00:00,965.446309511,30.9695643368,0.0,0.0,448.566543614,448.566543614,474.419404698,452.294902969,22.1245017291
 12/11  13:00:00,917.014416972,32.5696542875,0.0,0.0,448.566543614,398.725816546,386.732562783,360.06952012,26.6630426621
 12/11  14:00:00,967.976671776,33.8620675096,0.0,0.0,448.566543614,448.566543614,272.033860855,247.624133362,24.4097274927
 12/11  15:00:00,967.658763716,33.6351973295,0.0,0.0,448.566543614,448.566543614,204.793506885,187.190129002,17.6033778825
 12/11  16:00:00,966.157567726,32.1871854741,0.0,0.0,448.566543614,448.566543614,159.579789426,144.182878404,15.3969110227
 12/11  17:00:00,1021.71888748,30.3020901354,0.0,0.0,448.566543614,448.566543614,175.998694928,156.109291674,19.8894032542
 12/11  18:00:00,951.591230927,30.2378933764,0.0,0.0,348.885089477,398.725816546,255.479946606,242.321085973,13.1588606329
 12/11  19:00:00,752.404745006,30.2378933764,0.0,0.0,249.203635341,299.044362409,443.668989214,434.909133712,8.75985550178
 12/11  20:00:00,728.038613691,30.2378933764,0.0,0.0,249.203635341,299.044362409,545.975717347,537.237308491,8.73840885564
 12/11  21:00:00,578.69552153,30.2378933764,0.0,0.0,149.522181205,249.203635341,750.990800346,744.426784352,6.56401599315
 12/11  22:00:00,554.285936643,30.2378933764,0.0,0.0,149.522181205,249.203635341,803.876221691,799.510010353,4.36621133819
 12/11  23:00:00,349.35689386,0.0,0.0,0.0,49.8407270682,199.362908273,2.19035600476,0.0,2.19035600476
 12/11  24:00:00,299.992134743,0.0,0.0,0.0,24.9203635341,199.362908273,4.36066496021,0.0,4.36066496021
 12/12  01:00:00,287.769939119,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031843107,0.0,2.19031843107
 12/12  02:00:00,287.76993897,0.0,0.0,0.0,24.9203635341,199.362908273,2.19030790838,0.0,2.19030790838
 12/12  03:00:00,288.588276842,0.815383924528,0.0,0.0,24.9203635341,199.362908273,5.47624120685,3.28594370706,2.19029749978
 12/12  04:00:00,289.407202771,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.41858891728,7.22836230136,2.19022661592
 12/12  05:00:00,302.041005619,2.03845981132,0.0,0.0,24.9203635341,199.362908273,15.9502220653,11.5895017114,4.36072035391
 12/12  06:00:00,350.99856333,1.63076784906,0.0,0.0,49.8407270682,199.362908273,12.6860761979,10.4928489707,2.19322722714
 12/12  07:00:00,429.716633707,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1284.77517378,1280.4109074,4.36426637844
 12/12  08:00:00,544.992228094,30.2378933764,0.0,0.0,149.522181205,199.362908273,995.106416939,986.353231971,8.75318496846
 12/12  09:00:00,1050.06346979,30.2378933764,0.0,0.0,448.566543614,448.566543614,513.484259709,495.871715443,17.6125442661
 12/12  10:00:00,1013.28765308,30.2378933764,0.0,0.0,448.566543614,448.566543614,398.572912421,380.937943291,17.6349691299
 12/12  11:00:00,964.33446186,30.2378933764,0.0,0.0,448.566543614,448.566543614,331.628520939,313.986312906,17.6422080321
 12/12  12:00:00,964.290895614,30.2378933764,0.0,0.0,448.566543614,448.566543614,286.343579017,264.216300497,22.12727852
 12/12  13:00:00,914.455083315,30.2378933764,0.0,0.0,448.566543614,398.725816546,294.552932119,267.876846182,26.6760859369
 12/12  14:00:00,964.248172639,30.2378933764,0.0,0.0,448.566543614,448.566543614,243.442498506,216.806732283,26.635766223
 12/12  15:00:00,964.222920878,30.2378933764,0.0,0.0,448.566543614,448.566543614,216.135038482,200.730880313,15.4041581696
 12/12  16:00:00,964.216003557,30.2378933764,0.0,0.0,448.566543614,448.566543614,210.257878177,194.859655765,15.3982224115
 12/12  17:00:00,1021.66521511,30.2378933764,0.0,0.0,448.566543614,448.566543614,232.34755183,210.248303603,22.0992482272
 12/12  18:00:00,951.598758327,30.2378933764,0.0,0.0,348.885089477,398.725816546,320.076355722,309.106871189,10.969484533
 12/12  19:00:00,752.365260249,30.2378933764,0.0,0.0,249.203635341,299.044362409,480.546658094,469.59952115,10.9471369441
 12/12  20:00:00,727.953702086,30.2378933764,0.0,0.0,249.203635341,299.044362409,515.314211266,508.756110561,6.55810070449
 12/12  21:00:00,578.437312882,30.2378933764,0.0,0.0,149.522181205,249.203635341,521.306093129,512.559971915,8.74612121487
 12/12  22:00:00,553.971782411,30.2378933764,0.0,0.0,149.522181205,249.203635341,500.859650597,496.493595089,4.36605550788
 12/12  23:00:00,349.356895837,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043706132,0.0,2.19043706132
 12/12  24:00:00,299.992136804,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042686584,0.0,2.19042686584
 12/13  01:00:00,287.769941553,0.0,0.0,0.0,24.9203635341,199.362908273,2.19042224536,0.0,2.19042224536
 12/13  02:00:00,287.769941573,0.0,0.0,0.0,24.9203635341,199.362908273,4.36082642648,0.0,4.36082642648
 12/13  03:00:00,287.769941348,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040440469,0.0,2.19040440469
 12/13  04:00:00,287.76994123,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039864053,0.0,2.19039864053
 12/13  05:00:00,299.99213909,0.0,0.0,0.0,24.9203635341,199.362908273,2.19039293541,0.0,2.19039293541
 12/13  06:00:00,350.587030101,1.22307588679,0.0,0.0,49.8407270682,199.362908273,11.1639188037,6.79766187222,4.36625693145
 12/13  07:00:00,429.44340442,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1105.45016052,1101.085452,4.36470852093
 12/13  08:00:00,545.020296869,30.2378933764,0.0,0.0,149.522181205,199.362908273,1071.82905071,1063.07547052,8.75358019052
 12/13  09:00:00,1050.0748918,30.2378933764,0.0,0.0,448.566543614,448.566543614,523.574148731,508.160718904,15.4134298277
 12/13  10:00:00,1013.14485751,30.2378933764,0.0,0.0,448.566543614,448.566543614,237.418935614,217.580717673,19.8382179417
 12/13  11:00:00,964.870597625,30.9132045805,0.0,0.0,448.566543614,448.566543614,170.200868632,152.556988968,17.6438796639
 12/13  12:00:00,967.70941093,33.7623311176,0.0,0.0,448.566543614,448.566543614,160.613067026,138.48252414,22.1305428858
 12/13  13:00:00,919.880845489,35.7660139253,0.0,0.0,448.566543614,398.725816546,170.719964762,144.0464757,26.6734890614
 12/13  14:00:00,1002.03975494,36.8339947975,5.08925762367,0.0,448.566543614,448.566543614,132.971131076,106.337025376,26.6341057001
 12/13  15:00:00,1072.68006654,34.9416601036,39.1749475255,0.0,448.566543614,448.566543614,84.2159464086,68.8106422143,15.4053041943
 12/13  16:00:00,1015.65351432,32.7529786228,11.0445241975,0.0,448.566543614,448.566543614,63.9405428866,48.5410013595,15.3995415271
 12/13  17:00:00,1022.01887745,30.7069058043,0.0,0.0,448.566543614,448.566543614,89.3005117358,67.2007828341,22.0997289018
 12/13  18:00:00,951.468255971,30.2378933764,0.0,0.0,348.885089477,398.725816546,153.83749255,142.865725547,10.9717670029
 12/13  19:00:00,752.157163055,30.2378933764,0.0,0.0,249.203635341,299.044362409,218.980366478,208.033459465,10.9469070134
 12/13  20:00:00,727.772851035,30.2378933764,0.0,0.0,249.203635341,299.044362409,290.95379976,284.394834193,6.55896556645
 12/13  21:00:00,578.368206239,30.2378933764,0.0,0.0,149.522181205,249.203635341,430.831264915,422.085224914,8.74604000156
 12/13  22:00:00,553.950756188,30.2378933764,0.0,0.0,149.522181205,249.203635341,461.58600493,457.220008812,4.36599611744
 12/13  23:00:00,349.356898079,0.0,0.0,0.0,49.8407270682,199.362908273,2.19040708101,0.0,2.19040708101
 12/13  24:00:00,299.992139057,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040153436,0.0,2.19040153436
 12/14  01:00:00,287.769943777,0.0,0.0,0.0,24.9203635341,199.362908273,2.19040150133,0.0,2.19040150133
 12/14  02:00:00,287.769943834,0.0,0.0,0.0,24.9203635341,199.362908273,4.36079875755,0.0,4.36079875755
 12/14  03:00:00,287.769943629,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903974709,0.0,2.1903974709
 12/14  04:00:00,287.7699435,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903963011,0.0,2.1903963011
 12/14  05:00:00,301.219730136,1.22307588679,0.0,0.0,24.9203635341,199.362908273,7.49728728383,5.30689209808,2.19039518575
 12/14  06:00:00,350.99616926,1.63076784906,0.0,0.0,49.8407270682,199.362908273,12.6195915992,8.25288472844,4.36670687075
 12/14  07:00:00,429.245940266,30.2378933764,0.0,0.0,49.8407270682,199.362908273,861.803768239,857.439010226,4.36475801354
 12/14  08:00:00,544.757310008,30.2378933764,0.0,0.0,149.522181205,199.362908273,771.451875526,762.698007195,8.75386833046
 12/14  09:00:00,1049.95918535,30.2378933764,0.0,0.0,448.566543614,448.566543614,404.720346803,388.165071567,16.5552752363
 12/14  10:00:00,1013.16759563,30.2378933764,0.0,0.0,448.566543614,448.566543614,269.529663992,250.832391147,18.6972728457
 12/14  11:00:00,964.21186509,30.2378933764,0.0,0.0,448.566543614,448.566543614,194.662017887,177.018189,17.6438288873
 12/14  12:00:00,965.425169999,31.4738375956,0.0,0.0,448.566543614,448.566543614,170.318759491,148.189501251,22.1292582406
 12/14  13:00:00,955.499105538,34.8245195095,11.0755064897,0.0,448.566543614,398.725816546,170.229997056,143.55161641,26.6783806459
 12/14  14:00:00,1186.12024214,36.749357674,135.683641272,0.0,448.566543614,448.566543614,118.772039395,92.1326112103,26.6394281847
 12/14  15:00:00,1303.71338315,35.8153811304,251.984806073,0.0,448.566543614,448.566543614,63.1678728751,47.7617412208,15.4061316542
 12/14  16:00:00,1305.09559579,34.0311784099,255.324798649,0.0,448.566543614,448.566543614,49.2719418102,33.8712733322,15.400668478
 12/14  17:00:00,1094.66330178,31.2233172629,41.9178809123,0.0,448.566543614,448.566543614,67.3933853561,45.2920551132,22.101330243
 12/14  18:00:00,951.449459964,30.2378933764,0.0,0.0,348.885089477,398.725816546,136.794785952,123.636151375,13.1586345773
 12/14  19:00:00,752.138357965,30.2378933764,0.0,0.0,249.203635341,299.044362409,198.412607974,189.650577688,8.76203028513
 12/14  20:00:00,727.705706767,30.2378933764,0.0,0.0,249.203635341,299.044362409,217.596861144,208.857998976,8.7388621672
 12/14  21:00:00,578.234090902,30.2378933764,0.0,0.0,149.522181205,249.203635341,277.351497148,270.786557351,6.56493979734
 12/14  22:00:00,553.827839939,30.2378933764,0.0,0.0,149.522181205,249.203635341,329.123942061,324.75793599,4.3660060711
 12/14  23:00:00,349.356900559,0.0,0.0,0.0,49.8407270682,199.362908273,2.19042705272,0.0,2.19042705272
 12/14  24:00:00,299.992141589,0.0,0.0,0.0,24.9203635341,199.362908273,4.36049719834,0.0,4.36049719834
 12/15  01:00:00,287.76994597,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025525041,0.0,2.19025525041
 12/15  02:00:00,287.769945764,0.0,0.0,0.0,24.9203635341,199.362908273,2.19025856465,0.0,2.19025856465
 12/15  03:00:00,287.769945748,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026197801,0.0,2.19026197801
 12/15  04:00:00,287.769945912,0.0,0.0,0.0,24.9203635341,199.362908273,2.19026546591,0.0,2.19026546591
 12/15  05:00:00,299.992143899,0.0,0.0,0.0,24.9203635341,199.362908273,4.36054160454,0.0,4.36054160454
 12/15  06:00:00,349.358388652,0.0,0.0,0.0,49.8407270682,199.362908273,2.19340591984,0.0,2.19340591984
 12/15  07:00:00,428.996179856,30.2378933764,0.0,0.0,49.8407270682,199.362908273,619.691786559,615.327405019,4.36438153905
 12/15  08:00:00,544.487254731,30.2378933764,0.0,0.0,149.522181205,199.362908273,507.286479241,498.532493241,8.75398600049
 12/15  09:00:00,1049.84372881,30.2378933764,0.0,0.0,448.566543614,448.566543614,299.249307857,281.636740955,17.6125669015
 12/15  10:00:00,1013.09551648,30.2378933764,0.0,0.0,448.566543614,448.566543614,200.369074647,182.731963823,17.6371108236
 12/15  11:00:00,964.174898356,30.2378933764,0.0,0.0,448.566543614,448.566543614,164.208169353,144.3598867,19.8482826535
 12/15  12:00:00,1115.86773262,30.2378933764,86.1801594065,0.0,448.566543614,448.566543614,122.671295943,100.539228768,22.1320671749
 12/15  13:00:00,1256.23370869,31.8810965891,257.123176363,0.0,448.566543614,398.725816546,114.737288754,88.067163778,26.6701249764
 12/15  14:00:00,1338.39949495,32.5771776294,288.726156495,0.0,448.566543614,448.566543614,85.9880670221,61.5713956514,24.4166713707
 12/15  15:00:00,1260.00856352,31.095818275,213.802775933,0.0,448.566543614,448.566543614,69.4985073392,51.8926237413,17.6058835979
 12/15  16:00:00,1234.03104211,30.723260595,188.407568048,0.0,448.566543614,448.566543614,53.2091090573,37.8092076847,15.3999013726
 12/15  17:00:00,1121.4791656,30.2612123084,56.5120512316,0.0,448.566543614,448.566543614,64.4150202333,44.5222787041,19.8927415293
 12/15  18:00:00,951.432474696,30.2378933764,0.0,0.0,348.885089477,398.725816546,121.680031526,108.515259827,13.1647716997
 12/15  19:00:00,752.116164368,30.2378933764,0.0,0.0,249.203635341,299.044362409,181.527023952,170.580268198,10.946755754
 12/15  20:00:00,727.684464357,30.2378933764,0.0,0.0,249.203635341,299.044362409,197.656242044,191.096539187,6.55970285686
 12/15  21:00:00,578.211530828,30.2378933764,0.0,0.0,149.522181205,249.203635341,261.78725742,253.040263619,8.74699380112
 12/15  22:00:00,553.780501641,30.2378933764,0.0,0.0,149.522181205,249.203635341,281.107182097,276.740766221,4.36641587682
 12/15  23:00:00,349.356902596,0.0,0.0,0.0,49.8407270682,199.362908273,2.190342725,0.0,2.190342725
 12/15  24:00:00,299.992143529,0.0,0.0,0.0,24.9203635341,199.362908273,2.19034636797,0.0,2.19034636797
 12/16  01:00:00,237.929221103,0.0,0.0,0.0,24.9203635341,149.522181205,2.19035539431,0.0,2.19035539431
 12/16  02:00:00,237.929221229,0.0,0.0,0.0,24.9203635341,149.522181205,4.36073382629,0.0,4.36073382629
 12/16  03:00:00,237.929221065,0.0,0.0,0.0,24.9203635341,149.522181205,2.1903786249,0.0,2.1903786249
 12/16  04:00:00,237.929220908,0.0,0.0,0.0,24.9203635341,149.522181205,2.19038652071,0.0,2.19038652071
 12/16  05:00:00,250.15141875,0.0,0.0,0.0,24.9203635341,149.522181205,2.19039446056,0.0,2.19039446056
 12/16  06:00:00,274.59730184,0.0,0.0,0.0,24.9203635341,149.522181205,4.36634928096,0.0,4.36634928096
 12/16  07:00:00,428.954539087,30.2378933764,0.0,0.0,49.8407270682,199.362908273,592.976089237,588.61124521,4.36484402633
 12/16  08:00:00,444.837600962,30.2378933764,0.0,0.0,49.8407270682,199.362908273,563.604805994,559.23289271,4.3719132849
 12/16  09:00:00,651.220037262,30.2378933764,0.0,0.0,249.203635341,249.203635341,434.680952204,425.941454975,8.73949722952
 12/16  10:00:00,614.475716234,30.2378933764,0.0,0.0,249.203635341,249.203635341,335.658725502,326.895977361,8.76274814099
 12/16  11:00:00,565.532553534,30.2378933764,0.0,0.0,249.203635341,249.203635341,271.072840585,262.318507352,8.75433323314
 12/16  12:00:00,565.50102052,30.2378933764,0.0,0.0,249.203635341,249.203635341,235.095476277,221.951066022,13.1444102551
 12/16  13:00:00,565.485895616,30.2378933764,0.0,0.0,249.203635341,249.203635341,214.75589377,205.997760543,8.75813322727
 12/16  14:00:00,565.487576995,30.2378933764,0.0,0.0,249.203635341,249.203635341,218.501860124,209.746293356,8.7555667677
 12/16  15:00:00,316.339038583,30.2378933764,0.0,0.0,74.7610906023,174.442544739,291.726585386,282.986793581,8.7397918056
 12/16  16:00:00,316.395926519,30.2378933764,0.0,0.0,74.7610906023,174.442544739,362.585906496,357.882993257,4.7029132389
 12/16  17:00:00,365.344539404,30.2378933764,0.0,0.0,74.7610906023,174.442544739,443.538303126,435.131792059,8.40651106673
 12/16  18:00:00,378.600457369,30.2378933764,0.0,0.0,24.9203635341,149.522181205,556.399761796,554.207355193,2.19240660309
 12/16  19:00:00,347.929992764,0.0,0.0,0.0,24.9203635341,149.522181205,4.36463113649,0.0,4.36463113649
 12/16  20:00:00,323.485597047,0.0,0.0,0.0,24.9203635341,149.522181205,4.36450957493,0.0,4.36450957493
 12/16  21:00:00,323.485596791,0.0,0.0,0.0,24.9203635341,149.522181205,2.19225884844,0.0,2.19225884844
 12/16  22:00:00,299.042192935,0.0,0.0,0.0,24.9203635341,149.522181205,4.36783690339,0.0,4.36783690339
 12/16  23:00:00,274.595814633,0.0,0.0,0.0,24.9203635341,149.522181205,2.19047601779,0.0,2.19047601779
 12/16  24:00:00,250.151419061,0.0,0.0,0.0,24.9203635341,149.522181205,4.36097605639,0.0,4.36097605639
 12/17  01:00:00,237.928727125,0.0,0.0,0.0,24.9203635341,149.522181205,2.18927917287,0.0,2.18927917287
 12/17  02:00:00,238.747478448,0.815383924528,0.0,0.0,24.9203635341,149.522181205,6.50887629952,4.31932294215,2.18955335737
 12/17  03:00:00,239.566671979,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.3959192614,9.20638134818,2.18953791322
 12/17  04:00:00,239.977952905,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.0002470988,13.8107263912,2.1895207076
 12/17  05:00:00,251.79103921,1.63076784906,0.0,0.0,24.9203635341,149.522181205,14.1791099605,11.9896043792,2.1895055813
 12/17  06:00:00,276.64857717,2.03845981132,0.0,0.0,24.9203635341,149.522181205,19.2635128548,17.0711036256,2.19240922917
 12/17  07:00:00,325.125873497,1.63076784906,0.0,0.0,24.9203635341,149.522181205,16.2897778755,14.1002452971,2.1895325784
 12/17  08:00:00,341.438762821,2.03845981132,0.0,0.0,24.9203635341,149.522181205,22.0162656699,19.8268226885,2.18944298135
 12/17  09:00:00,298.309322794,1.63076784906,0.0,0.0,24.9203635341,149.522181205,17.6337711393,15.4442703529,2.1895007864
 12/17  10:00:00,262.05315876,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.1380567516,18.948645556,2.18941119554
 12/17  11:00:00,212.75047412,1.63076784906,0.0,0.0,24.9203635341,149.522181205,13.1889680011,10.9994263441,2.18954165701
 12/17  12:00:00,213.159905967,2.03845981132,0.0,0.0,24.9203635341,149.522181205,16.3197240373,11.9568987811,4.36282525618
 12/17  13:00:00,212.749985907,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.2936897455,9.10240817281,2.19128157265
 12/17  14:00:00,213.160812811,2.03845981132,0.0,0.0,24.9203635341,149.522181205,15.5804839384,11.2117776119,4.36870632644
 12/17  15:00:00,212.749166812,1.63076784906,0.0,0.0,24.9203635341,149.522181205,12.4148727846,8.05201601492,4.36285676972
 12/17  16:00:00,213.158251589,2.03845981132,0.0,0.0,24.9203635341,149.522181205,13.2978636472,11.1084585015,2.18940514565
 12/17  17:00:00,261.63821405,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.8401528958,9.65064609017,2.1895068056
 12/17  18:00:00,349.982140113,2.03845981132,0.0,0.0,24.9203635341,149.522181205,21.6243375169,19.4349639269,2.18937358998
 12/17  19:00:00,349.573022233,1.63076784906,0.0,0.0,24.9203635341,149.522181205,19.7887653838,17.5992320195,2.1895333643
 12/17  20:00:00,325.542944573,2.03845981132,0.0,0.0,24.9203635341,149.522181205,28.2568769669,26.0675349261,2.18934204075
 12/17  21:00:00,325.13294558,1.63076784906,0.0,0.0,24.9203635341,149.522181205,25.287382054,23.0978221186,2.18955993532
 12/17  22:00:00,301.107958896,2.03845981132,0.0,0.0,24.9203635341,149.522181205,38.3236918977,36.1312663348,2.19242556292
 12/17  23:00:00,276.250595018,1.63076784906,0.0,0.0,24.9203635341,149.522181205,33.4327451908,31.2432305956,2.1895145952
 12/17  24:00:00,252.229729067,2.03845981132,0.0,0.0,24.9203635341,149.522181205,53.4773601335,51.2878043985,2.18955573505
 12/18  01:00:00,289.433774829,1.63076784906,0.0,0.0,24.9203635341,199.362908273,44.0494193878,41.8589120011,2.19050738665
 12/18  02:00:00,289.865718668,2.03845981132,0.0,0.0,24.9203635341,199.362908273,76.4588757245,72.0980262074,4.36084951709
 12/18  03:00:00,289.44544667,1.63076784906,0.0,0.0,24.9203635341,199.362908273,58.0116633711,55.8213211293,2.19034224174
 12/18  04:00:00,289.879251728,2.03845981132,0.0,0.0,24.9203635341,199.362908273,89.7298301183,87.5393270708,2.19050304753
 12/18  05:00:00,305.736193195,5.67147664435,0.0,0.0,24.9203635341,199.362908273,90.7336156399,88.5430957343,2.19051990556
 12/18  06:00:00,398.219061333,22.2420037878,0.000616762617114,0.0,49.8407270682,199.362908273,192.047890125,187.681071737,4.36681838855
 12/18  07:00:00,443.181723367,30.2378933764,0.00039263535511,0.0,49.8407270682,199.362908273,1766.44895577,1762.08406247,4.36489329989
 12/18  08:00:00,546.187400779,30.2378933764,0.0,0.0,149.522181205,199.362908273,1911.33289497,1902.57801859,8.75487638807
 12/18  09:00:00,1050.80707273,30.2378933764,0.0,0.0,448.566543614,448.566543614,954.885597141,937.26965531,17.6159418318
 12/18  10:00:00,1013.52658566,30.2378933764,0.0,0.0,448.566543614,448.566543614,465.509264056,447.869380152,17.6398839041
 12/18  11:00:00,964.355971067,30.2378933764,0.0,0.0,448.566543614,448.566543614,259.068647132,241.420844246,17.6478028866
 12/18  12:00:00,964.903989238,30.8669529547,0.0,0.0,448.566543614,448.566543614,206.536191421,182.189507481,24.3466839401
 12/18  13:00:00,915.172008402,30.9788881755,0.0,0.0,448.566543614,398.725816546,209.856539365,183.182034811,26.674504554
 12/18  14:00:00,964.278712045,30.2911705384,0.0,0.0,448.566543614,448.566543614,175.265796273,148.627385635,26.6384106379
 12/18  15:00:00,964.192412184,30.2378933764,0.0,0.0,448.566543614,448.566543614,146.411245706,131.003780524,15.4074651827
 12/18  16:00:00,964.185167374,30.2378933764,0.0,0.0,448.566543614,448.566543614,143.012504077,127.609622509,15.4028815675
 12/18  17:00:00,1013.10800405,30.2378933764,0.0,0.0,448.566543614,448.566543614,181.009393452,158.902166102,22.1072273494
 12/18  18:00:00,951.638434452,30.2378933764,0.0,0.0,348.885089477,398.725816546,309.737953805,296.577819327,13.1601344782
 12/18  19:00:00,752.499355444,30.2378933764,0.0,0.0,249.203635341,299.044362409,538.060978789,529.297749217,8.76322957203
 12/18  20:00:00,728.075850206,30.2378933764,0.0,0.0,249.203635341,299.044362409,555.869573876,547.130482083,8.73909179298
 12/18  21:00:00,578.520535682,30.2378933764,0.0,0.0,149.522181205,249.203635341,522.638570491,516.073569714,6.56500077735
 12/18  22:00:00,554.198391275,30.2378933764,0.0,0.0,149.522181205,249.203635341,652.010873186,647.64416991,4.36670327588
 12/18  23:00:00,349.356909604,0.0,0.0,0.0,49.8407270682,199.362908273,4.36077883879,0.0,4.36077883879
 12/18  24:00:00,299.992150375,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027178959,0.0,2.19027178959
 12/19  01:00:00,287.769954446,0.0,0.0,0.0,24.9203635341,199.362908273,2.1902956119,0.0,2.1902956119
 12/19  02:00:00,287.769954415,0.0,0.0,0.0,24.9203635341,199.362908273,2.19031661196,0.0,2.19031661196
 12/19  03:00:00,288.588764091,0.815383924528,0.0,0.0,24.9203635341,199.362908273,5.6497637365,3.45942604712,2.19033768938
 12/19  04:00:00,289.408313232,1.63076784906,0.0,0.0,24.9203635341,199.362908273,12.0318147195,7.67094232337,4.36087239608
 12/19  05:00:00,302.042571222,2.03845981132,0.0,0.0,24.9203635341,199.362908273,14.2897772872,12.0992853172,2.19049196998
 12/19  06:00:00,350.999734817,1.63076784906,0.0,0.0,49.8407270682,199.362908273,15.0678859857,10.7010674025,4.36681858328
 12/19  07:00:00,429.402165933,30.2378933764,0.0,0.0,49.8407270682,199.362908273,895.130849704,892.938796812,2.19205289259
 12/19  08:00:00,545.058247689,30.2378933764,0.0,0.0,149.522181205,199.362908273,978.237887678,967.29895733,10.9389303482
 12/19  09:00:00,1050.34593507,30.2378933764,0.0,0.0,448.566543614,448.566543614,724.852869407,709.434776554,15.4180928524
 12/19  10:00:00,1013.6068863,30.2378933764,0.0,0.0,448.566543614,448.566543614,646.659487617,626.814641193,19.8448464246
 12/19  11:00:00,964.631625883,30.2378933764,0.0,0.0,448.566543614,448.566543614,553.059661016,535.409289713,17.6503713024
 12/19  12:00:00,964.556417311,30.2378933764,0.0,0.0,448.566543614,448.566543614,477.326112732,455.190110407,22.1360023252
 12/19  13:00:00,914.678697917,30.2378933764,0.0,0.0,448.566543614,398.725816546,445.477549314,416.572595907,28.9049534066
 12/19  14:00:00,964.458300566,30.2378933764,0.0,0.0,448.566543614,448.566543614,388.803220572,364.379032487,24.4241880845
 12/19  15:00:00,964.485562982,30.2378933764,0.0,0.0,448.566543614,448.566543614,418.573048981,400.964529409,17.6085195721
 12/19  16:00:00,964.521211323,30.2378933764,0.0,0.0,448.566543614,448.566543614,450.874243443,435.471081417,15.4031620257
 12/19  17:00:00,1013.44672394,30.2378933764,0.0,0.0,448.566543614,448.566543614,487.103254239,464.99510518,22.1081490594
 12/19  18:00:00,951.908874521,30.2378933764,0.0,0.0,348.885089477,398.725816546,535.089665773,524.119403822,10.9702619504
 12/19  19:00:00,752.615616587,30.2378933764,0.0,0.0,249.203635341,299.044362409,602.229443076,591.28077462,10.9486684554
 12/19  20:00:00,728.519195238,30.2378933764,0.0,0.0,249.203635341,299.044362409,898.931222818,890.191888644,8.73933417309
 12/19  21:00:00,579.46629396,30.2378933764,0.0,0.0,149.522181205,249.203635341,1166.75287363,1160.18724333,6.5656302941
 12/19  22:00:00,555.341837215,30.2378933764,0.0,0.0,149.522181205,249.203635341,1224.09282422,1219.72648345,4.3663407723
