Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/19  23:00:00,349.356911576,0.0,0.0,0.0,49.8407270682,199.362908273,2.19050335783,0.0,2.19050335783
 12/19  24:00:00,299.992152523,0.0,0.0,0.0,24.9203635341,199.362908273,4.36088901854,0.0,4.36088901854
 12/20  01:00:00,289.820812217,2.03845981132,0.0,0.0,24.9203635341,199.362908273,10.0505631807,7.86000640451,2.19055677622
 12/20  02:00:00,289.415996522,1.63076784906,0.0,0.0,24.9203635341,199.362908273,11.9212006746,9.73069169602,2.19050897861
 12/20  03:00:00,289.839020026,2.03845981132,0.0,0.0,24.9203635341,199.362908273,21.7850639427,19.5945298409,2.19053410175
 12/20  04:00:00,289.424095994,1.63076784906,0.0,0.0,24.9203635341,199.362908273,19.4006940346,15.039618035,4.36107599965
 12/20  05:00:00,302.071751341,2.03845981132,0.0,0.0,24.9203635341,199.362908273,28.7825499042,26.5920093435,2.19054056072
 12/20  06:00:00,362.382245994,12.9447524759,0.0,0.0,49.8407270682,199.362908273,56.1501971173,51.7832323235,4.36696479377
 12/20  07:00:00,429.980640673,30.2378933764,0.0,0.0,49.8407270682,199.362908273,988.039490364,985.847078761,2.1924116029
 12/20  08:00:00,546.742374287,30.2378933764,0.0,0.0,149.522181205,199.362908273,1735.16243094,1724.22393663,10.9384943028
 12/20  09:00:00,1051.97815807,30.2378933764,0.0,0.0,448.566543614,448.566543614,1271.83049652,1256.4125254,15.4179711128
 12/20  10:00:00,1015.14315083,30.2378933764,0.0,0.0,448.566543614,448.566543614,1036.68737389,1016.84225862,19.8451152658
 12/20  11:00:00,966.022762859,30.2378933764,0.0,0.0,448.566543614,448.566543614,883.484350659,865.834712468,17.6496381905
 12/20  12:00:00,965.835070495,30.2378933764,0.0,0.0,448.566543614,448.566543614,805.371751711,783.234339084,22.1374126274
 12/20  13:00:00,915.851076609,30.2378933764,0.0,0.0,448.566543614,398.725816546,762.58675705,733.679764805,28.9069922456
 12/20  14:00:00,965.549938916,30.2378933764,0.0,0.0,448.566543614,448.566543614,722.018635058,697.595517946,24.4231171126
 12/20  15:00:00,965.643710527,30.2378933764,0.0,0.0,448.566543614,448.566543614,778.334925425,760.724333537,17.6105918881
 12/20  16:00:00,965.727827331,30.2378933764,0.0,0.0,448.566543614,448.566543614,815.224305992,799.821294146,15.4030118458
 12/20  17:00:00,1014.72389482,30.2378933764,0.0,0.0,448.566543614,448.566543614,865.708667305,843.599820944,22.1088463613
 12/20  18:00:00,953.568269254,30.2378933764,0.0,0.0,348.885089477,398.725816546,1028.39767857,1015.23758799,13.1600905787
 12/20  19:00:00,754.593461898,30.2378933764,0.0,0.0,249.203635341,299.044362409,1113.57480979,1104.81234187,8.76246792355
 12/20  20:00:00,729.895568226,30.2378933764,0.0,0.0,249.203635341,299.044362409,996.342513655,987.602749997,8.73976365879
 12/20  21:00:00,580.266450016,30.2378933764,0.0,0.0,149.522181205,249.203635341,1020.08074691,1011.33376435,8.74698255953
 12/20  22:00:00,555.890426387,30.2378933764,0.0,0.0,149.522181205,249.203635341,1078.30058082,1076.10710487,2.19347594631
 12/20  23:00:00,349.356913815,0.0,0.0,0.0,49.8407270682,199.362908273,4.3609978832,0.0,4.3609978832
 12/20  24:00:00,302.044685233,2.03845981132,0.0,0.0,24.9203635341,199.362908273,8.76047614051,6.56993796377,2.19053817674
 12/21  01:00:00,289.419335207,1.63076784906,0.0,0.0,24.9203635341,199.362908273,10.9591262431,8.76862913531,2.19049710779
 12/21  02:00:00,297.147363082,9.31173564284,0.0,0.0,24.9203635341,199.362908273,33.7115923157,31.5210659272,2.19052638843
 12/21  03:00:00,305.667609148,17.7936030302,0.0,0.0,24.9203635341,199.362908273,55.7754510407,52.5678629331,3.20758810761
 12/21  04:00:00,310.193966267,22.2420037878,0.0,0.0,24.9203635341,199.362908273,102.261826846,98.9182056082,3.34362123781
 12/21  05:00:00,317.945466125,17.7936030302,0.0,0.0,24.9203635341,199.362908273,95.3957201112,93.2054337412,2.19028637006
 12/21  06:00:00,371.854150834,22.2420037878,0.0,0.0,49.8407270682,199.362908273,162.134877148,157.768319024,4.36655812371
 12/21  07:00:00,430.286570673,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1182.21120038,1180.01886577,2.19233460513
 12/21  08:00:00,547.960548194,30.2378933764,0.0,0.0,149.522181205,199.362908273,2233.82046083,2222.88095493,10.9395058993
 12/21  09:00:00,1052.36396523,30.2378933764,0.0,0.0,448.566543614,448.566543614,1246.06017771,1230.64158118,15.418596526
 12/21  10:00:00,1014.83626062,30.2378933764,0.0,0.0,448.566543614,448.566543614,820.714593591,800.866727255,19.847866336
 12/21  11:00:00,965.324136449,30.249147754,0.0,0.0,448.566543614,448.566543614,594.503997138,576.853837793,17.650159345
 12/21  12:00:00,965.490403963,30.8448723536,0.0,0.0,448.566543614,448.566543614,455.748467158,431.396613239,24.351853919
 12/21  13:00:00,916.657771873,32.113340719,0.0,0.0,448.566543614,398.725816546,360.732809545,334.050617135,26.6821924106
 12/21  14:00:00,967.45876797,33.2815788876,0.0,0.0,448.566543614,448.566543614,260.166455251,233.518689737,26.6477655143
 12/21  15:00:00,967.264767196,33.1969776431,0.0,0.0,448.566543614,448.566543614,196.110856952,180.700361909,15.4104950432
 12/21  16:00:00,965.381283351,31.2981147609,0.0,0.0,448.566543614,448.566543614,220.188395709,202.585615293,17.602780416
 12/21  17:00:00,1013.35829462,30.268658998,0.0,0.0,448.566543614,448.566543614,317.337366341,297.436052784,19.9013135574
 12/21  18:00:00,951.941588046,30.2378933764,0.0,0.0,348.885089477,398.725816546,488.22329976,475.057885309,13.165414451
 12/21  19:00:00,752.938103187,30.2378933764,0.0,0.0,249.203635341,299.044362409,765.968778989,755.019310376,10.949468613
 12/21  20:00:00,728.644127527,30.2378933764,0.0,0.0,249.203635341,299.044362409,837.648914113,831.088602706,6.56031140766
 12/21  21:00:00,578.993163488,30.2378933764,0.0,0.0,149.522181205,249.203635341,734.051099713,725.302772211,8.74832750222
 12/21  22:00:00,554.574191505,30.2378933764,0.0,0.0,149.522181205,249.203635341,771.735534956,767.36912783,4.36640712668
 12/21  23:00:00,349.356915493,0.0,0.0,0.0,49.8407270682,199.362908273,2.19043005683,0.0,2.19043005683
 12/21  24:00:00,299.992156503,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027944983,0.0,2.19027944983
 12/22  01:00:00,287.769960936,0.0,0.0,0.0,24.9203635341,199.362908273,4.36066115038,0.0,4.36066115038
 12/22  02:00:00,289.817338306,2.03845981132,0.0,0.0,24.9203635341,199.362908273,8.97711896943,6.78655663387,2.19056233556
 12/22  03:00:00,289.410244361,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.45219874143,7.2617837699,2.19041497153
 12/22  04:00:00,289.822450827,2.03845981132,0.0,0.0,24.9203635341,199.362908273,12.9311178769,10.7406691225,2.19044875441
 12/22  05:00:00,301.634162284,1.63076784906,0.0,0.0,24.9203635341,199.362908273,10.8203370099,8.62976307296,2.19057393696
 12/22  06:00:00,351.412481625,2.03845981132,0.0,0.0,49.8407270682,199.362908273,16.4009076928,12.0339009926,4.36700670022
 12/22  07:00:00,429.463310568,30.2378933764,0.0,0.0,49.8407270682,199.362908273,761.31749522,756.952624195,4.36487102478
 12/22  08:00:00,553.536209384,30.2378933764,0.0,0.0,149.522181205,199.362908273,798.630237376,789.875002574,8.7552348022
 12/22  09:00:00,1050.24760264,30.2378933764,0.0,0.0,448.566543614,448.566543614,586.500224036,568.881145803,17.619078233
 12/22  10:00:00,1013.3207627,30.2378933764,0.0,0.0,448.566543614,448.566543614,359.773800142,342.130102596,17.6436975458
 12/22  11:00:00,964.27708895,30.2378933764,0.0,0.0,448.566543614,448.566543614,226.242539758,206.386851246,19.8556885121
 12/22  12:00:00,964.241688758,30.2378933764,0.0,0.0,448.566543614,448.566543614,196.59595994,174.455598455,22.1403614844
 12/22  13:00:00,914.404492616,30.2378933764,0.0,0.0,448.566543614,398.725816546,206.64297644,177.732810827,28.9101656128
 12/22  14:00:00,964.206093313,30.2378933764,0.0,0.0,448.566543614,448.566543614,169.765223901,143.695857512,26.0693663883
 12/22  15:00:00,964.180841852,30.2378933764,0.0,0.0,448.566543614,448.566543614,146.585115648,130.60795747,15.9771581782
 12/22  16:00:00,964.165574493,30.2378933764,0.0,0.0,448.566543614,448.566543614,132.542513787,117.136847784,15.4056660023
 12/22  17:00:00,1013.05782006,30.2378933764,0.0,0.0,448.566543614,448.566543614,138.66558443,116.55453977,22.1110446595
 12/22  18:00:00,951.529627821,30.2378933764,0.0,0.0,348.885089477,398.725816546,211.880998855,198.717117134,13.1638817218
 12/22  19:00:00,752.230497234,30.2378933764,0.0,0.0,249.203635341,299.044362409,286.219398396,275.270425541,10.9489728548
 12/22  20:00:00,727.790890242,30.2378933764,0.0,0.0,249.203635341,299.044362409,295.899399399,289.339208403,6.56019099625
 12/22  21:00:00,578.341442694,30.2378933764,0.0,0.0,149.522181205,249.203635341,384.835919413,376.089025281,8.74689413267
 12/22  22:00:00,554.00140352,30.2378933764,0.0,0.0,149.522181205,249.203635341,508.619751915,504.252959986,4.36679192902
 12/22  23:00:00,349.356917707,0.0,0.0,0.0,49.8407270682,199.362908273,2.19024485403,0.0,2.19024485403
 12/22  24:00:00,299.992158451,0.0,0.0,0.0,24.9203635341,199.362908273,2.19027914519,0.0,2.19027914519
 12/23  01:00:00,237.929235692,0.0,0.0,0.0,24.9203635341,149.522181205,2.19031829998,0.0,2.19031829998
 12/23  02:00:00,238.338894667,0.407691962264,0.0,0.0,24.9203635341,149.522181205,6.61769057811,2.25719081745,4.36049976066
 12/23  03:00:00,239.978685135,2.03845981132,0.0,0.0,24.9203635341,149.522181205,14.8074559243,12.6170237787,2.19043214564
 12/23  04:00:00,239.573187226,1.63076784906,0.0,0.0,24.9203635341,149.522181205,17.3331243167,15.1426542441,2.19047007266
 12/23  05:00:00,252.208217451,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.2386605102,21.0480787648,2.19058174546
 12/23  06:00:00,276.251216998,1.63076784906,0.0,0.0,24.9203635341,149.522181205,30.9068446324,26.5402894655,4.36655516694
 12/23  07:00:00,429.612928278,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1179.18854274,1174.82391555,4.36462719546
 12/23  08:00:00,455.429756693,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2109.16412873,2104.79218808,4.37194064239
 12/23  09:00:00,652.533502669,30.2378933764,0.0,0.0,249.203635341,249.203635341,1093.56115177,1084.82153618,8.7396155934
 12/23  10:00:00,614.927103971,30.2378933764,0.0,0.0,249.203635341,249.203635341,478.943280051,467.993509543,10.9497705081
 12/23  11:00:00,565.665603137,30.2568304829,0.0,0.0,249.203635341,249.203635341,241.509779408,232.75257738,8.75720202782
 12/23  12:00:00,566.975020256,31.6275355195,0.0,0.0,249.203635341,249.203635341,214.388377643,203.429424307,10.958953336
 12/23  13:00:00,568.915235342,33.6030900863,0.0,0.0,249.203635341,249.203635341,199.855429159,188.911204911,10.9442242482
 12/23  14:00:00,569.45436679,34.1620935969,0.0,0.0,249.203635341,249.203635341,190.745069917,181.989289688,8.75578022927
 12/23  15:00:00,318.048436809,31.9117533844,0.0,0.0,74.7610906023,174.442544739,243.245283847,236.685548819,6.55973502826
 12/23  16:00:00,317.101112127,30.9730764947,0.0,0.0,74.7610906023,174.442544739,247.029244585,240.47502005,6.55422453494
 12/23  17:00:00,365.287747318,30.2378933764,0.0,0.0,74.7610906023,174.442544739,289.542485229,282.98445356,6.55803166888
 12/23  18:00:00,378.580858998,30.2378933764,0.0,0.0,24.9203635341,149.522181205,434.455745759,430.091112979,4.36463277996
 12/23  19:00:00,347.930013483,0.0,0.0,0.0,24.9203635341,149.522181205,4.36509578913,0.0,4.36509578913
 12/23  20:00:00,323.485617274,0.0,0.0,0.0,24.9203635341,149.522181205,2.19226899423,0.0,2.19226899423
 12/23  21:00:00,323.485617516,0.0,0.0,0.0,24.9203635341,149.522181205,4.36463869995,0.0,4.36463869995
 12/23  22:00:00,299.042219384,0.0,0.0,0.0,24.9203635341,149.522181205,4.36855745547,0.0,4.36855745547
 12/23  23:00:00,274.595829039,0.0,0.0,0.0,24.9203635341,149.522181205,2.19044854512,0.0,2.19044854512
 12/23  24:00:00,250.151433601,0.0,0.0,0.0,24.9203635341,149.522181205,4.36101149694,0.0,4.36101149694
 12/24  01:00:00,237.92873864,0.0,0.0,0.0,24.9203635341,149.522181205,2.18961370507,0.0,2.18961370507
 12/24  02:00:00,237.928738646,0.0,0.0,0.0,24.9203635341,149.522181205,2.18962558289,0.0,2.18962558289
 12/24  03:00:00,239.565296518,1.63076784906,0.0,0.0,24.9203635341,149.522181205,8.35465796734,6.16509306132,2.18956490603
 12/24  04:00:00,239.976437408,2.03845981132,0.0,0.0,24.9203635341,149.522181205,12.0345539734,9.84519950442,2.18935446901
 12/24  05:00:00,251.793050403,1.63076784906,0.0,0.0,24.9203635341,149.522181205,14.2898891231,12.1002846087,2.18960451444
 12/24  06:00:00,276.652206456,2.03845981132,0.0,0.0,24.9203635341,149.522181205,20.2495140615,18.0569604002,2.19255366125
 12/24  07:00:00,325.134004503,1.63076784906,0.0,0.0,24.9203635341,149.522181205,22.6000637487,20.410445397,2.1896183517
 12/24  08:00:00,349.991911585,2.03845981132,0.0,0.0,24.9203635341,149.522181205,28.8142865462,26.624893164,2.18939338222
 12/24  09:00:00,298.328592977,1.63076784906,0.0,0.0,24.9203635341,149.522181205,35.5690970049,33.3795124632,2.18958454168
 12/24  10:00:00,262.068518275,2.03845981132,0.0,0.0,24.9203635341,149.522181205,34.2313806219,32.0419619411,2.18941868073
 12/24  11:00:00,212.771350327,1.63076784906,0.0,0.0,24.9203635341,149.522181205,33.3786741813,31.1890644367,2.1896097446
 12/24  12:00:00,213.17695284,2.03845981132,0.0,0.0,24.9203635341,149.522181205,32.1729504222,27.8101499528,4.36280046945
 12/24  13:00:00,212.769265209,1.63076784906,0.0,0.0,24.9203635341,149.522181205,29.9160421265,27.7247308951,2.19131123142
 12/24  14:00:00,213.174264484,2.03845981132,0.0,0.0,24.9203635341,149.522181205,27.6290387794,23.2598980032,4.36914077629
 12/24  15:00:00,212.765934218,1.63076784906,0.0,0.0,24.9203635341,149.522181205,28.4775967175,24.1144892965,4.36310742095
 12/24  16:00:00,213.174067053,2.03845981132,0.0,0.0,24.9203635341,149.522181205,27.7515152406,25.5618927191,2.1896225215
 12/24  17:00:00,269.760213281,9.71218543964,0.0,0.0,24.9203635341,149.522181205,52.3186798508,50.129282177,2.1893976738
 12/24  18:00:00,366.218379177,18.2012949925,0.0,0.0,24.9203635341,149.522181205,94.7752204543,92.5856315755,2.18958887881
 12/24  19:00:00,369.901740402,21.8343118255,0.0,0.0,24.9203635341,149.522181205,147.939168601,145.749596591,2.18957200945
 12/24  20:00:00,341.832496058,18.2012949925,0.0,0.0,24.9203635341,149.522181205,156.623473757,154.433859501,2.18961425568
 12/24  21:00:00,345.528079665,21.8343118255,0.0,0.0,24.9203635341,149.522181205,221.322362297,219.13273537,2.18962692657
 12/24  22:00:00,317.454231675,18.2012949925,0.0,0.0,24.9203635341,149.522181205,223.495608641,219.130524833,4.36508380808
 12/24  23:00:00,296.716608482,21.8343118255,0.0,0.0,24.9203635341,149.522181205,294.783259047,292.593666391,2.1895926561
 12/24  24:00:00,268.628840605,18.2012949925,0.0,0.0,24.9203635341,149.522181205,279.224753287,277.035147923,2.18960536428
 12/25  01:00:00,260.099760706,21.8343118255,0.0,0.0,24.9203635341,149.522181205,332.926344869,330.736720972,2.18962389707
 12/25  02:00:00,256.425299851,18.2012949925,0.0,0.0,24.9203635341,149.522181205,287.28133215,285.092034076,2.18929807351
 12/25  03:00:00,260.120338187,21.8343118255,0.0,0.0,24.9203635341,149.522181205,341.946175865,339.756579072,2.18959679356
 12/25  04:00:00,257.385558819,19.1333293415,0.0,0.0,24.9203635341,149.522181205,305.514774425,303.325161459,2.18961296588
 12/25  05:00:00,274.247311897,23.6983805235,0.0,0.0,24.9203635341,149.522181205,370.610573229,368.420944028,2.18962920122
 12/25  06:00:00,294.710644756,19.7546855742,0.0,0.0,24.9203635341,149.522181205,330.671299033,328.478729448,2.19256958518
 12/25  07:00:00,347.706296808,23.7760500526,0.0,0.0,24.9203635341,149.522181205,404.94093006,402.751338343,2.18959171702
 12/25  08:00:00,368.083499535,19.7546855742,0.0,0.0,24.9203635341,149.522181205,358.979324333,356.789716185,2.18960814759
 12/25  09:00:00,320.847211193,23.7760500526,0.0,0.0,24.9203635341,149.522181205,357.180286334,354.990661768,2.18962456629
 12/25  10:00:00,280.025013755,19.7546855742,0.0,0.0,24.9203635341,149.522181205,234.165237381,231.975596384,2.18964099675
 12/25  11:00:00,233.209784329,21.8343118255,0.0,0.0,24.9203635341,149.522181205,224.689754187,222.500155847,2.18959834039
 12/25  12:00:00,229.530515036,18.2012949925,0.0,0.0,24.9203635341,149.522181205,186.053663048,181.690770117,4.36289293033
 12/25  13:00:00,233.159503018,21.8343118255,0.0,0.0,24.9203635341,149.522181205,181.271843482,179.080587104,2.19125637727
 12/25  14:00:00,229.469491884,18.2012949925,0.0,0.0,24.9203635341,149.522181205,135.759867546,131.391123772,4.3687437739
 12/25  15:00:00,233.089454665,21.8343118255,0.0,0.0,24.9203635341,149.522181205,127.69000619,123.326807802,4.36319838806
 12/25  16:00:00,229.409319666,18.2012949925,0.0,0.0,24.9203635341,149.522181205,86.749430242,84.5597878331,2.1896424089
 12/25  17:00:00,281.957315515,21.8343118255,0.0,0.0,24.9203635341,149.522181205,110.820133261,108.630533053,2.18960020771
 12/25  18:00:00,366.280651092,18.2012949925,0.0,0.0,24.9203635341,149.522181205,136.92285202,134.733235308,2.18961671195
 12/25  19:00:00,369.991012163,21.8343118255,0.0,0.0,24.9203635341,149.522181205,208.332836308,206.143203068,2.1896332398
 12/25  20:00:00,343.388111812,19.6770160451,0.0,0.0,24.9203635341,149.522181205,208.965252126,206.77566147,2.18959065614
 12/25  21:00:00,347.594433901,23.7760500526,0.0,0.0,24.9203635341,149.522181205,306.677785976,304.488178799,2.18960717713
 12/25  22:00:00,319.131474263,19.7546855742,0.0,0.0,24.9203635341,149.522181205,308.153157523,303.787988729,4.36516879404
 12/25  23:00:00,298.823490708,23.7760500526,0.0,0.0,24.9203635341,149.522181205,405.703668496,403.514233278,2.18943521754
 12/25  24:00:00,270.297464238,19.7546855742,0.0,0.0,24.9203635341,149.522181205,346.199464937,344.009863958,2.18960097896
 12/26  01:00:00,312.03060056,23.7760500526,0.0,0.0,24.9203635341,199.362908273,420.399556359,418.208945285,2.19061107454
 12/26  02:00:00,307.996828269,19.7546855742,0.0,0.0,24.9203635341,199.362908273,400.213707561,398.023118997,2.1905885648
 12/26  03:00:00,312.129380441,23.7760500526,0.0,0.0,24.9203635341,199.362908273,479.758269934,477.567703929,2.19056600513
 12/26  04:00:00,308.045991506,19.7546855742,0.0,0.0,24.9203635341,199.362908273,419.911079612,415.54986978,4.361209832
 12/26  05:00:00,324.431653161,23.7760500526,0.0,0.0,24.9203635341,199.362908273,515.351184125,513.160540382,2.19064374242
 12/26  06:00:00,369.691304727,19.7546855742,0.0,0.0,49.8407270682,199.362908273,439.916830722,435.549717414,4.36711330838
 12/26  07:00:00,432.227880413,30.2378933764,0.0,0.0,49.8407270682,199.362908273,2336.19068893,2333.99807017,2.19261876094
 12/26  08:00:00,561.004488902,30.2378933764,0.0,0.0,149.522181205,199.362908273,3512.45370626,3501.51290446,10.9408018048
 12/26  09:00:00,1054.10234403,30.2378933764,0.0,0.0,448.566543614,448.566543614,1505.95174561,1490.53162574,15.4201198677
 12/26  10:00:00,1015.29504791,30.2378933764,0.0,0.0,448.566543614,448.566543614,1055.21936235,1035.3692506,19.8501117571
 12/26  11:00:00,965.523940082,30.2378933764,0.0,0.0,448.566543614,448.566543614,820.614144849,800.754243051,19.8599017974
 12/26  12:00:00,965.259517832,30.2378933764,0.0,0.0,448.566543614,448.566543614,787.526583557,765.38151101,22.1450725465
 12/26  13:00:00,915.433466176,30.2378933764,0.0,0.0,448.566543614,398.725816546,877.255353129,848.331599969,28.9237531606
 12/26  14:00:00,965.0534396,30.2378933764,0.0,0.0,448.566543614,448.566543614,753.296751664,728.860496736,24.4362549282
 12/26  15:00:00,964.971952138,30.2378933764,0.0,0.0,448.566543614,448.566543614,706.432660418,688.819573611,17.6130868062
 12/26  16:00:00,965.010741012,30.2378933764,0.0,0.0,448.566543614,448.566543614,724.88725056,709.480903163,15.4063473976
 12/26  17:00:00,1014.07440685,30.2378933764,0.0,0.0,448.566543614,448.566543614,832.805955759,810.691160144,22.1147956151
 12/26  18:00:00,952.818332178,30.2378933764,0.0,0.0,348.885089477,398.725816546,1023.0798636,1009.91307107,13.1667925289
 12/26  19:00:00,753.926706183,30.2378933764,0.0,0.0,249.203635341,299.044362409,1259.83492224,1248.8840081,10.9509141436
 12/26  20:00:00,729.921287116,30.2378933764,0.0,0.0,249.203635341,299.044362409,1390.19680433,1383.63661968,6.56018465728
 12/26  21:00:00,581.930855643,30.2378933764,0.0,0.0,149.522181205,249.203635341,1829.01289195,1820.26527618,8.74761576808
 12/26  22:00:00,558.197951042,30.2378933764,0.0,0.0,149.522181205,249.203635341,1619.23579163,1614.8686767,4.36711493074
 12/26  23:00:00,349.356925193,0.0,0.0,0.0,49.8407270682,199.362908273,2.19059670504,0.0,2.19059670504
 12/26  24:00:00,301.635912118,1.63076784906,0.0,0.0,24.9203635341,199.362908273,8.80376574464,4.44249282008,4.36127292456
 12/27  01:00:00,289.830838949,2.03845981132,0.0,0.0,24.9203635341,199.362908273,9.97626040172,7.78586997083,2.19039043088
 12/27  02:00:00,309.736401386,21.8343118255,0.0,0.0,24.9203635341,199.362908273,51.8198996129,49.6292720832,2.19062752971
 12/27  03:00:00,306.112304709,18.2012949925,0.0,0.0,24.9203635341,199.362908273,61.7696593531,59.5790141624,2.19064519075
 12/27  04:00:00,309.827918565,21.8343118255,0.0,0.0,24.9203635341,199.362908273,108.380356229,106.189729677,2.19062655206
 12/27  05:00:00,318.420091757,18.2012949925,0.0,0.0,24.9203635341,199.362908273,123.723275523,119.36241252,4.36086300319
 12/27  06:00:00,371.750749969,22.0673204128,0.0,0.0,49.8407270682,199.362908273,190.957680864,186.590656617,4.3670242472
 12/27  07:00:00,430.603153827,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1350.70746045,1348.5148802,2.19258024731
 12/27  08:00:00,557.695462163,30.2378933764,0.0,0.0,149.522181205,199.362908273,2682.78548118,2671.84467392,10.9408072606
 12/27  09:00:00,1053.61068593,30.2378933764,0.0,0.0,448.566543614,448.566543614,1485.46920991,1470.04744643,15.4217634704
 12/27  10:00:00,1015.33558473,30.2378933764,0.0,0.0,448.566543614,448.566543614,841.712891557,821.860348733,19.8525428246
 12/27  11:00:00,965.355703778,30.250641118,0.0,0.0,448.566543614,448.566543614,548.806150057,528.945156047,19.86099401
 12/27  12:00:00,965.810125018,31.1956967756,0.0,0.0,448.566543614,448.566543614,418.086482252,395.939354122,22.1471281308
 12/27  13:00:00,916.355746786,31.7944219356,0.0,0.0,448.566543614,398.725816546,366.865746802,337.942274615,28.9234721864
 12/27  14:00:00,966.093685397,31.8265401583,0.0,0.0,448.566543614,448.566543614,318.273511286,291.623839424,26.6496718621
 12/27  15:00:00,964.804976688,30.5793984834,0.0,0.0,448.566543614,448.566543614,308.402047691,292.988497193,15.4135504973
 12/27  16:00:00,964.816094387,30.6935916879,0.0,0.0,448.566543614,448.566543614,249.821164849,232.213733011,17.6074318382
 12/27  17:00:00,1013.39652565,30.2378933764,0.0,0.0,448.566543614,448.566543614,373.283242262,353.377120273,19.9061219895
 12/27  18:00:00,952.122445743,30.2378933764,0.0,0.0,348.885089477,398.725816546,626.24650901,613.077313834,13.1691951763
 12/27  19:00:00,753.085644211,30.2378933764,0.0,0.0,249.203635341,299.044362409,852.779609257,841.828839324,10.9507699326
 12/27  20:00:00,728.770381863,30.2378933764,0.0,0.0,249.203635341,299.044362409,897.947778664,891.387416868,6.56036179622
 12/27  21:00:00,579.382815662,30.2378933764,0.0,0.0,149.522181205,249.203635341,971.782543555,963.033237807,8.74930574889
 12/27  22:00:00,554.902659962,30.2378933764,0.0,0.0,149.522181205,249.203635341,952.837729046,948.470918302,4.36681074374
 12/27  23:00:00,349.356927524,0.0,0.0,0.0,49.8407270682,199.362908273,4.36097302687,0.0,4.36097302687
 12/27  24:00:00,299.992168309,0.0,0.0,0.0,24.9203635341,199.362908273,2.1903853835,0.0,2.1903853835
 12/28  01:00:00,288.999040659,1.22307588679,0.0,0.0,24.9203635341,199.362908273,6.49174940613,4.30130384522,2.19044556091
 12/28  02:00:00,289.825410551,2.03845981132,0.0,0.0,24.9203635341,199.362908273,14.4126175646,12.2221143628,2.19050320183
 12/28  03:00:00,289.417361819,1.63076784906,0.0,0.0,24.9203635341,199.362908273,14.1970792857,12.0064439053,2.19063538039
 12/28  04:00:00,297.13868301,9.31173564284,0.0,0.0,24.9203635341,199.362908273,45.8018528933,41.4406268161,4.36122607716
 12/28  05:00:00,317.88675933,17.7936030302,0.0,0.0,24.9203635341,199.362908273,77.3116546752,75.1212844101,2.19037026514
 12/28  06:00:00,371.784872587,22.2420037878,0.0,0.0,49.8407270682,199.362908273,146.147987942,141.781072242,4.36691569977
 12/28  07:00:00,430.201478016,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1322.31301555,1317.94821591,4.36479964107
 12/28  08:00:00,557.86029918,30.2378933764,0.0,0.0,149.522181205,199.362908273,2784.50895123,2775.75177526,8.75717597001
 12/28  09:00:00,1053.0089262,30.2378933764,0.0,0.0,448.566543614,448.566543614,1199.51861532,1181.89530946,17.6233058583
 12/28  10:00:00,1014.59900019,30.2378933764,0.0,0.0,448.566543614,448.566543614,636.759250262,619.111560425,17.6476898367
 12/28  11:00:00,964.864098777,30.3206601395,0.0,0.0,448.566543614,448.566543614,350.712544832,330.850901896,19.8616429362
 12/28  12:00:00,966.266094297,32.1458622048,0.0,0.0,448.566543614,448.566543614,184.593690082,162.446219782,22.1474702993
 12/28  13:00:00,918.17756811,33.9627450158,0.0,0.0,448.566543614,398.725816546,169.673786377,140.755661116,28.9181252611
 12/28  14:00:00,969.338787945,35.3406912345,0.0,0.0,448.566543614,448.566543614,142.492514303,115.832657845,26.6598564582
 12/28  15:00:00,968.931179658,34.9835510048,0.0,0.0,448.566543614,448.566543614,111.560438621,93.9455612598,17.6148773617
 12/28  16:00:00,967.3786413,33.4704644533,0.0,0.0,448.566543614,448.566543614,84.0947978365,68.6884348921,15.4063629445
 12/28  17:00:00,1013.90960798,31.1064605106,0.0,0.0,448.566543614,448.566543614,93.4289996128,71.3121506838,22.116848929
 12/28  18:00:00,951.516552765,30.2378933764,0.0,0.0,348.885089477,398.725816546,149.82585652,136.660125408,13.1657311121
 12/28  19:00:00,752.215018391,30.2378933764,0.0,0.0,249.203635341,299.044362409,206.58052423,197.490239993,9.09028423628
 12/28  20:00:00,727.830057323,30.2378933764,0.0,0.0,249.203635341,299.044362409,271.902035459,263.485980237,8.41605522164
 12/28  21:00:00,578.417143166,30.2378933764,0.0,0.0,149.522181205,249.203635341,385.10828023,376.360141626,8.74813860472
 12/28  22:00:00,554.000037775,30.2378933764,0.0,0.0,149.522181205,249.203635341,427.082023239,422.715273037,4.36675020125
 12/28  23:00:00,349.356928869,0.0,0.0,0.0,49.8407270682,199.362908273,2.19049493552,0.0,2.19049493552
 12/28  24:00:00,299.992169838,0.0,0.0,0.0,24.9203635341,199.362908273,2.19055293569,0.0,2.19055293569
 12/29  01:00:00,287.769974183,0.0,0.0,0.0,24.9203635341,199.362908273,2.19061532396,0.0,2.19061532396
 12/29  02:00:00,287.769974157,0.0,0.0,0.0,24.9203635341,199.362908273,4.36104939483,0.0,4.36104939483
 12/29  03:00:00,289.408081714,1.63076784906,0.0,0.0,24.9203635341,199.362908273,9.41938649944,7.22895195211,2.19043454733
 12/29  04:00:00,289.821265405,2.03845981132,0.0,0.0,24.9203635341,199.362908273,14.8437816612,12.653137738,2.19064392321
 12/29  05:00:00,301.638615813,1.63076784906,0.0,0.0,24.9203635341,199.362908273,17.66558206,15.4749493674,2.19063269255
 12/29  06:00:00,351.41699023,2.03845981132,0.0,0.0,49.8407270682,199.362908273,24.2221133378,19.8548010962,4.36731224158
 12/29  07:00:00,429.646198059,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1090.2690715,1085.90419069,4.36488080993
 12/29  08:00:00,555.451522349,30.2378933764,0.0,0.0,149.522181205,199.362908273,2126.23011104,2117.4742133,8.75589773766
 12/29  09:00:00,1051.5638944,30.2378933764,0.0,0.0,448.566543614,448.566543614,1108.47068826,1090.84637965,17.6243086094
 12/29  10:00:00,1013.72706083,30.2378933764,0.0,0.0,448.566543614,448.566543614,447.871945119,428.017785599,19.8541595205
 12/29  11:00:00,964.424531151,30.3405469172,0.0,0.0,448.566543614,448.566543614,181.581549371,161.718966189,19.8625831827
 12/29  12:00:00,966.170720446,32.1626371526,0.0,0.0,448.566543614,448.566543614,145.478544137,123.330588198,22.1479559384
 12/29  13:00:00,918.657640481,34.493702925,0.0,0.0,448.566543614,398.725816546,155.131230334,126.20475575,28.9264745844
 12/29  14:00:00,969.96699879,36.0053161767,0.0,0.0,448.566543614,448.566543614,128.66367408,102.010233519,26.6534405604
 12/29  15:00:00,968.837972195,34.9167787248,0.0,0.0,448.566543614,448.566543614,97.5528890346,82.1372224398,15.4156665948
 12/29  16:00:00,966.694080488,32.7981787997,0.0,0.0,448.566543614,448.566543614,82.0290453385,64.4210179119,17.6080274266
 12/29  17:00:00,1013.40494767,30.6014911643,0.0,0.0,448.566543614,448.566543614,99.110555883,76.9932726024,22.1172832806
 12/29  18:00:00,951.561022797,30.2378933764,0.0,0.0,348.885089477,398.725816546,195.541873415,184.563502897,10.9783705178
 12/29  19:00:00,752.474423446,30.2378933764,0.0,0.0,249.203635341,299.044362409,445.414607155,434.463001727,10.951605428
 12/29  20:00:00,728.162249212,30.2378933764,0.0,0.0,249.203635341,299.044362409,561.616231314,552.875413516,8.74081779787
 12/29  21:00:00,578.953160912,30.2378933764,0.0,0.0,149.522181205,249.203635341,816.585745345,807.83692483,8.74882051499
 12/29  22:00:00,554.759566935,30.2378933764,0.0,0.0,149.522181205,249.203635341,951.76489353,947.398417929,4.36647560078
 12/29  23:00:00,349.3569311,0.0,0.0,0.0,49.8407270682,199.362908273,2.19062478736,0.0,2.19062478736
 12/29  24:00:00,299.992171652,0.0,0.0,0.0,24.9203635341,199.362908273,2.19050303074,0.0,2.19050303074
 12/30  01:00:00,238.339371142,0.407691962264,0.0,0.0,24.9203635341,149.522181205,4.03954009628,1.84897021551,2.19056988077
 12/30  02:00:00,239.979534093,2.03845981132,0.0,0.0,24.9203635341,149.522181205,13.3712087699,9.01023980101,4.36096896887
 12/30  03:00:00,239.580273845,1.63076784906,0.0,0.0,24.9203635341,149.522181205,17.6616880698,15.4709942307,2.19069383904
 12/30  04:00:00,239.99491179,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.0015220656,20.810835952,2.19068611364
 12/30  05:00:00,251.820746347,1.63076784906,0.0,0.0,24.9203635341,149.522181205,31.6675003484,29.4769699033,2.19053044511
 12/30  06:00:00,276.67714287,2.03845981132,0.0,0.0,24.9203635341,149.522181205,35.9400981104,31.5732093575,4.36688875292
 12/30  07:00:00,429.651948501,30.2378933764,0.0,0.0,49.8407270682,199.362908273,882.684803187,878.319877376,4.36492581079
 12/30  08:00:00,454.856038883,30.2378933764,0.0,0.0,49.8407270682,199.362908273,1451.76203138,1447.38955542,4.37247595921
 12/30  09:00:00,652.467808606,30.2378933764,0.0,0.0,249.203635341,249.203635341,1115.92832365,1107.18693824,8.74138541103
 12/30  10:00:00,615.596482934,30.2378933764,0.0,0.0,249.203635341,249.203635341,939.451686075,928.501557129,10.9501289463
 12/30  11:00:00,566.234774846,30.2378933764,0.0,0.0,249.203635341,249.203635341,626.950601412,618.192997254,8.75760415801
 12/30  12:00:00,565.955996771,30.2378933764,0.0,0.0,249.203635341,249.203635341,467.436429986,456.475876838,10.9605531477
 12/30  13:00:00,565.817975278,30.2378933764,0.0,0.0,249.203635341,249.203635341,395.094335469,384.147633233,10.946702236
 12/30  14:00:00,565.654198535,30.2378933764,0.0,0.0,249.203635341,249.203635341,284.151874741,275.394046077,8.75782866391
 12/30  15:00:00,316.481080677,30.2378933764,0.0,0.0,74.7610906023,174.442544739,331.669252712,322.927724779,8.74152793298
 12/30  16:00:00,316.473556718,30.2378933764,0.0,0.0,74.7610906023,174.442544739,343.809172577,337.253859431,6.55531314529
 12/30  17:00:00,365.477233731,30.2378933764,0.0,0.0,74.7610906023,174.442544739,475.870070038,469.311897649,6.55817238943
 12/30  18:00:00,378.890979278,30.2378933764,0.0,0.0,24.9203635341,149.522181205,751.766997919,747.401827579,4.36517033993
 12/30  19:00:00,347.930031063,0.0,0.0,0.0,24.9203635341,149.522181205,2.19267902422,0.0,2.19267902422
 12/30  20:00:00,323.485635468,0.0,0.0,0.0,24.9203635341,149.522181205,4.36503996873,0.0,4.36503996873
 12/30  21:00:00,323.485635851,0.0,0.0,0.0,24.9203635341,149.522181205,4.36495347558,0.0,4.36495347558
 12/30  22:00:00,299.451575921,0.407691962264,0.0,0.0,24.9203635341,149.522181205,6.08624936698,1.71768291671,4.36856645028
 12/30  23:00:00,276.642974509,2.03845981132,0.0,0.0,24.9203635341,149.522181205,11.2699405243,9.07925343839,2.19068708593
 12/30  24:00:00,251.791390572,1.63076784906,0.0,0.0,24.9203635341,149.522181205,11.8049780651,9.61458583472,2.19039223042
 12/31  01:00:00,239.979396314,2.03845981132,0.0,0.0,24.9203635341,149.522181205,17.1415034018,12.7824324215,4.35907098027
 12/31  02:00:00,239.571030051,1.63076784906,0.0,0.0,24.9203635341,149.522181205,14.2767398655,12.0870715154,2.1896683501
 12/31  03:00:00,239.981672214,2.03845981132,0.0,0.0,24.9203635341,149.522181205,17.3893985499,15.1999179902,2.18948055964
 12/31  04:00:00,239.573646219,1.63076784906,0.0,0.0,24.9203635341,149.522181205,17.0531108801,14.8634411873,2.18966969272
 12/31  05:00:00,252.20690294,2.03845981132,0.0,0.0,24.9203635341,149.522181205,20.6118914164,18.422334388,2.18955702844
 12/31  06:00:00,276.244893577,1.63076784906,0.0,0.0,24.9203635341,149.522181205,20.3983595164,18.2057402519,2.19261926451
 12/31  07:00:00,325.543266884,2.03845981132,0.0,0.0,24.9203635341,149.522181205,23.9829586065,21.7933347629,2.18962384354
 12/31  08:00:00,349.581106957,1.63076784906,0.0,0.0,24.9203635341,149.522181205,25.1845915327,22.994928274,2.18966325869
 12/31  09:00:00,298.729793813,2.03845981132,0.0,0.0,24.9203635341,149.522181205,28.3356761676,26.1463511145,2.18932505312
 12/31  10:00:00,261.658668362,1.63076784906,0.0,0.0,24.9203635341,149.522181205,31.6376682896,29.4479880657,2.18968022394
 12/31  11:00:00,213.189472669,2.03845981132,0.0,0.0,24.9203635341,149.522181205,44.0549978,41.8655201681,2.18947763189
 12/31  12:00:00,225.7803339,14.561035994,0.0,0.0,24.9203635341,149.522181205,116.416564451,112.053178042,4.36338640855
 12/31  13:00:00,233.512710487,22.2420037878,0.0,0.0,24.9203635341,149.522181205,168.248995228,166.057351082,2.1916441457
 12/31  14:00:00,229.085258552,17.7936030302,0.0,0.0,24.9203635341,149.522181205,190.404253345,186.03492882,4.36932452454
 12/31  15:00:00,233.572613167,22.2420037878,0.0,0.0,24.9203635341,149.522181205,231.549414873,227.186061618,4.36335325568
 12/31  16:00:00,229.152086798,17.7936030302,0.0,0.0,24.9203635341,149.522181205,257.154375982,254.964732582,2.18964339986
 12/31  17:00:00,282.552769655,22.2420037878,0.0,0.0,24.9203635341,149.522181205,318.690658097,316.500975216,2.18968288147
 12/31  18:00:00,367.253724053,18.9586459665,0.0,0.0,24.9203635341,149.522181205,368.108449878,365.919029599,2.18942027908
 12/31  19:00:00,372.155612583,23.7953943695,0.0,0.0,24.9203635341,149.522181205,423.575625272,421.386337806,2.18928746632
 12/31  20:00:00,343.641505405,19.7353412573,0.0,0.0,24.9203635341,149.522181205,403.105351918,400.915703456,2.18964846174
 12/31  21:00:00,347.748435986,23.7953943695,0.0,0.0,24.9203635341,149.522181205,438.693358807,436.503701759,2.18965704798
 12/31  22:00:00,319.409512168,19.7353412573,0.0,0.0,24.9203635341,149.522181205,567.860146089,563.494804031,4.36534205793
 12/31  23:00:00,299.054355926,23.7953943695,0.0,0.0,24.9203635341,149.522181205,560.420536704,558.231309351,2.18922735289
 12/31  24:00:00,270.616359871,19.7353412573,0.0,0.0,24.9203635341,149.522181205,582.347633311,580.157953912,2.18967939866
